Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,7,15,30.0,3.5,0.8,8.35,3.5,0.0,0.0
2018,1,1,7,30,60.0,7.0,0.8,8.6,7.0,14.72,0.0
2018,1,1,7,45,211.0,17.5,0.75,8.8,33.0,54.74,0.0
2018,1,1,8,0,362.0,28.0,0.7,9.0,59.0,122.66,73.22
2018,1,1,8,15,455.5,34.5,0.8,9.3,95.5,173.81,124.5
2018,1,1,8,30,549.0,41.0,0.9,9.6,132.0,232.75,176.74
2018,1,1,8,45,517.0,53.0,1.0,9.95,157.0,259.42,204.42
2018,1,1,9,0,485.0,65.0,1.1,10.3,182.0,282.18,227.46
2018,1,1,9,15,464.5,80.0,1.1,10.65,206.5,307.37,250.76
2018,1,1,9,30,444.0,95.0,1.1,11.0,231.0,332.13,272.45
2018,1,1,9,45,486.5,99.5,1.1,11.35,264.0,375.19,308.13
2018,1,1,10,0,529.0,104.0,1.1,11.7,297.0,422.52,346.19
2018,1,1,10,15,543.0,110.5,1.1,12.0,321.5,453.95,370.9
2018,1,1,10,30,557.0,117.0,1.1,12.3,346.0,484.38,394.4
2018,1,1,10,45,539.0,128.5,1.1,12.65,359.5,495.88,402.53
2018,1,1,11,0,521.0,140.0,1.1,13.0,373.0,507.86,410.85
2018,1,1,11,15,489.0,152.5,1.05,13.25,377.0,509.1,410.45
2018,1,1,11,30,457.0,165.0,1.0,13.5,381.0,507.6,407.94
2018,1,1,11,45,457.5,168.0,0.95,13.8,387.0,515.55,413.12
2018,1,1,12,0,458.0,171.0,0.9,14.1,393.0,521.79,416.84
2018,1,1,12,15,456.5,171.5,0.9,14.35,392.5,522.13,416.62
2018,1,1,12,30,455.0,172.0,0.9,14.6,392.0,520.75,415.15
2018,1,1,12,45,481.0,162.5,0.85,14.85,392.0,525.49,418.52
2018,1,1,13,0,507.0,153.0,0.8,15.1,392.0,528.01,420.1
2018,1,1,13,15,591.0,126.5,0.75,15.25,397.0,551.22,438.08
2018,1,1,13,30,675.0,100.0,0.7,15.4,402.0,566.72,449.82
2018,1,1,13,45,694.5,90.5,0.7,15.55,388.0,554.66,440.53
2018,1,1,14,0,714.0,81.0,0.7,15.7,374.0,539.33,428.84
2018,1,1,14,15,681.5,81.0,0.65,15.55,345.5,501.39,399.44
2018,1,1,14,30,649.0,81.0,0.6,15.4,317.0,463.05,369.4
2018,1,1,14,45,553.0,86.0,0.6,15.3,274.0,397.04,317.59
2018,1,1,15,0,457.0,91.0,0.6,15.2,231.0,333.23,266.72
2018,1,1,15,15,458.5,79.5,0.6,15.2,204.5,303.36,241.54
2018,1,1,15,30,460.0,68.0,0.6,15.2,178.0,274.3,215.69
2018,1,1,15,45,395.5,60.0,0.7,14.5,142.0,221.53,171.47
2018,1,1,16,0,331.0,52.0,0.8,13.8,106.0,172.74,129.86
2018,1,1,16,15,274.5,41.0,0.85,13.45,77.0,129.68,92.03
2018,1,1,16,30,218.0,30.0,0.9,13.1,48.0,91.18,52.96
2018,1,1,16,45,132.0,17.5,0.95,12.75,26.5,40.42,0.0
2018,1,1,17,0,46.0,5.0,1.0,12.4,5.0,10.83,0.0
2018,1,1,17,15,23.0,2.5,1.05,12.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,2,7,15,19.0,2.5,2.35,8.35,2.5,0.0,0.0
2018,1,2,7,30,38.0,5.0,2.4,8.6,5.0,9.85,0.0
2018,1,2,7,45,103.5,18.0,2.45,8.8,25.0,36.03,0.0
2018,1,2,8,0,169.0,31.0,2.5,9.0,45.0,81.81,49.44
2018,1,2,8,15,213.5,43.0,2.5,9.25,71.5,115.61,84.38
2018,1,2,8,30,258.0,55.0,2.5,9.5,98.0,153.17,118.44
2018,1,2,8,45,300.0,67.5,2.45,9.75,130.0,194.18,155.24
2018,1,2,9,0,342.0,80.0,2.4,10.0,162.0,238.33,194.35
2018,1,2,9,15,396.5,86.5,2.35,10.35,197.0,284.08,234.13
2018,1,2,9,30,451.0,93.0,2.3,10.7,232.0,333.16,275.99
2018,1,2,9,45,355.0,117.0,2.25,11.05,234.0,326.13,270.58
2018,1,2,10,0,259.0,141.0,2.2,11.4,236.0,304.81,252.73
2018,1,2,10,15,197.5,158.5,2.15,11.75,234.0,289.45,239.46
2018,1,2,10,30,136.0,176.0,2.1,12.1,232.0,276.7,227.74
2018,1,2,10,45,204.5,180.0,2.05,12.45,269.0,327.22,269.49
2018,1,2,11,0,273.0,184.0,2.0,12.8,306.0,387.84,318.23
2018,1,2,11,15,246.0,194.5,1.95,13.0,307.5,386.13,315.56
2018,1,2,11,30,219.0,205.0,1.9,13.2,309.0,374.78,305.68
2018,1,2,11,45,178.5,211.0,1.85,13.45,296.5,355.53,289.17
2018,1,2,12,0,138.0,217.0,1.8,13.7,284.0,335.13,271.75
2018,1,2,12,15,105.5,203.5,1.8,13.85,254.5,296.95,240.75
2018,1,2,12,30,73.0,190.0,1.8,14.0,225.0,250.65,203.09
2018,1,2,12,45,41.5,174.5,1.75,14.15,194.5,211.01,170.37
2018,1,2,13,0,10.0,159.0,1.7,14.3,164.0,165.9,132.88
2018,1,2,13,15,7.0,152.5,1.7,14.3,156.0,157.06,125.78
2018,1,2,13,30,4.0,146.0,1.7,14.3,148.0,148.35,118.69
2018,1,2,13,45,6.0,141.5,1.7,14.3,144.0,145.12,116.24
2018,1,2,14,0,8.0,137.0,1.7,14.3,140.0,141.85,113.74
2018,1,2,14,15,5.5,124.5,1.6,14.15,126.5,127.32,101.85
2018,1,2,14,30,3.0,112.0,1.5,14.0,113.0,112.99,90.06
2018,1,2,14,45,1.5,94.0,1.4,13.85,94.5,93.55,73.92
2018,1,2,15,0,0.0,76.0,1.3,13.7,76.0,74.35,57.82
2018,1,2,15,15,0.0,70.0,1.3,13.7,70.0,68.56,52.93
2018,1,2,15,30,0.0,64.0,1.3,13.7,64.0,62.86,47.98
2018,1,2,15,45,57.5,57.5,1.2,12.8,67.0,83.76,64.82
2018,1,2,16,0,115.0,51.0,1.1,11.9,70.0,97.53,74.16
2018,1,2,16,15,88.5,39.5,1.15,11.6,51.5,72.48,51.85
2018,1,2,16,30,62.0,28.0,1.2,11.3,33.0,49.84,29.31
2018,1,2,16,45,31.5,15.5,1.25,11.05,18.0,22.33,0.0
2018,1,2,17,0,1.0,3.0,1.3,10.8,3.0,3.08,0.0
2018,1,2,17,15,0.5,1.5,1.3,10.75,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,8.15,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,8.2,1.0,0.98,0.0
2018,1,3,7,45,0.0,3.5,2.25,8.3,3.5,3.44,0.0
2018,1,3,8,0,0.0,6.0,2.2,8.4,6.0,5.78,0.0
2018,1,3,8,15,0.0,8.0,2.1,8.55,8.0,7.71,0.83
2018,1,3,8,30,0.0,10.0,2.0,8.7,10.0,9.64,2.64
2018,1,3,8,45,0.0,12.0,1.95,8.8,12.0,11.57,4.4
2018,1,3,9,0,0.0,14.0,1.9,8.9,14.0,13.5,6.14
2018,1,3,9,15,0.0,20.5,1.9,9.05,20.5,19.77,11.65
2018,1,3,9,30,0.0,27.0,1.9,9.2,27.0,26.05,17.12
2018,1,3,9,45,0.0,24.0,1.9,9.4,24.0,23.16,14.57
2018,1,3,10,0,0.0,21.0,1.9,9.6,21.0,20.26,12.02
2018,1,3,10,15,0.0,22.0,2.05,9.7,22.0,21.23,12.83
2018,1,3,10,30,0.0,23.0,2.2,9.8,23.0,22.2,13.63
2018,1,3,10,45,0.0,23.5,2.3,9.95,23.5,22.68,14.02
2018,1,3,11,0,0.0,24.0,2.4,10.1,24.0,23.17,14.4
2018,1,3,11,15,0.0,28.0,2.55,10.2,28.0,27.04,17.71
2018,1,3,11,30,0.0,32.0,2.7,10.3,32.0,30.9,21.0
2018,1,3,11,45,0.0,45.5,2.85,10.35,45.5,43.96,32.18
2018,1,3,12,0,0.0,59.0,3.0,10.4,59.0,57.03,43.32
2018,1,3,12,15,0.0,53.0,3.1,10.45,53.0,51.22,38.34
2018,1,3,12,30,0.0,47.0,3.2,10.5,47.0,45.41,33.37
2018,1,3,12,45,0.0,58.5,3.25,10.5,58.5,56.54,42.9
2018,1,3,13,0,0.0,70.0,3.3,10.5,70.0,67.68,52.42
2018,1,3,13,15,0.0,59.0,3.3,10.55,59.0,57.02,43.35
2018,1,3,13,30,0.0,48.0,3.3,10.6,48.0,46.37,34.28
2018,1,3,13,45,0.0,72.0,3.25,10.6,72.0,69.61,54.22
2018,1,3,14,0,0.0,96.0,3.2,10.6,96.0,93.81,74.9
2018,1,3,14,15,0.0,85.5,3.1,10.65,85.5,83.23,65.96
2018,1,3,14,30,0.0,75.0,3.0,10.7,75.0,72.7,57.05
2018,1,3,14,45,0.0,77.5,2.9,10.7,77.5,75.5,59.52
2018,1,3,15,0,0.0,80.0,2.8,10.7,80.0,78.5,62.11
2018,1,3,15,15,0.0,75.0,2.8,10.7,75.0,73.8,58.06
2018,1,3,15,30,0.0,70.0,2.8,10.7,70.0,69.23,54.02
2018,1,3,15,45,0.0,56.5,2.55,10.55,56.5,55.6,42.13
2018,1,3,16,0,0.0,43.0,2.3,10.4,43.0,41.97,30.14
2018,1,3,16,15,0.0,31.0,2.25,10.35,31.0,29.94,19.4
2018,1,3,16,30,0.0,19.0,2.2,10.3,19.0,18.34,8.25
2018,1,3,16,45,7.0,11.0,2.2,10.2,11.0,11.96,0.0
2018,1,3,17,0,14.0,3.0,2.2,10.1,3.0,4.81,0.0
2018,1,3,17,15,7.0,1.5,2.25,10.15,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,4,7,15,0.5,1.0,2.1,10.35,1.0,0.0,0.0
2018,1,4,7,30,1.0,2.0,2.1,10.5,2.0,2.09,0.0
2018,1,4,7,45,0.5,5.0,2.15,10.6,5.0,5.0,0.0
2018,1,4,8,0,0.0,8.0,2.2,10.7,8.0,7.71,0.03
2018,1,4,8,15,0.0,10.0,2.15,10.85,10.0,9.64,2.39
2018,1,4,8,30,0.0,12.0,2.1,11.0,12.0,11.57,4.21
2018,1,4,8,45,0.0,18.5,2.05,11.2,18.5,17.84,9.71
2018,1,4,9,0,0.0,25.0,2.0,11.4,25.0,24.12,15.21
2018,1,4,9,15,53.5,32.0,2.0,11.65,48.5,60.42,46.61
2018,1,4,9,30,107.0,39.0,2.0,11.9,72.0,96.38,77.96
2018,1,4,9,45,107.0,46.0,2.0,12.2,82.0,108.02,88.15
2018,1,4,10,0,107.0,53.0,2.0,12.5,92.0,119.37,97.94
2018,1,4,10,15,53.5,59.0,2.05,12.8,78.5,93.51,75.21
2018,1,4,10,30,0.0,65.0,2.1,13.1,65.0,62.83,47.97
2018,1,4,10,45,0.0,69.0,2.15,13.45,69.0,66.7,51.14
2018,1,4,11,0,0.0,73.0,2.2,13.8,73.0,70.58,54.27
2018,1,4,11,15,0.0,85.5,2.3,14.0,85.5,82.81,64.43
2018,1,4,11,30,0.0,98.0,2.4,14.2,98.0,95.41,74.83
2018,1,4,11,45,0.0,105.5,2.5,14.4,105.5,103.0,81.02
2018,1,4,12,0,0.0,113.0,2.6,14.6,113.0,110.64,87.26
2018,1,4,12,15,1.0,117.5,2.65,14.7,118.0,115.95,91.64
2018,1,4,12,30,2.0,122.0,2.7,14.8,123.0,121.3,96.07
2018,1,4,12,45,2.5,133.5,2.75,14.95,134.5,133.64,106.24
2018,1,4,13,0,3.0,145.0,2.8,15.1,146.0,146.15,116.53
2018,1,4,13,15,2.0,120.5,2.8,15.1,121.0,119.94,94.96
2018,1,4,13,30,1.0,96.0,2.8,15.1,96.0,94.17,73.66
2018,1,4,13,45,0.5,91.5,2.85,15.1,91.5,89.35,69.75
2018,1,4,14,0,0.0,87.0,2.9,15.1,87.0,84.58,65.84
2018,1,4,14,15,147.0,72.0,2.8,15.0,126.5,168.04,138.54
2018,1,4,14,30,294.0,57.0,2.7,14.9,166.0,239.85,199.26
2018,1,4,14,45,502.5,59.0,2.6,14.8,224.5,342.84,283.09
2018,1,4,15,0,711.0,61.0,2.5,14.7,283.0,428.61,348.99
2018,1,4,15,15,475.0,51.0,2.5,14.7,191.5,284.02,230.44
2018,1,4,15,30,239.0,41.0,2.5,14.7,100.0,151.32,120.57
2018,1,4,15,45,280.0,35.5,2.25,14.05,92.5,153.39,120.02
2018,1,4,16,0,321.0,30.0,2.0,13.4,85.0,147.77,111.52
2018,1,4,16,15,245.5,25.5,2.0,13.1,60.5,106.55,75.5
2018,1,4,16,30,170.0,21.0,2.0,12.8,36.0,72.49,44.01
2018,1,4,16,45,95.5,12.5,2.0,12.55,20.0,34.01,0.0
2018,1,4,17,0,21.0,4.0,2.0,12.3,4.0,6.76,0.0
2018,1,4,17,15,10.5,2.0,2.0,12.2,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.0,12.35,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,12.5,1.0,0.98,0.0
2018,1,5,7,45,0.0,4.5,2.15,12.6,4.5,4.42,0.0
2018,1,5,8,0,0.0,8.0,2.2,12.7,8.0,7.71,0.0
2018,1,5,8,15,9.0,12.5,2.15,12.8,14.0,14.61,6.2
2018,1,5,8,30,18.0,17.0,2.1,12.9,20.0,23.47,13.86
2018,1,5,8,45,9.0,25.0,2.1,12.95,26.5,27.61,17.85
2018,1,5,9,0,0.0,33.0,2.1,13.0,33.0,31.85,21.71
2018,1,5,9,15,0.0,34.0,2.05,13.05,34.0,32.82,22.6
2018,1,5,9,30,0.0,35.0,2.0,13.1,35.0,33.79,23.44
2018,1,5,9,45,0.0,59.0,1.95,13.15,59.0,57.01,43.27
2018,1,5,10,0,0.0,83.0,1.9,13.2,83.0,80.89,63.44
2018,1,5,10,15,5.5,102.0,1.85,13.25,104.5,103.5,82.44
2018,1,5,10,30,11.0,121.0,1.8,13.3,126.0,126.59,101.68
2018,1,5,10,45,13.5,138.0,1.75,13.3,144.0,146.07,117.72
2018,1,5,11,0,16.0,155.0,1.7,13.3,162.0,165.76,133.81
2018,1,5,11,15,8.0,127.5,1.65,13.3,131.0,131.26,104.99
2018,1,5,11,30,0.0,100.0,1.6,13.3,100.0,97.43,76.65
2018,1,5,11,45,10.5,111.0,1.6,13.3,116.0,115.9,92.38
2018,1,5,12,0,21.0,122.0,1.6,13.3,132.0,138.9,111.68
2018,1,5,12,15,27.0,138.0,1.6,13.25,151.0,160.46,129.55
2018,1,5,12,30,33.0,154.0,1.6,13.2,170.0,182.22,147.48
2018,1,5,12,45,17.0,125.0,1.6,13.1,133.0,134.86,108.16
2018,1,5,13,0,1.0,96.0,1.6,13.0,96.0,94.05,73.92
2018,1,5,13,15,14.5,112.0,1.6,12.9,118.5,119.56,95.79
2018,1,5,13,30,28.0,128.0,1.6,12.8,141.0,149.59,121.13
2018,1,5,13,45,15.0,96.0,1.65,12.65,103.0,103.21,82.3
2018,1,5,14,0,2.0,64.0,1.7,12.5,65.0,63.09,48.34
2018,1,5,14,15,60.0,71.5,1.65,12.35,94.0,111.21,90.45
2018,1,5,14,30,118.0,79.0,1.6,12.2,123.0,155.84,128.66
2018,1,5,14,45,117.0,82.5,1.6,12.05,123.0,150.23,123.57
2018,1,5,15,0,116.0,86.0,1.6,11.9,123.0,149.99,122.95
2018,1,5,15,15,175.0,77.0,1.6,11.9,124.5,168.16,137.57
2018,1,5,15,30,234.0,68.0,1.6,11.9,126.0,182.02,147.39
2018,1,5,15,45,124.5,54.0,1.6,11.55,84.5,109.21,85.85
2018,1,5,16,0,15.0,40.0,1.6,11.2,43.0,44.97,32.34
2018,1,5,16,15,8.0,29.5,1.7,11.05,31.0,31.53,20.56
2018,1,5,16,30,1.0,19.0,1.8,10.9,19.0,18.57,8.78
2018,1,5,16,45,6.0,11.0,1.85,10.75,11.0,11.81,0.0
2018,1,5,17,0,11.0,3.0,1.9,10.6,3.0,4.46,0.0
2018,1,5,17,15,5.5,1.5,1.95,10.55,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,6,7,15,23.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,6,7,30,46.0,5.0,1.9,8.4,5.0,10.76,0.0
2018,1,6,7,45,175.0,16.0,1.95,8.75,29.0,46.3,0.0
2018,1,6,8,0,304.0,27.0,2.0,9.1,53.0,107.41,63.91
2018,1,6,8,15,417.0,34.5,2.0,9.35,91.5,162.0,116.39
2018,1,6,8,30,530.0,42.0,2.0,9.6,130.0,226.52,172.93
2018,1,6,8,45,480.5,52.5,2.05,9.85,148.5,244.59,194.03
2018,1,6,9,0,431.0,63.0,2.1,10.1,167.0,257.3,209.04
2018,1,6,9,15,354.0,87.5,2.1,10.4,182.5,265.84,218.88
2018,1,6,9,30,277.0,112.0,2.1,10.7,198.0,263.38,218.14
2018,1,6,9,45,500.5,94.5,2.1,11.0,270.5,379.72,315.21
2018,1,6,10,0,724.0,77.0,2.1,11.3,343.0,501.66,414.03
2018,1,6,10,15,789.0,70.5,2.15,11.55,381.5,552.35,454.51
2018,1,6,10,30,854.0,64.0,2.2,11.8,420.0,602.36,494.23
2018,1,6,10,45,868.0,65.0,2.25,12.05,443.0,632.39,517.43
2018,1,6,11,0,882.0,66.0,2.3,12.3,466.0,660.13,538.6
2018,1,6,11,15,891.0,66.5,2.3,12.5,482.0,681.4,553.58
2018,1,6,11,30,900.0,67.0,2.3,12.7,498.0,699.83,566.37
2018,1,6,11,45,905.5,67.0,2.25,12.85,506.5,712.23,574.5
2018,1,6,12,0,911.0,67.0,2.2,13.0,515.0,721.45,580.38
2018,1,6,12,15,910.0,67.5,2.1,13.1,515.5,723.43,580.77
2018,1,6,12,30,909.0,68.0,2.0,13.2,516.0,722.1,578.89
2018,1,6,12,45,904.0,68.5,1.9,13.25,509.0,714.68,572.76
2018,1,6,13,0,899.0,69.0,1.8,13.3,502.0,704.06,564.44
2018,1,6,13,15,892.5,68.5,1.75,13.3,487.5,688.15,552.83
2018,1,6,13,30,886.0,68.0,1.7,13.3,473.0,669.27,539.12
2018,1,6,13,45,875.5,66.5,1.65,13.3,451.5,643.83,519.61
2018,1,6,14,0,865.0,65.0,1.6,13.3,430.0,615.87,497.85
2018,1,6,14,15,849.0,63.5,1.65,13.15,402.0,585.78,474.81
2018,1,6,14,30,833.0,62.0,1.7,13.0,374.0,550.19,447.0
2018,1,6,14,45,810.0,59.5,1.75,12.9,340.5,508.15,413.29
2018,1,6,15,0,787.0,57.0,1.8,12.8,307.0,465.27,377.89
2018,1,6,15,15,751.5,54.0,1.8,12.8,269.0,415.55,335.66
2018,1,6,15,30,716.0,51.0,1.8,12.8,231.0,366.6,292.85
2018,1,6,15,45,631.5,48.5,1.7,11.85,187.0,300.84,236.65
2018,1,6,16,0,547.0,46.0,1.6,10.9,143.0,243.11,186.14
2018,1,6,16,15,440.5,38.5,1.65,10.5,103.0,178.39,129.98
2018,1,6,16,30,334.0,31.0,1.7,10.1,63.0,123.16,79.75
2018,1,6,16,45,212.0,20.0,1.75,9.75,36.5,66.12,0.0
2018,1,6,17,0,90.0,9.0,1.8,9.4,10.0,21.37,0.0
2018,1,6,17,15,45.0,4.5,1.85,9.25,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,7,7,15,12.0,2.0,2.1,6.8,2.0,0.0,0.0
2018,1,7,7,30,24.0,4.0,2.1,6.9,4.0,6.97,0.0
2018,1,7,7,45,67.5,18.0,2.1,7.05,22.5,29.46,0.0
2018,1,7,8,0,111.0,32.0,2.1,7.2,41.0,65.74,39.91
2018,1,7,8,15,159.0,45.5,2.1,7.3,67.5,98.83,72.66
2018,1,7,8,30,207.0,59.0,2.1,7.4,94.0,136.22,106.17
2018,1,7,8,45,250.5,72.0,2.1,7.5,125.0,180.63,145.74
2018,1,7,9,0,294.0,85.0,2.1,7.6,156.0,223.91,184.2
2018,1,7,9,15,319.0,96.0,2.15,7.8,185.0,259.69,216.01
2018,1,7,9,30,344.0,107.0,2.2,8.0,214.0,296.72,248.28
2018,1,7,9,45,200.0,117.0,2.2,8.15,181.0,238.18,199.69
2018,1,7,10,0,56.0,127.0,2.2,8.3,148.0,163.2,135.38
2018,1,7,10,15,41.0,135.0,2.2,8.6,151.0,164.29,136.02
2018,1,7,10,30,26.0,143.0,2.2,8.9,154.0,164.5,135.6
2018,1,7,10,45,44.5,146.0,2.25,9.15,166.0,179.71,148.57
2018,1,7,11,0,63.0,149.0,2.3,9.4,178.0,195.68,162.13
2018,1,7,11,15,34.5,137.0,2.2,9.7,153.0,163.98,134.64
2018,1,7,11,30,6.0,125.0,2.1,10.0,128.0,127.21,102.85
2018,1,7,11,45,3.0,110.5,2.05,10.3,112.0,110.16,88.33
2018,1,7,12,0,0.0,96.0,2.0,10.6,96.0,93.29,73.92
2018,1,7,12,15,0.0,90.5,1.95,10.75,90.5,87.73,69.21
2018,1,7,12,30,0.0,85.0,1.9,10.9,85.0,82.22,64.53
2018,1,7,12,45,0.0,80.0,1.8,11.05,80.0,77.37,60.42
2018,1,7,13,0,0.0,75.0,1.7,11.2,75.0,72.52,56.32
2018,1,7,13,15,0.0,68.0,1.6,11.25,68.0,65.74,50.61
2018,1,7,13,30,0.0,61.0,1.5,11.3,61.0,58.96,44.9
2018,1,7,13,45,0.0,60.0,1.4,11.3,60.0,57.99,44.14
2018,1,7,14,0,0.0,59.0,1.3,11.3,59.0,57.02,43.38
2018,1,7,14,15,0.0,65.0,1.25,11.1,65.0,62.83,48.44
2018,1,7,14,30,0.0,71.0,1.2,10.9,71.0,68.64,53.51
2018,1,7,14,45,0.0,75.0,1.15,10.7,75.0,72.83,57.2
2018,1,7,15,0,0.0,79.0,1.1,10.5,79.0,77.28,61.09
2018,1,7,15,15,0.0,56.0,1.1,10.5,56.0,54.11,41.23
2018,1,7,15,30,0.0,33.0,1.1,10.5,33.0,31.85,22.0
2018,1,7,15,45,0.0,25.5,1.15,10.0,25.5,24.6,15.68
2018,1,7,16,0,0.0,18.0,1.2,9.5,18.0,17.36,9.31
2018,1,7,16,15,0.0,14.5,1.25,9.35,14.5,13.98,6.21
2018,1,7,16,30,0.0,11.0,1.3,9.2,11.0,10.6,2.84
2018,1,7,16,45,0.0,6.5,1.3,9.1,6.5,6.26,0.0
2018,1,7,17,0,0.0,2.0,1.3,9.0,2.0,1.97,0.0
2018,1,7,17,15,0.0,1.0,1.3,8.9,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.7,8.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.8,9.1,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.9,9.25,3.0,2.95,0.0
2018,1,8,8,0,0.0,5.0,3.0,9.4,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,3.05,9.55,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,3.1,9.7,7.0,6.74,0.12
2018,1,8,8,45,0.0,8.5,3.2,9.9,8.5,8.19,1.43
2018,1,8,9,0,0.0,10.0,3.3,10.1,10.0,9.64,2.72
2018,1,8,9,15,0.0,12.0,3.3,10.25,12.0,11.57,4.42
2018,1,8,9,30,0.0,14.0,3.3,10.4,14.0,13.5,6.1
2018,1,8,9,45,0.0,14.5,3.3,10.55,14.5,13.99,6.51
2018,1,8,10,0,0.0,15.0,3.3,10.7,15.0,14.47,6.91
2018,1,8,10,15,0.0,28.5,3.2,10.85,28.5,27.51,18.16
2018,1,8,10,30,0.0,42.0,3.1,11.0,42.0,40.56,29.34
2018,1,8,10,45,0.0,44.0,3.0,11.1,44.0,42.5,30.94
2018,1,8,11,0,0.0,46.0,2.9,11.2,46.0,44.44,32.54
2018,1,8,11,15,0.0,41.5,2.95,11.3,41.5,40.09,28.77
2018,1,8,11,30,0.0,37.0,3.0,11.4,37.0,35.74,25.01
2018,1,8,11,45,0.0,33.5,3.0,11.55,33.5,32.36,22.09
2018,1,8,12,0,0.0,30.0,3.0,11.7,30.0,28.97,19.17
2018,1,8,12,15,0.0,33.5,3.0,11.8,33.5,32.36,22.05
2018,1,8,12,30,0.0,37.0,3.0,11.9,37.0,35.74,24.93
2018,1,8,12,45,0.0,41.0,3.05,12.0,41.0,39.61,28.22
2018,1,8,13,0,0.0,45.0,3.1,12.1,45.0,43.48,31.52
2018,1,8,13,15,0.0,43.5,3.0,12.15,43.5,42.02,30.3
2018,1,8,13,30,0.0,42.0,2.9,12.2,42.0,40.57,29.09
2018,1,8,13,45,0.0,43.5,2.8,12.2,43.5,42.02,30.37
2018,1,8,14,0,0.0,45.0,2.7,12.2,45.0,43.47,31.65
2018,1,8,14,15,0.0,42.5,2.6,12.2,42.5,41.05,29.63
2018,1,8,14,30,0.0,40.0,2.5,12.2,40.0,38.63,27.61
2018,1,8,14,45,1.5,43.0,2.45,12.15,43.5,42.33,30.86
2018,1,8,15,0,3.0,46.0,2.4,12.1,47.0,45.93,34.0
2018,1,8,15,15,3.5,41.5,2.4,12.1,42.5,41.7,30.35
2018,1,8,15,30,4.0,37.0,2.4,12.1,38.0,37.42,26.6
2018,1,8,15,45,3.0,29.0,2.45,11.95,29.5,29.13,19.37
2018,1,8,16,0,2.0,21.0,2.5,11.8,21.0,20.93,12.19
2018,1,8,16,15,1.0,15.5,2.5,11.8,15.5,15.24,7.14
2018,1,8,16,30,0.0,10.0,2.5,11.8,10.0,9.64,2.05
2018,1,8,16,45,3.5,7.0,2.55,11.75,7.0,7.47,0.0
2018,1,8,17,0,7.0,4.0,2.6,11.7,4.0,4.94,0.0
2018,1,8,17,15,3.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,9,7,15,2.5,1.5,2.4,10.9,1.5,0.0,0.0
2018,1,9,7,30,5.0,3.0,2.6,11.0,3.0,3.58,0.0
2018,1,9,7,45,20.5,12.0,2.8,11.1,13.5,16.21,0.0
2018,1,9,8,0,36.0,21.0,3.0,11.2,24.0,31.43,16.58
2018,1,9,8,15,53.0,31.0,3.1,11.25,38.5,48.36,33.08
2018,1,9,8,30,70.0,41.0,3.2,11.3,53.0,66.81,49.59
2018,1,9,8,45,41.0,41.5,3.35,11.35,49.0,59.21,44.59
2018,1,9,9,0,12.0,42.0,3.5,11.4,45.0,46.21,34.14
2018,1,9,9,15,11.5,63.0,3.45,11.45,66.0,66.37,51.6
2018,1,9,9,30,11.0,84.0,3.4,11.5,87.0,88.02,70.16
2018,1,9,9,45,72.0,119.0,3.3,11.55,145.0,161.59,133.08
2018,1,9,10,0,133.0,154.0,3.2,11.6,203.0,243.3,201.77
2018,1,9,10,15,138.5,167.0,3.1,11.7,222.0,264.77,219.26
2018,1,9,10,30,144.0,180.0,3.0,11.8,241.0,286.23,236.67
2018,1,9,10,45,110.5,186.5,2.9,11.9,234.5,275.12,226.62
2018,1,9,11,0,77.0,193.0,2.8,12.0,228.0,254.85,209.11
2018,1,9,11,15,110.5,200.0,2.8,12.05,252.5,293.94,241.54
2018,1,9,11,30,144.0,207.0,2.8,12.1,277.0,326.32,268.18
2018,1,9,11,45,140.5,215.5,2.8,12.2,284.5,334.91,274.6
2018,1,9,12,0,137.0,224.0,2.8,12.3,292.0,343.03,280.72
2018,1,9,12,15,120.5,209.5,2.85,12.3,269.5,314.83,257.87
2018,1,9,12,30,104.0,195.0,2.9,12.3,247.0,286.37,234.78
2018,1,9,12,45,160.5,200.5,2.95,12.35,279.5,332.02,273.13
2018,1,9,13,0,217.0,206.0,3.0,12.4,312.0,376.46,309.82
2018,1,9,13,15,222.5,199.5,3.0,12.4,305.5,370.39,305.03
2018,1,9,13,30,228.0,193.0,3.0,12.4,299.0,371.32,305.91
2018,1,9,13,45,272.0,178.5,3.0,12.4,299.5,379.04,313.1
2018,1,9,14,0,316.0,164.0,3.0,12.4,300.0,384.05,317.89
2018,1,9,14,15,271.0,152.5,3.0,12.4,264.0,335.95,278.37
2018,1,9,14,30,226.0,141.0,3.0,12.4,228.0,289.5,239.94
2018,1,9,14,45,227.5,128.5,3.0,12.35,209.5,269.1,223.04
2018,1,9,15,0,229.0,116.0,3.0,12.3,191.0,248.0,205.11
2018,1,9,15,15,248.0,103.5,3.0,12.3,175.5,234.42,192.92
2018,1,9,15,30,267.0,91.0,3.0,12.3,160.0,218.8,178.31
2018,1,9,15,45,285.5,77.0,3.2,12.05,139.5,204.4,164.04
2018,1,9,16,0,304.0,63.0,3.4,11.8,119.0,182.16,142.21
2018,1,9,16,15,300.0,50.0,3.5,11.65,93.5,152.3,113.46
2018,1,9,16,30,296.0,37.0,3.6,11.5,68.0,122.26,82.6
2018,1,9,16,45,184.0,25.0,3.7,11.3,41.0,68.59,18.07
2018,1,9,17,0,72.0,13.0,3.8,11.1,14.0,23.29,0.0
2018,1,9,17,15,36.0,6.5,3.9,11.0,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.15,9.15,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.1,9.3,2.0,1.97,0.0
2018,1,10,7,45,0.0,7.5,2.05,9.45,7.5,7.23,0.0
2018,1,10,8,0,0.0,13.0,2.0,9.6,13.0,12.54,3.79
2018,1,10,8,15,0.0,18.5,2.0,9.7,18.5,17.84,9.33
2018,1,10,8,30,0.0,24.0,2.0,9.8,24.0,23.16,14.19
2018,1,10,8,45,0.0,33.5,2.05,9.95,33.5,32.34,22.3
2018,1,10,9,0,0.0,43.0,2.1,10.1,43.0,41.53,30.37
2018,1,10,9,15,0.0,51.0,2.2,10.2,51.0,49.27,37.11
2018,1,10,9,30,0.0,59.0,2.3,10.3,59.0,57.01,43.78
2018,1,10,9,45,0.0,67.0,2.35,10.4,67.0,64.76,50.38
2018,1,10,10,0,0.0,75.0,2.4,10.5,75.0,72.66,57.06
2018,1,10,10,15,1.5,97.0,2.5,10.6,97.5,95.87,76.74
2018,1,10,10,30,3.0,119.0,2.6,10.7,120.0,119.44,96.54
2018,1,10,10,45,12.5,143.5,2.65,10.85,149.0,151.13,123.14
2018,1,10,11,0,22.0,168.0,2.7,11.0,178.0,183.52,150.06
2018,1,10,11,15,21.0,170.0,2.6,11.1,180.0,184.98,150.95
2018,1,10,11,30,20.0,172.0,2.5,11.2,182.0,186.42,151.91
2018,1,10,11,45,58.0,182.5,2.4,11.35,211.5,231.37,189.74
2018,1,10,12,0,96.0,193.0,2.3,11.5,241.0,270.36,222.16
2018,1,10,12,15,138.0,193.0,2.2,11.6,262.0,308.41,253.62
2018,1,10,12,30,180.0,193.0,2.1,11.7,283.0,338.11,278.11
2018,1,10,12,45,351.0,168.0,2.0,11.85,341.0,437.75,360.53
2018,1,10,13,0,522.0,143.0,1.9,12.0,399.0,534.94,437.91
2018,1,10,13,15,540.0,136.0,1.8,12.1,394.5,533.0,435.42
2018,1,10,13,30,558.0,129.0,1.7,12.2,390.0,532.29,434.41
2018,1,10,13,45,555.5,125.5,1.65,12.25,375.5,515.8,421.26
2018,1,10,14,0,553.0,122.0,1.6,12.3,361.0,497.43,406.59
2018,1,10,14,15,519.0,121.0,1.5,12.3,334.0,458.18,375.06
2018,1,10,14,30,485.0,120.0,1.4,12.3,307.0,422.34,345.88
2018,1,10,14,45,579.0,96.0,1.35,12.35,300.0,433.61,354.47
2018,1,10,15,0,673.0,72.0,1.3,12.4,293.0,434.01,353.11
2018,1,10,15,15,576.0,74.0,1.3,12.4,247.5,364.86,295.9
2018,1,10,15,30,479.0,76.0,1.3,12.4,202.0,301.27,242.68
2018,1,10,15,45,448.0,65.5,1.15,12.0,167.5,256.71,203.74
2018,1,10,16,0,417.0,55.0,1.0,11.6,133.0,213.9,165.31
2018,1,10,16,15,404.0,44.5,1.0,11.4,104.5,178.49,131.85
2018,1,10,16,30,391.0,34.0,1.0,11.2,76.0,143.81,96.98
2018,1,10,16,45,250.5,23.0,1.0,11.0,45.5,80.56,27.05
2018,1,10,17,0,110.0,12.0,1.0,10.8,15.0,28.12,0.0
2018,1,10,17,15,55.0,6.0,1.0,10.75,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,7,15,0.5,1.5,0.55,10.15,1.5,0.0,0.0
2018,1,11,7,30,1.0,3.0,0.6,10.3,3.0,3.07,0.0
2018,1,11,7,45,0.5,13.5,0.7,10.4,13.5,13.12,0.0
2018,1,11,8,0,0.0,24.0,0.8,10.5,24.0,23.4,12.03
2018,1,11,8,15,0.0,29.0,0.9,10.65,29.0,28.0,17.8
2018,1,11,8,30,0.0,34.0,1.0,10.8,34.0,32.83,22.39
2018,1,11,8,45,0.0,46.0,1.15,11.0,46.0,44.44,32.59
2018,1,11,9,0,0.0,58.0,1.3,11.2,58.0,56.43,43.02
2018,1,11,9,15,0.0,71.0,1.35,11.3,71.0,69.49,54.26
2018,1,11,9,30,0.0,84.0,1.4,11.4,84.0,82.59,65.41
2018,1,11,9,45,1.0,98.5,1.4,11.55,99.0,97.84,78.25
2018,1,11,10,0,2.0,113.0,1.4,11.7,114.0,113.23,91.06
2018,1,11,10,15,24.0,141.0,1.35,11.8,151.0,155.65,126.71
2018,1,11,10,30,46.0,169.0,1.3,11.9,188.0,206.17,168.39
2018,1,11,10,45,83.0,186.0,1.25,12.05,223.0,249.73,204.09
2018,1,11,11,0,120.0,203.0,1.2,12.2,258.0,302.29,246.39
2018,1,11,11,15,140.5,207.0,1.15,12.3,274.0,322.47,262.25
2018,1,11,11,30,161.0,211.0,1.1,12.4,290.0,342.9,278.36
2018,1,11,11,45,99.5,201.0,1.05,12.5,250.0,281.55,228.15
2018,1,11,12,0,38.0,191.0,1.0,12.6,210.0,226.97,182.98
2018,1,11,12,15,35.5,188.5,1.0,12.65,206.5,222.39,179.44
2018,1,11,12,30,33.0,186.0,1.0,12.7,203.0,217.78,175.66
2018,1,11,12,45,119.5,196.5,1.0,12.75,256.0,298.82,242.77
2018,1,11,13,0,206.0,207.0,1.0,12.8,309.0,370.56,300.49
2018,1,11,13,15,252.0,200.0,1.0,12.8,321.0,400.04,323.81
2018,1,11,13,30,298.0,193.0,1.0,12.8,333.0,419.17,339.32
2018,1,11,13,45,278.5,184.5,1.0,12.8,311.0,391.22,317.3
2018,1,11,14,0,259.0,176.0,1.0,12.8,289.0,363.16,295.34
2018,1,11,14,15,264.5,161.5,1.0,12.75,270.5,343.47,280.24
2018,1,11,14,30,270.0,147.0,1.0,12.7,252.0,322.69,263.9
2018,1,11,14,45,369.0,121.0,1.0,12.6,251.0,345.71,282.93
2018,1,11,15,0,468.0,95.0,1.0,12.5,250.0,353.85,288.89
2018,1,11,15,15,486.5,83.5,1.0,12.5,228.0,334.36,271.38
2018,1,11,15,30,505.0,72.0,1.0,12.5,206.0,309.6,248.88
