Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,355.0,70.5,0.85,12.0,157.0,225.5,179.13
2018,1,11,16,0,205.0,69.0,0.7,11.5,108.0,151.57,118.11
2018,1,11,16,15,155.0,53.5,0.75,11.25,79.0,110.06,82.53
2018,1,11,16,30,105.0,38.0,0.8,11.0,50.0,73.08,50.4
2018,1,11,16,45,70.0,23.5,0.9,10.7,30.0,42.66,15.8
2018,1,11,17,0,35.0,9.0,1.0,10.4,10.0,14.12,0.0
2018,1,11,17,15,17.5,4.5,1.05,10.3,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,7,15,53.5,4.0,1.35,9.3,4.5,0.0,0.0
2018,1,12,7,30,107.0,8.0,1.3,9.6,9.0,21.24,0.0
2018,1,12,7,45,269.0,17.0,1.25,9.9,36.5,68.61,0.0
2018,1,12,8,0,431.0,26.0,1.2,10.2,64.0,132.33,79.65
2018,1,12,8,15,521.0,32.0,1.3,10.5,103.0,185.44,132.0
2018,1,12,8,30,611.0,38.0,1.4,10.8,142.0,246.37,186.39
2018,1,12,8,45,647.5,43.5,1.45,11.1,180.0,294.43,230.9
2018,1,12,9,0,684.0,49.0,1.5,11.4,218.0,344.4,275.92
2018,1,12,9,15,735.0,50.5,1.55,11.65,259.5,397.96,322.56
2018,1,12,9,30,786.0,52.0,1.6,11.9,301.0,453.68,369.66
2018,1,12,9,45,807.5,55.0,1.7,12.15,335.5,497.28,406.23
2018,1,12,10,0,829.0,58.0,1.8,12.4,370.0,536.9,438.88
2018,1,12,10,15,846.5,59.5,1.75,12.6,399.5,574.21,468.25
2018,1,12,10,30,864.0,61.0,1.7,12.8,429.0,609.91,495.56
2018,1,12,10,45,876.0,62.5,1.7,13.05,452.5,640.17,518.33
2018,1,12,11,0,888.0,64.0,1.7,13.3,476.0,668.04,538.43
2018,1,12,11,15,896.0,65.0,1.7,13.45,492.5,690.01,553.56
2018,1,12,11,30,904.0,66.0,1.7,13.6,509.0,709.07,566.59
2018,1,12,11,45,907.5,66.0,1.7,13.75,517.5,720.74,574.26
2018,1,12,12,0,911.0,66.0,1.7,13.9,526.0,729.19,579.74
2018,1,12,12,15,827.5,87.5,1.75,13.95,506.0,701.54,559.65
2018,1,12,12,30,744.0,109.0,1.8,14.0,486.0,668.33,535.55
2018,1,12,12,45,820.5,89.5,1.85,14.1,500.5,694.51,555.69
2018,1,12,13,0,897.0,70.0,1.9,14.2,515.0,714.7,570.74
2018,1,12,13,15,891.5,69.5,1.9,14.2,501.5,699.88,560.05
2018,1,12,13,30,886.0,69.0,1.9,14.2,488.0,682.03,547.52
2018,1,12,13,45,876.0,68.0,1.9,14.15,467.0,657.74,530.1
2018,1,12,14,0,866.0,67.0,1.9,14.1,446.0,630.89,509.71
2018,1,12,14,15,851.0,65.0,1.85,14.0,418.5,600.94,486.28
2018,1,12,14,30,836.0,63.0,1.8,13.9,391.0,565.35,458.16
2018,1,12,14,45,771.0,67.0,1.75,13.8,349.5,507.48,411.99
2018,1,12,15,0,706.0,71.0,1.7,13.7,308.0,453.32,367.86
2018,1,12,15,15,679.0,65.0,1.7,13.7,271.0,406.79,328.97
2018,1,12,15,30,652.0,59.0,1.7,13.7,234.0,360.6,289.13
2018,1,12,15,45,606.5,54.0,1.45,12.8,196.0,308.94,244.29
2018,1,12,16,0,561.0,49.0,1.2,11.9,158.0,259.89,200.55
2018,1,12,16,15,514.5,41.0,1.25,11.5,122.0,210.3,155.66
2018,1,12,16,30,468.0,33.0,1.3,11.1,86.0,164.38,112.4
2018,1,12,16,45,282.5,22.5,1.3,10.75,50.5,88.89,39.39
2018,1,12,17,0,97.0,12.0,1.3,10.4,15.0,26.66,0.0
2018,1,12,17,15,48.5,6.0,1.3,10.25,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,13,7,15,22.5,3.5,2.95,6.5,3.5,0.0,0.0
2018,1,13,7,30,45.0,7.0,3.1,6.9,7.0,12.51,0.0
2018,1,13,7,45,75.0,20.0,3.2,7.3,24.5,36.31,0.0
2018,1,13,8,0,105.0,33.0,3.3,7.7,42.0,65.36,41.04
2018,1,13,8,15,176.5,46.0,3.4,8.1,72.0,103.72,76.35
2018,1,13,8,30,248.0,59.0,3.5,8.5,102.0,153.7,119.94
2018,1,13,8,45,311.0,69.5,3.6,8.9,137.5,199.98,161.01
2018,1,13,9,0,374.0,80.0,3.7,9.3,173.0,251.41,206.39
2018,1,13,9,15,391.5,92.0,3.65,9.7,203.5,288.56,239.48
2018,1,13,9,30,409.0,104.0,3.6,10.1,234.0,326.19,272.14
2018,1,13,9,45,466.5,107.0,3.55,10.5,271.0,375.11,313.58
2018,1,13,10,0,524.0,110.0,3.5,10.9,308.0,426.73,356.42
2018,1,13,10,15,664.5,92.0,3.45,11.3,363.0,509.8,424.53
2018,1,13,10,30,805.0,74.0,3.4,11.7,418.0,593.09,491.33
2018,1,13,10,45,848.5,69.0,3.35,12.15,448.5,635.08,523.61
2018,1,13,11,0,892.0,64.0,3.3,12.6,479.0,672.03,551.2
2018,1,13,11,15,898.5,64.5,3.25,12.85,495.0,692.56,565.31
2018,1,13,11,30,905.0,65.0,3.2,13.1,511.0,710.13,577.25
2018,1,13,11,45,898.0,67.5,3.1,13.4,516.5,717.43,581.15
2018,1,13,12,0,891.0,70.0,3.0,13.7,522.0,721.35,582.67
2018,1,13,12,15,880.5,72.5,3.0,13.85,520.0,719.43,580.77
2018,1,13,12,30,870.0,75.0,3.0,14.0,518.0,714.25,576.61
2018,1,13,12,45,807.0,87.5,2.95,14.1,494.5,684.44,553.97
2018,1,13,13,0,744.0,100.0,2.9,14.2,471.0,650.2,527.95
2018,1,13,13,15,674.5,114.0,2.9,14.2,443.5,609.24,495.83
2018,1,13,13,30,605.0,128.0,2.9,14.2,416.0,567.03,462.47
2018,1,13,13,45,688.5,105.5,2.85,14.15,419.5,585.45,478.04
2018,1,13,14,0,772.0,83.0,2.8,14.1,423.0,595.25,486.29
2018,1,13,14,15,793.0,74.0,2.75,14.0,404.5,578.06,472.6
2018,1,13,14,30,814.0,65.0,2.7,13.9,386.0,557.06,455.66
2018,1,13,14,45,776.5,63.0,2.65,13.75,348.5,508.05,416.01
2018,1,13,15,0,739.0,61.0,2.6,13.6,311.0,459.22,375.72
2018,1,13,15,15,648.0,64.0,2.6,13.6,265.0,392.65,320.18
2018,1,13,15,30,557.0,67.0,2.6,13.6,219.0,329.73,266.78
2018,1,13,15,45,474.5,63.5,2.35,12.75,178.0,268.82,214.86
2018,1,13,16,0,392.0,60.0,2.1,11.9,137.0,212.51,166.21
2018,1,13,16,15,338.5,49.5,2.2,11.45,104.5,166.19,125.02
2018,1,13,16,30,285.0,39.0,2.3,11.0,72.0,124.64,87.27
2018,1,13,16,45,199.0,26.5,2.35,10.55,45.0,76.78,37.64
2018,1,13,17,0,113.0,14.0,2.4,10.1,18.0,31.36,0.0
2018,1,13,17,15,56.5,7.0,2.45,9.9,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,1,14,7,15,24.0,4.0,3.65,7.35,4.0,0.0,0.0
2018,1,14,7,30,48.0,8.0,3.6,7.4,8.0,13.86,0.0
2018,1,14,7,45,62.5,20.0,3.55,7.5,23.5,34.16,0.0
2018,1,14,8,0,77.0,32.0,3.5,7.6,39.0,57.64,36.34
2018,1,14,8,15,98.0,47.5,3.45,7.8,61.5,84.06,62.34
2018,1,14,8,30,119.0,63.0,3.4,8.0,84.0,108.46,84.73
2018,1,14,8,45,141.5,80.0,3.35,8.2,111.0,140.57,113.5
2018,1,14,9,0,164.0,97.0,3.3,8.4,138.0,174.44,143.59
2018,1,14,9,15,221.0,109.0,3.25,8.7,174.0,224.98,187.28
2018,1,14,9,30,278.0,121.0,3.2,9.0,210.0,274.93,230.1
2018,1,14,9,45,362.5,122.5,3.1,9.3,252.0,337.78,283.22
2018,1,14,10,0,447.0,124.0,3.0,9.6,294.0,399.66,334.77
2018,1,14,10,15,391.5,142.0,2.9,9.9,299.0,400.83,334.84
2018,1,14,10,30,336.0,160.0,2.8,10.2,304.0,390.01,325.12
2018,1,14,10,45,237.5,182.5,2.7,10.45,287.0,360.13,298.83
2018,1,14,11,0,139.0,205.0,2.6,10.7,270.0,317.35,261.76
2018,1,14,11,15,93.0,201.0,2.55,10.95,245.0,275.57,226.66
2018,1,14,11,30,47.0,197.0,2.5,11.2,220.0,239.71,196.0
2018,1,14,11,45,31.0,190.5,2.4,11.4,206.0,221.19,180.24
2018,1,14,12,0,15.0,184.0,2.3,11.6,192.0,195.52,158.56
2018,1,14,12,15,60.5,201.5,2.25,11.75,232.5,254.9,208.26
2018,1,14,12,30,106.0,219.0,2.2,11.9,273.0,307.57,251.53
2018,1,14,12,45,185.5,215.5,2.1,12.05,309.0,368.12,301.33
2018,1,14,13,0,265.0,212.0,2.0,12.2,345.0,427.22,348.9
2018,1,14,13,15,223.5,209.0,2.0,12.25,319.0,383.84,313.74
2018,1,14,13,30,182.0,206.0,2.0,12.3,293.0,349.14,285.61
2018,1,14,13,45,140.5,194.0,1.95,12.35,259.5,304.92,249.62
2018,1,14,14,0,99.0,182.0,1.9,12.4,226.0,254.91,208.69
2018,1,14,14,15,128.5,171.5,1.95,12.35,225.0,266.09,218.72
2018,1,14,14,30,158.0,161.0,2.0,12.3,224.0,268.29,221.06
2018,1,14,14,45,177.5,149.5,2.05,12.2,214.5,261.64,215.85
2018,1,14,15,0,197.0,138.0,2.1,12.1,205.0,253.3,208.93
2018,1,14,15,15,149.0,119.5,2.1,12.1,167.0,202.47,166.17
2018,1,14,15,30,101.0,101.0,2.1,12.1,129.0,155.04,126.02
2018,1,14,15,45,89.5,86.5,2.2,11.5,108.5,130.63,105.06
2018,1,14,16,0,78.0,72.0,2.3,10.9,88.0,107.12,84.46
2018,1,14,16,15,65.0,57.5,2.2,10.6,68.5,84.14,64.0
2018,1,14,16,30,52.0,43.0,2.1,10.3,49.0,62.38,44.31
2018,1,14,16,45,41.0,28.0,2.05,10.0,31.5,40.63,20.69
2018,1,14,17,0,30.0,13.0,2.0,9.7,14.0,17.53,0.0
2018,1,14,17,15,15.0,6.5,1.85,9.55,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,15,7,15,29.0,4.0,2.4,7.7,4.0,0.0,0.0
2018,1,15,7,30,58.0,8.0,2.4,7.9,8.0,15.11,0.0
2018,1,15,7,45,153.5,20.0,2.4,8.15,31.5,51.75,0.0
2018,1,15,8,0,249.0,32.0,2.4,8.4,55.0,100.05,63.38
2018,1,15,8,15,316.0,42.0,2.3,8.65,87.0,142.16,104.11
2018,1,15,8,30,383.0,52.0,2.2,8.9,119.0,190.5,147.51
2018,1,15,8,45,410.5,63.0,2.15,9.2,151.5,231.02,184.93
2018,1,15,9,0,438.0,74.0,2.1,9.5,184.0,271.39,221.5
2018,1,15,9,15,481.0,82.0,2.0,9.8,221.0,320.67,264.33
2018,1,15,9,30,524.0,90.0,1.9,10.1,258.0,370.4,306.45
2018,1,15,9,45,486.0,107.0,1.85,10.4,276.5,386.33,320.11
2018,1,15,10,0,448.0,124.0,1.8,10.7,295.0,400.7,331.74
2018,1,15,10,15,430.0,139.0,1.7,10.95,313.5,420.89,347.45
2018,1,15,10,30,412.0,154.0,1.6,11.2,332.0,438.62,360.62
2018,1,15,10,45,388.0,166.5,1.55,11.5,341.0,447.37,366.47
2018,1,15,11,0,364.0,179.0,1.5,11.8,350.0,445.84,364.3
2018,1,15,11,15,266.5,199.5,1.45,11.9,327.0,408.68,332.96
2018,1,15,11,30,169.0,220.0,1.4,12.0,304.0,359.41,291.99
2018,1,15,11,45,195.5,223.0,1.4,12.05,322.0,383.25,311.46
2018,1,15,12,0,222.0,226.0,1.4,12.1,340.0,406.93,330.23
2018,1,15,12,15,189.0,229.0,1.35,12.2,326.0,387.24,313.63
2018,1,15,12,30,156.0,232.0,1.3,12.3,312.0,366.84,296.72
2018,1,15,12,45,120.5,225.5,1.3,12.35,287.0,333.34,269.73
2018,1,15,13,0,85.0,219.0,1.3,12.4,262.0,291.89,236.34
2018,1,15,13,15,61.0,203.0,1.25,12.4,233.5,256.19,207.54
2018,1,15,13,30,37.0,187.0,1.2,12.4,205.0,221.12,178.95
2018,1,15,13,45,35.0,172.0,1.2,12.45,188.5,202.64,164.24
2018,1,15,14,0,33.0,157.0,1.2,12.5,172.0,184.27,149.44
2018,1,15,14,15,32.0,148.5,1.15,12.55,162.0,173.9,141.07
2018,1,15,14,30,31.0,140.0,1.1,12.6,152.0,163.57,132.68
2018,1,15,14,45,104.5,130.5,1.05,12.65,167.0,199.52,163.46
2018,1,15,15,0,178.0,121.0,1.0,12.7,182.0,230.14,188.71
2018,1,15,15,15,223.5,111.5,1.0,12.7,179.5,235.09,192.08
2018,1,15,15,30,269.0,102.0,1.0,12.7,177.0,236.06,191.45
2018,1,15,15,45,214.0,89.5,0.95,12.4,143.0,188.91,151.44
2018,1,15,16,0,159.0,77.0,0.9,12.1,109.0,146.24,115.11
2018,1,15,16,15,130.5,60.5,0.85,11.95,83.0,111.86,85.12
2018,1,15,16,30,102.0,44.0,0.8,11.8,57.0,79.99,57.06
2018,1,15,16,45,70.5,29.5,0.75,11.65,36.5,51.73,28.51
2018,1,15,17,0,39.0,15.0,0.7,11.5,16.0,21.02,0.0
2018,1,15,17,15,19.5,7.5,0.7,11.4,8.0,7.37,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.75,10.45,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.7,10.6,5.0,7.04,0.0
2018,1,16,7,45,8.5,12.5,0.65,10.7,12.5,13.64,0.0
2018,1,16,8,0,0.0,20.0,0.6,10.8,20.0,19.3,9.38
2018,1,16,8,15,0.0,29.5,0.7,11.05,29.5,28.49,18.29
2018,1,16,8,30,0.0,39.0,0.8,11.3,39.0,37.67,26.52
2018,1,16,8,45,1.0,50.0,0.9,11.5,50.5,48.88,36.35
2018,1,16,9,0,2.0,61.0,1.0,11.7,62.0,60.27,46.24
2018,1,16,9,15,3.0,68.0,0.85,12.05,69.0,67.6,52.51
2018,1,16,9,30,4.0,75.0,0.7,12.4,76.0,75.06,58.78
2018,1,16,9,45,8.5,92.0,0.55,12.7,95.0,94.84,75.38
2018,1,16,10,0,13.0,109.0,0.4,13.0,114.0,115.01,92.02
2018,1,16,10,15,37.5,131.0,0.45,13.15,147.0,157.42,127.24
2018,1,16,10,30,62.0,153.0,0.5,13.3,180.0,197.69,160.14
2018,1,16,10,45,45.5,153.0,0.6,13.45,173.5,187.94,151.6
2018,1,16,11,0,29.0,153.0,0.7,13.6,167.0,177.43,142.61
2018,1,16,11,15,23.5,150.0,0.7,13.7,161.5,170.56,136.77
2018,1,16,11,30,18.0,147.0,0.7,13.8,156.0,158.32,126.56
2018,1,16,11,45,17.0,154.5,0.65,13.85,163.0,165.53,132.27
2018,1,16,12,0,16.0,162.0,0.6,13.9,170.0,172.73,137.88
2018,1,16,12,15,13.5,145.5,0.6,13.95,152.5,153.63,122.3
2018,1,16,12,30,11.0,129.0,0.6,14.0,135.0,134.73,106.92
2018,1,16,12,45,9.5,140.5,0.6,14.05,145.5,145.54,115.74
2018,1,16,13,0,8.0,152.0,0.6,14.1,156.0,156.49,124.55
2018,1,16,13,15,9.5,130.5,0.65,14.05,135.0,135.17,107.37
2018,1,16,13,30,11.0,109.0,0.7,14.0,114.0,114.05,90.32
2018,1,16,13,45,41.5,131.0,0.7,13.95,149.5,161.58,130.33
2018,1,16,14,0,72.0,153.0,0.7,13.9,185.0,204.89,166.03
2018,1,16,14,15,40.5,120.5,0.7,13.8,138.5,148.18,119.24
2018,1,16,14,30,9.0,88.0,0.7,13.7,92.0,90.98,71.57
2018,1,16,14,45,5.5,68.0,0.7,13.65,70.5,68.81,53.11
2018,1,16,15,0,2.0,48.0,0.7,13.6,49.0,47.41,35.02
2018,1,16,15,15,1.0,34.5,0.7,13.6,35.0,33.79,23.43
2018,1,16,15,30,0.0,21.0,0.7,13.6,21.0,20.26,11.81
2018,1,16,15,45,0.0,17.0,0.7,13.0,17.0,16.39,8.49
2018,1,16,16,0,0.0,13.0,0.7,12.4,13.0,12.53,5.13
2018,1,16,16,15,0.0,10.5,0.75,12.1,10.5,10.12,2.97
2018,1,16,16,30,0.0,8.0,0.8,11.8,8.0,7.71,0.77
2018,1,16,16,45,0.0,5.5,0.85,11.5,5.5,5.3,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.2,3.0,2.95,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.1,1.5,1.47,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.45,8.7,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.4,9.0,6.0,8.28,0.0
2018,1,17,7,45,46.0,20.0,1.4,9.35,23.5,29.9,0.0
2018,1,17,8,0,73.0,34.0,1.4,9.7,41.0,55.79,35.56
2018,1,17,8,15,92.0,47.5,1.35,10.0,61.0,78.61,57.66
2018,1,17,8,30,111.0,61.0,1.3,10.3,81.0,103.31,79.88
2018,1,17,8,45,135.5,78.0,1.25,10.55,108.5,135.89,108.51
2018,1,17,9,0,160.0,95.0,1.2,10.8,136.0,175.27,142.52
2018,1,17,9,15,162.5,112.5,1.2,11.25,160.0,197.35,161.65
2018,1,17,9,30,165.0,130.0,1.2,11.7,184.0,224.12,184.11
2018,1,17,9,45,118.5,135.0,1.2,12.1,176.0,210.12,172.34
2018,1,17,10,0,72.0,140.0,1.2,12.5,168.0,186.64,152.41
2018,1,17,10,15,38.0,139.5,1.3,12.7,154.5,167.14,135.73
2018,1,17,10,30,4.0,139.0,1.4,12.9,141.0,140.85,113.11
2018,1,17,10,45,29.0,154.0,1.45,13.15,168.0,178.28,144.37
2018,1,17,11,0,54.0,169.0,1.5,13.4,195.0,211.99,172.11
2018,1,17,11,15,157.5,183.5,1.55,13.55,262.0,307.85,251.36
2018,1,17,11,30,261.0,198.0,1.6,13.7,329.0,407.59,331.17
2018,1,17,11,45,340.0,196.5,1.6,13.9,370.5,465.15,376.27
2018,1,17,12,0,419.0,195.0,1.6,14.1,412.0,531.45,427.23
2018,1,17,12,15,451.0,188.5,1.55,14.2,422.5,549.02,440.19
2018,1,17,12,30,483.0,182.0,1.5,14.3,433.0,564.9,452.16
2018,1,17,12,45,480.0,180.0,1.45,14.35,427.5,558.51,446.87
2018,1,17,13,0,477.0,178.0,1.4,14.4,422.0,550.3,440.42
2018,1,17,13,15,435.0,182.0,1.4,14.4,400.0,519.58,416.67
2018,1,17,13,30,393.0,186.0,1.4,14.4,378.0,480.25,386.53
2018,1,17,13,45,327.0,187.5,1.35,14.35,342.5,430.64,347.55
2018,1,17,14,0,261.0,189.0,1.3,14.3,307.0,382.62,309.4
2018,1,17,14,15,301.0,171.5,1.3,14.15,300.0,381.1,309.49
2018,1,17,14,30,341.0,154.0,1.3,14.0,293.0,376.5,306.53
2018,1,17,14,45,335.0,141.0,1.25,13.85,268.5,347.78,283.52
2018,1,17,15,0,329.0,128.0,1.2,13.7,244.0,318.54,259.75
2018,1,17,15,15,363.0,110.5,1.2,13.7,225.0,309.57,251.7
2018,1,17,15,30,397.0,93.0,1.2,13.7,206.0,290.53,234.64
2018,1,17,15,45,343.5,82.5,1.05,12.95,169.5,239.92,191.93
2018,1,17,16,0,290.0,72.0,0.9,12.2,133.0,193.31,152.04
2018,1,17,16,15,249.0,58.5,0.9,11.95,102.5,151.68,115.58
2018,1,17,16,30,208.0,45.0,0.9,11.7,72.0,113.68,81.86
2018,1,17,16,45,144.0,30.0,0.95,11.4,45.5,72.92,43.91
2018,1,17,17,0,80.0,15.0,1.0,11.1,19.0,32.06,0.0
2018,1,17,17,15,40.0,7.5,1.0,11.05,9.5,12.06,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,18,7,15,3.0,1.0,1.55,10.5,1.0,0.0,0.0
2018,1,18,7,30,6.0,2.0,1.6,10.6,2.0,2.72,0.0
2018,1,18,7,45,3.0,5.0,1.65,10.75,5.0,5.38,0.0
2018,1,18,8,0,0.0,8.0,1.7,10.9,8.0,7.71,0.41
2018,1,18,8,15,0.0,11.0,1.7,11.0,11.0,10.6,3.27
2018,1,18,8,30,0.0,14.0,1.7,11.1,14.0,13.5,5.91
2018,1,18,8,45,0.0,19.0,1.75,11.2,19.0,18.32,10.18
2018,1,18,9,0,0.0,24.0,1.8,11.3,24.0,23.15,14.41
2018,1,18,9,15,0.0,37.0,1.85,11.4,37.0,35.72,25.29
2018,1,18,9,30,0.0,50.0,1.9,11.5,50.0,48.3,36.09
2018,1,18,9,45,0.0,49.5,2.0,11.55,49.5,47.81,35.62
2018,1,18,10,0,0.0,49.0,2.1,11.6,49.0,47.33,35.14
2018,1,18,10,15,14.0,102.5,2.15,11.7,108.5,108.85,87.61
2018,1,18,10,30,28.0,156.0,2.2,11.8,168.0,179.67,146.72
2018,1,18,10,45,15.0,121.5,2.3,11.85,128.0,129.4,104.37
2018,1,18,11,0,2.0,87.0,2.4,11.9,88.0,85.62,67.26
2018,1,18,11,15,1.0,87.0,2.45,12.0,87.5,84.91,66.58
2018,1,18,11,30,0.0,87.0,2.5,12.1,87.0,84.19,65.85
2018,1,18,11,45,0.5,104.0,2.55,12.15,104.5,101.62,80.42
2018,1,18,12,0,1.0,121.0,2.6,12.2,122.0,119.25,95.07
2018,1,18,12,15,3.0,129.0,2.65,12.25,131.0,128.89,103.09
2018,1,18,12,30,5.0,137.0,2.7,12.3,140.0,138.59,111.18
2018,1,18,12,45,7.5,133.5,2.75,12.35,137.5,136.8,109.78
2018,1,18,13,0,10.0,130.0,2.8,12.4,135.0,134.98,108.41
2018,1,18,13,15,6.5,133.5,2.85,12.35,136.5,136.12,109.32
2018,1,18,13,30,3.0,137.0,2.9,12.3,138.0,137.39,110.38
2018,1,18,13,45,3.5,137.5,2.95,12.2,139.0,138.4,111.42
2018,1,18,14,0,4.0,138.0,3.0,12.1,140.0,139.47,112.51
2018,1,18,14,15,3.0,116.0,2.95,11.95,117.5,116.06,93.11
2018,1,18,14,30,2.0,94.0,2.9,11.8,95.0,92.93,73.81
2018,1,18,14,45,13.0,82.0,2.85,11.7,87.0,87.03,69.2
2018,1,18,15,0,24.0,70.0,2.8,11.6,79.0,82.56,65.63
2018,1,18,15,15,39.5,83.5,2.8,11.6,96.0,104.05,83.98
2018,1,18,15,30,55.0,97.0,2.8,11.6,113.0,125.33,101.74
2018,1,18,15,45,38.0,71.0,2.65,11.2,81.5,87.94,69.7
2018,1,18,16,0,21.0,45.0,2.5,10.8,50.0,52.39,39.14
2018,1,18,16,15,12.5,30.0,2.55,10.6,33.0,33.22,22.48
2018,1,18,16,30,4.0,15.0,2.6,10.4,16.0,15.66,7.38
2018,1,18,16,45,3.5,9.5,2.65,10.25,10.0,10.0,1.91
2018,1,18,17,0,3.0,4.0,2.7,10.1,4.0,4.39,0.0
2018,1,18,17,15,1.5,2.0,2.8,10.0,2.0,2.15,0.0
2018,1,18,17,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,7,15,30.0,4.5,2.0,7.05,5.0,0.0,0.0
2018,1,19,7,30,60.0,9.0,2.0,7.5,10.0,16.41,0.0
2018,1,19,7,45,193.0,22.0,2.0,8.0,38.5,61.46,0.0
2018,1,19,8,0,326.0,35.0,2.0,8.5,67.0,120.76,78.74
2018,1,19,8,15,424.5,43.0,2.05,8.75,106.5,173.97,127.71
2018,1,19,8,30,523.0,51.0,2.1,9.0,146.0,236.13,182.66
2018,1,19,8,45,584.0,56.5,2.15,9.25,187.5,290.05,231.56
2018,1,19,9,0,645.0,62.0,2.2,9.5,229.0,348.26,283.24
2018,1,19,9,15,685.0,65.5,2.2,9.7,268.5,398.37,327.39
2018,1,19,9,30,725.0,69.0,2.2,9.9,308.0,448.14,370.12
2018,1,19,9,45,732.5,75.0,2.2,10.05,339.0,488.19,403.86
2018,1,19,10,0,740.0,81.0,2.2,10.2,370.0,524.83,433.97
2018,1,19,10,15,548.0,115.0,2.2,10.35,338.0,470.62,389.95
2018,1,19,10,30,356.0,149.0,2.2,10.5,306.0,400.27,331.91
2018,1,19,10,45,263.0,169.5,2.2,10.65,289.0,363.4,301.07
2018,1,19,11,0,170.0,190.0,2.2,10.8,272.0,321.53,265.34
2018,1,19,11,15,216.5,199.0,2.25,10.85,307.0,366.84,302.79
2018,1,19,11,30,263.0,208.0,2.3,10.9,342.0,421.26,346.5
2018,1,19,11,45,265.5,212.5,2.35,11.0,349.5,431.02,353.81
2018,1,19,12,0,268.0,217.0,2.4,11.1,357.0,439.87,360.63
2018,1,19,12,15,352.0,204.0,2.5,11.1,389.0,487.38,400.06
2018,1,19,12,30,436.0,191.0,2.6,11.1,421.0,542.81,444.78
2018,1,19,12,45,432.5,189.0,2.7,11.1,415.0,536.29,439.69
2018,1,19,13,0,429.0,187.0,2.8,11.1,409.0,528.13,433.7
2018,1,19,13,15,532.0,160.5,2.85,11.0,428.5,566.6,466.23
2018,1,19,13,30,635.0,134.0,2.9,10.9,448.0,603.92,497.09
2018,1,19,13,45,741.0,105.5,3.0,10.85,457.5,631.88,520.61
2018,1,19,14,0,847.0,77.0,3.1,10.8,467.0,650.1,536.36
2018,1,19,14,15,824.5,74.5,3.15,10.65,436.0,611.57,506.15
2018,1,19,14,30,802.0,72.0,3.2,10.5,405.0,571.54,474.47
2018,1,19,14,45,761.5,71.0,3.25,10.4,367.0,521.77,434.11
2018,1,19,15,0,721.0,70.0,3.3,10.3,329.0,472.32,393.11
2018,1,19,15,15,714.5,66.0,3.3,10.3,299.0,437.22,362.5
2018,1,19,15,30,708.0,62.0,3.3,10.3,269.0,400.65,329.56
2018,1,19,15,45,626.5,60.0,3.15,9.75,223.0,335.9,273.37
2018,1,19,16,0,545.0,58.0,3.0,9.2,177.0,274.92,219.57
2018,1,19,16,15,508.0,49.0,2.95,8.85,140.5,226.94,175.13
2018,1,19,16,30,471.0,40.0,2.9,8.5,104.0,181.65,132.22
2018,1,19,16,45,318.5,31.0,2.85,8.15,67.0,113.78,72.31
2018,1,19,17,0,166.0,22.0,2.8,7.8,30.0,55.68,0.0
2018,1,19,17,15,83.0,11.0,2.8,7.75,15.0,20.93,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,7,15,54.5,5.5,2.8,5.05,6.0,0.0,0.0
2018,1,20,7,30,109.0,11.0,2.8,5.6,12.0,24.61,0.0
2018,1,20,7,45,273.0,20.5,2.8,6.15,42.5,74.55,1.36
2018,1,20,8,0,437.0,30.0,2.8,6.7,73.0,141.5,92.48
2018,1,20,8,15,528.0,36.0,2.85,7.15,114.0,193.8,142.33
2018,1,20,8,30,619.0,42.0,2.9,7.6,155.0,256.51,199.11
2018,1,20,8,45,674.5,45.5,2.9,8.05,197.5,310.73,249.26
2018,1,20,9,0,730.0,49.0,2.9,8.5,240.0,368.5,301.32
2018,1,20,9,15,765.0,52.0,3.0,8.9,280.0,419.35,346.77
2018,1,20,9,30,800.0,55.0,3.1,9.3,320.0,471.14,391.66
2018,1,20,9,45,824.0,57.0,3.15,9.7,356.0,516.38,429.97
2018,1,20,10,0,848.0,59.0,3.2,10.1,392.0,557.8,464.26
2018,1,20,10,15,863.5,61.0,3.2,10.3,422.5,596.05,495.27
2018,1,20,10,30,879.0,63.0,3.2,10.5,453.0,632.52,524.15
2018,1,20,10,45,889.0,64.5,3.2,10.7,477.0,662.75,547.55
2018,1,20,11,0,899.0,66.0,3.2,10.9,501.0,690.46,567.5
2018,1,20,11,15,905.0,67.5,3.2,11.05,518.0,712.66,583.28
2018,1,20,11,30,911.0,69.0,3.2,11.2,535.0,731.86,596.81
2018,1,20,11,45,913.5,70.0,3.25,11.35,544.5,744.81,605.93
2018,1,20,12,0,916.0,71.0,3.3,11.5,554.0,754.47,612.72
2018,1,20,12,15,906.0,74.0,3.3,11.55,553.0,753.94,612.0
2018,1,20,12,30,896.0,77.0,3.3,11.6,552.0,750.01,608.94
2018,1,20,12,45,899.5,75.5,3.25,11.7,548.0,747.44,606.71
2018,1,20,13,0,903.0,74.0,3.2,11.8,544.0,741.5,602.1
2018,1,20,13,15,897.5,73.0,3.2,11.75,530.5,726.38,591.28
2018,1,20,13,30,892.0,72.0,3.2,11.7,517.0,708.18,578.25
2018,1,20,13,45,883.0,71.0,3.15,11.7,496.5,684.62,560.88
2018,1,20,14,0,874.0,70.0,3.1,11.7,476.0,658.37,541.16
2018,1,20,14,15,861.5,68.0,3.05,11.6,448.5,626.23,515.91
2018,1,20,14,30,849.0,66.0,3.0,11.5,421.0,595.34,491.06
2018,1,20,14,45,830.5,63.5,3.0,11.4,388.0,554.9,458.37
2018,1,20,15,0,812.0,61.0,3.0,11.3,355.0,513.17,423.84
2018,1,20,15,15,713.0,63.0,3.0,11.3,301.0,435.3,359.23
2018,1,20,15,30,614.0,65.0,3.0,11.3,247.0,364.75,299.48
2018,1,20,15,45,493.5,54.0,2.8,10.5,186.5,275.55,224.41
2018,1,20,16,0,373.0,43.0,2.6,9.7,126.0,195.7,156.27
2018,1,20,16,15,366.0,43.5,2.6,9.25,110.0,176.34,136.39
2018,1,20,16,30,359.0,44.0,2.6,8.8,94.0,156.21,114.86
2018,1,20,16,45,247.0,32.5,2.6,8.3,61.0,99.68,64.84
2018,1,20,17,0,135.0,21.0,2.6,7.8,28.0,49.9,0.0
2018,1,20,17,15,67.5,10.5,2.6,7.7,14.0,18.7,0.0
2018,1,20,17,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,7,15,16.0,3.0,0.85,7.4,3.0,0.0,0.0
2018,1,21,7,30,32.0,6.0,0.8,7.5,6.0,9.96,0.0
2018,1,21,7,45,40.0,12.0,0.8,7.6,14.5,20.98,0.0
2018,1,21,8,0,48.0,18.0,0.8,7.7,23.0,32.69,19.19
2018,1,21,8,15,24.0,24.5,0.85,7.9,27.0,32.63,21.54
2018,1,21,8,30,0.0,31.0,0.9,8.1,31.0,29.92,20.29
2018,1,21,8,45,0.0,33.5,1.0,8.3,33.5,32.34,22.57
2018,1,21,9,0,0.0,36.0,1.1,8.5,36.0,34.75,24.76
2018,1,21,9,15,0.0,55.0,1.2,8.7,55.0,53.14,40.74
2018,1,21,9,30,0.0,74.0,1.3,8.9,74.0,71.93,56.89
2018,1,21,9,45,0.0,95.5,1.4,9.1,95.5,93.76,75.44
2018,1,21,10,0,0.0,117.0,1.5,9.3,117.0,115.8,93.94
2018,1,21,10,15,2.5,134.0,1.6,9.5,135.0,134.75,109.7
2018,1,21,10,30,5.0,151.0,1.7,9.7,153.0,153.96,125.54
2018,1,21,10,45,33.0,177.0,1.8,9.95,193.0,206.38,169.4
2018,1,21,11,0,61.0,203.0,1.9,10.2,233.0,255.03,209.45
2018,1,21,11,15,96.5,217.5,2.0,10.35,266.5,296.95,243.94
2018,1,21,11,30,132.0,232.0,2.1,10.5,300.0,347.86,285.2
2018,1,21,11,45,141.5,235.5,2.15,10.7,309.5,359.99,294.61
2018,1,21,12,0,151.0,239.0,2.2,10.9,319.0,371.87,303.99
2018,1,21,12,15,169.5,240.0,2.25,10.95,330.0,387.11,316.48
2018,1,21,12,30,188.0,241.0,2.3,11.0,341.0,401.87,328.56
2018,1,21,12,45,174.5,239.0,2.3,11.1,331.0,389.06,317.96
2018,1,21,13,0,161.0,237.0,2.3,11.2,321.0,375.83,307.18
2018,1,21,13,15,151.5,230.5,2.35,11.2,308.0,360.02,294.69
2018,1,21,13,30,142.0,224.0,2.4,11.2,295.0,343.99,281.99
2018,1,21,13,45,148.0,213.5,2.4,11.25,285.0,333.81,274.23
2018,1,21,14,0,154.0,203.0,2.4,11.3,275.0,322.97,265.85
2018,1,21,14,15,143.0,186.0,2.35,11.25,250.0,293.17,241.81
2018,1,21,14,30,132.0,169.0,2.3,11.2,225.0,263.61,217.78
2018,1,21,14,45,96.0,156.0,2.2,11.15,195.0,224.62,185.26
2018,1,21,15,0,60.0,143.0,2.1,11.1,165.0,182.08,149.6
2018,1,21,15,15,54.0,123.0,2.1,11.1,141.0,155.27,127.19
2018,1,21,15,30,48.0,103.0,2.1,11.1,117.0,128.89,104.82
2018,1,21,15,45,73.5,92.5,1.95,10.6,110.5,131.4,106.64
2018,1,21,16,0,99.0,82.0,1.8,10.1,104.0,126.89,101.78
2018,1,21,16,15,86.5,67.0,1.85,9.9,83.5,102.26,79.79
2018,1,21,16,30,74.0,52.0,1.9,9.7,63.0,78.76,58.6
2018,1,21,16,45,53.0,36.0,2.0,9.5,42.5,53.24,35.19
2018,1,21,17,0,32.0,20.0,2.1,9.3,22.0,27.43,0.0
2018,1,21,17,15,16.0,10.0,2.2,9.3,11.0,11.85,0.0
2018,1,21,17,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
