Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,7,15,5.0,3.5,1.95,9.0,3.5,0.0,0.0
2018,1,22,7,30,10.0,7.0,2.0,9.3,7.0,8.16,0.0
2018,1,22,7,45,143.5,22.5,2.1,9.55,36.5,54.11,7.26
2018,1,22,8,0,277.0,38.0,2.2,9.8,66.0,113.8,76.04
2018,1,22,8,15,401.5,45.5,2.25,9.9,108.5,171.24,126.27
2018,1,22,8,30,526.0,53.0,2.3,10.0,151.0,240.86,186.53
2018,1,22,8,45,585.5,58.5,2.35,10.15,193.0,294.79,235.37
2018,1,22,9,0,645.0,64.0,2.4,10.3,235.0,352.9,286.92
2018,1,22,9,15,640.5,72.5,2.45,10.45,265.0,388.36,319.32
2018,1,22,9,30,636.0,81.0,2.5,10.6,295.0,421.86,348.95
2018,1,22,9,45,690.0,82.0,2.55,10.75,337.0,476.61,394.78
2018,1,22,10,0,744.0,83.0,2.6,10.9,379.0,533.17,440.95
2018,1,22,10,15,781.0,82.0,2.55,11.05,413.5,576.44,475.5
2018,1,22,10,30,818.0,81.0,2.5,11.2,448.0,621.46,510.63
2018,1,22,10,45,827.0,83.5,2.5,11.3,471.5,651.11,533.35
2018,1,22,11,0,836.0,86.0,2.5,11.4,495.0,678.35,553.82
2018,1,22,11,15,850.0,86.0,2.45,11.5,514.0,703.7,571.6
2018,1,22,11,30,864.0,86.0,2.4,11.6,533.0,726.43,587.34
2018,1,22,11,45,821.0,98.0,2.35,11.7,529.0,718.43,580.25
2018,1,22,12,0,778.0,110.0,2.3,11.8,525.0,709.27,572.7
2018,1,22,12,15,556.5,163.0,2.2,11.85,460.5,603.89,489.64
2018,1,22,12,30,335.0,216.0,2.1,11.9,396.0,490.79,398.53
2018,1,22,12,45,322.5,214.5,2.05,11.9,386.0,478.67,389.55
2018,1,22,13,0,310.0,213.0,2.0,11.9,376.0,465.5,379.08
2018,1,22,13,15,400.0,191.0,1.9,11.9,396.5,510.13,415.34
2018,1,22,13,30,490.0,169.0,1.8,11.9,417.0,542.86,441.62
2018,1,22,13,45,452.0,169.5,1.7,11.85,391.0,508.16,413.77
2018,1,22,14,0,414.0,170.0,1.6,11.8,365.0,473.31,386.12
2018,1,22,14,15,590.5,127.5,1.55,11.7,388.5,530.85,433.4
2018,1,22,14,30,767.0,85.0,1.5,11.6,412.0,571.87,465.96
2018,1,22,14,45,753.5,80.5,1.4,11.45,380.5,534.49,435.48
2018,1,22,15,0,740.0,76.0,1.3,11.3,349.0,495.68,403.89
2018,1,22,15,15,727.5,70.0,1.3,11.3,315.0,454.58,369.93
2018,1,22,15,30,715.0,64.0,1.3,11.3,281.0,412.45,334.01
2018,1,22,15,45,670.0,59.5,1.25,10.8,239.5,359.2,288.5
2018,1,22,16,0,625.0,55.0,1.2,10.3,198.0,306.6,242.28
2018,1,22,16,15,555.0,49.0,1.25,10.0,156.0,246.87,189.65
2018,1,22,16,30,485.0,43.0,1.3,9.7,114.0,192.77,141.1
2018,1,22,16,45,367.5,34.0,1.4,9.45,77.0,130.78,86.6
2018,1,22,17,0,250.0,25.0,1.5,9.2,40.0,76.02,15.69
2018,1,22,17,15,130.5,13.0,1.55,9.1,20.5,29.6,0.0
2018,1,22,17,30,11.0,1.0,1.6,9.0,1.0,0.0,0.0
2018,1,22,17,45,5.5,0.5,1.65,8.85,0.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,7,15,26.5,5.0,1.35,6.3,5.5,0.0,0.0
2018,1,23,7,30,53.0,10.0,1.3,6.6,11.0,16.64,0.0
2018,1,23,7,45,136.0,23.0,1.2,6.85,35.0,53.62,10.84
2018,1,23,8,0,219.0,36.0,1.1,7.1,59.0,98.2,66.69
2018,1,23,8,15,267.5,49.0,1.15,7.4,90.5,137.13,102.81
2018,1,23,8,30,316.0,62.0,1.2,7.7,122.0,180.71,142.02
2018,1,23,8,45,386.0,72.0,1.2,8.0,163.0,233.25,188.17
2018,1,23,9,0,456.0,82.0,1.2,8.3,204.0,291.55,238.6
2018,1,23,9,15,564.0,81.0,1.25,8.65,256.0,363.01,298.86
2018,1,23,9,30,672.0,80.0,1.3,9.0,308.0,440.0,362.38
2018,1,23,9,45,717.5,79.5,1.35,9.35,346.5,489.93,403.19
2018,1,23,10,0,763.0,79.0,1.4,9.7,385.0,539.07,442.64
2018,1,23,10,15,762.0,85.5,1.45,9.95,410.5,570.25,467.11
2018,1,23,10,30,761.0,92.0,1.5,10.2,436.0,601.25,490.9
2018,1,23,10,45,813.5,86.5,1.5,10.5,471.5,647.32,525.94
2018,1,23,11,0,866.0,81.0,1.5,10.8,507.0,695.15,560.78
2018,1,23,11,15,871.5,82.0,1.45,10.95,523.5,716.27,574.41
2018,1,23,11,30,877.0,83.0,1.4,11.1,540.0,734.45,586.1
2018,1,23,11,45,867.0,86.0,1.3,11.25,544.5,740.53,588.51
2018,1,23,12,0,857.0,89.0,1.2,11.4,549.0,743.2,588.64
2018,1,23,12,15,829.0,95.5,1.1,11.5,542.0,733.14,579.83
2018,1,23,12,30,801.0,102.0,1.0,11.6,535.0,719.74,568.89
2018,1,23,12,45,722.0,120.0,0.9,11.75,507.0,681.61,540.14
2018,1,23,13,0,643.0,138.0,0.8,11.9,479.0,638.43,506.5
2018,1,23,13,15,700.5,118.5,0.8,11.95,482.0,650.88,517.23
2018,1,23,13,30,758.0,99.0,0.8,12.0,485.0,656.27,522.01
2018,1,23,13,45,801.5,87.5,0.8,12.05,481.0,659.31,524.66
2018,1,23,14,0,845.0,76.0,0.8,12.1,477.0,657.58,523.67
2018,1,23,14,15,778.0,84.0,0.85,12.05,437.0,602.3,482.55
2018,1,23,14,30,711.0,92.0,0.9,12.0,397.0,550.0,443.22
2018,1,23,14,45,688.5,85.5,0.95,11.95,362.5,506.75,410.46
2018,1,23,15,0,666.0,79.0,1.0,11.9,328.0,462.89,376.12
2018,1,23,15,15,577.5,84.0,1.0,11.9,283.5,398.04,323.66
2018,1,23,15,30,489.0,89.0,1.0,11.9,239.0,335.67,272.35
2018,1,23,15,45,412.0,83.0,0.95,11.35,197.0,275.18,222.09
2018,1,23,16,0,335.0,77.0,0.9,10.8,155.0,220.54,175.82
2018,1,23,16,15,293.0,64.0,0.95,10.5,122.0,176.19,137.03
2018,1,23,16,30,251.0,51.0,1.0,10.2,89.0,135.47,100.83
2018,1,23,16,45,193.5,37.5,1.05,9.9,61.0,94.56,64.31
2018,1,23,17,0,136.0,24.0,1.1,9.6,33.0,55.53,16.02
2018,1,23,17,15,78.0,13.5,1.15,9.4,17.5,23.51,0.0
2018,1,23,17,30,20.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,1,23,17,45,10.0,1.5,1.25,9.05,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,7,15,6.5,2.0,2.8,8.6,2.0,0.0,0.0
2018,1,24,7,30,13.0,4.0,2.9,8.9,4.0,5.61,0.0
2018,1,24,7,45,6.5,7.0,3.0,9.2,7.0,7.97,0.0
2018,1,24,8,0,0.0,10.0,3.1,9.5,10.0,9.64,2.21
2018,1,24,8,15,0.0,13.5,3.2,9.75,13.5,13.01,5.41
2018,1,24,8,30,0.0,17.0,3.3,10.0,17.0,16.39,8.47
2018,1,24,8,45,0.0,21.0,3.45,10.2,21.0,20.26,11.91
2018,1,24,9,0,0.0,25.0,3.6,10.4,25.0,24.12,15.31
2018,1,24,9,15,0.0,42.5,3.7,10.55,42.5,41.04,29.96
2018,1,24,9,30,0.0,60.0,3.8,10.7,60.0,57.98,44.51
2018,1,24,9,45,0.0,66.0,3.95,10.85,66.0,63.79,49.39
2018,1,24,10,0,0.0,72.0,4.1,11.0,72.0,69.61,54.24
2018,1,24,10,15,0.0,69.5,4.2,11.1,69.5,67.19,52.05
2018,1,24,10,30,0.0,67.0,4.3,11.2,67.0,64.77,49.87
2018,1,24,10,45,0.0,77.5,4.4,11.3,77.5,74.95,58.41
2018,1,24,11,0,0.0,88.0,4.5,11.4,88.0,85.21,66.99
2018,1,24,11,15,0.0,93.5,4.45,11.4,93.5,90.68,71.51
2018,1,24,11,30,0.0,99.0,4.4,11.4,99.0,96.16,76.05
2018,1,24,11,45,0.0,97.5,4.4,11.4,97.5,94.63,74.69
2018,1,24,12,0,0.0,96.0,4.4,11.4,96.0,93.11,73.38
2018,1,24,12,15,0.0,75.0,4.4,11.35,75.0,72.54,56.04
2018,1,24,12,30,0.0,54.0,4.4,11.3,54.0,52.2,38.84
2018,1,24,12,45,0.0,43.0,4.4,11.25,43.0,41.55,29.82
2018,1,24,13,0,0.0,32.0,4.4,11.2,32.0,30.91,20.78
2018,1,24,13,15,0.0,40.5,4.35,11.15,40.5,39.13,27.82
2018,1,24,13,30,0.0,49.0,4.3,11.1,49.0,47.35,34.87
2018,1,24,13,45,0.0,45.5,4.25,11.05,45.5,43.96,32.02
2018,1,24,14,0,0.0,42.0,4.2,11.0,42.0,40.57,29.19
2018,1,24,14,15,0.0,40.5,4.1,10.85,40.5,39.12,28.01
2018,1,24,14,30,0.0,39.0,4.0,10.7,39.0,37.66,26.84
2018,1,24,14,45,0.0,37.0,3.9,10.55,37.0,35.73,25.24
2018,1,24,15,0,0.0,35.0,3.8,10.4,35.0,33.79,23.64
2018,1,24,15,15,0.0,37.5,3.8,10.4,37.5,36.21,25.77
2018,1,24,15,30,0.0,40.0,3.8,10.4,40.0,38.62,27.88
2018,1,24,15,45,0.0,27.5,3.85,9.9,27.5,26.54,17.44
2018,1,24,16,0,0.0,15.0,3.9,9.4,15.0,14.46,6.93
2018,1,24,16,15,0.0,12.5,3.7,9.1,12.5,12.05,4.77
2018,1,24,16,30,0.0,10.0,3.5,8.8,10.0,9.64,2.58
2018,1,24,16,45,1.5,8.0,3.3,8.45,8.0,8.06,0.95
2018,1,24,17,0,3.0,6.0,3.1,8.1,6.0,6.38,0.0
2018,1,24,17,15,3.0,3.0,2.95,8.05,3.0,3.35,0.0
2018,1,24,17,30,3.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,17,45,1.5,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,7,15,25.0,6.0,2.15,7.35,6.5,0.0,0.0
2018,1,25,7,30,50.0,12.0,2.1,7.7,13.0,18.3,0.0
2018,1,25,7,45,174.0,27.0,2.05,8.0,43.5,65.7,21.4
2018,1,25,8,0,298.0,42.0,2.0,8.3,74.0,123.79,85.08
2018,1,25,8,15,399.5,50.5,2.1,8.6,115.0,177.09,132.38
2018,1,25,8,30,501.0,59.0,2.2,8.9,156.0,240.81,188.33
2018,1,25,8,45,536.5,66.5,2.3,9.2,193.0,287.16,231.06
2018,1,25,9,0,572.0,74.0,2.4,9.5,230.0,335.6,274.63
2018,1,25,9,15,552.5,85.5,2.5,9.7,255.5,364.3,301.25
2018,1,25,9,30,533.0,97.0,2.6,9.9,281.0,389.97,324.26
2018,1,25,9,45,390.5,122.0,2.75,10.1,264.5,357.81,298.55
2018,1,25,10,0,248.0,147.0,2.9,10.3,248.0,309.55,258.25
2018,1,25,10,15,218.0,166.0,3.0,10.45,259.5,320.4,266.83
2018,1,25,10,30,188.0,185.0,3.1,10.6,271.0,321.48,267.0
2018,1,25,10,45,256.5,185.5,3.25,10.7,309.5,379.8,315.55
2018,1,25,11,0,325.0,186.0,3.4,10.8,348.0,433.26,359.6
2018,1,25,11,15,234.5,167.0,3.45,10.85,286.0,353.63,293.97
2018,1,25,11,30,144.0,148.0,3.5,10.9,224.0,262.53,218.17
2018,1,25,11,45,152.0,115.0,3.6,10.9,196.5,240.55,200.95
2018,1,25,12,0,160.0,82.0,3.7,10.9,169.0,218.12,183.08
2018,1,25,12,15,225.0,133.0,3.75,10.8,256.0,317.13,265.74
2018,1,25,12,30,290.0,184.0,3.8,10.7,343.0,423.31,351.88
2018,1,25,12,45,345.0,188.5,3.8,10.65,375.5,468.28,388.43
2018,1,25,13,0,400.0,193.0,3.8,10.6,408.0,520.3,430.2
2018,1,25,13,15,211.5,164.0,3.8,10.55,277.5,337.45,280.71
2018,1,25,13,30,23.0,135.0,3.8,10.5,147.0,153.75,125.08
2018,1,25,13,45,287.5,135.5,3.8,10.45,274.5,360.02,302.5
2018,1,25,14,0,552.0,136.0,3.8,10.4,402.0,531.66,443.67
2018,1,25,14,15,666.5,111.5,3.75,10.3,415.0,568.05,473.0
2018,1,25,14,30,781.0,87.0,3.7,10.2,428.0,589.78,490.88
2018,1,25,14,45,760.5,83.5,3.65,10.1,395.0,548.82,457.25
2018,1,25,15,0,740.0,80.0,3.6,10.0,362.0,508.88,423.99
2018,1,25,15,15,708.0,76.5,3.6,10.0,324.0,460.31,382.9
2018,1,25,15,30,676.0,73.0,3.6,10.0,286.0,412.25,341.23
2018,1,25,15,45,632.0,68.0,3.3,9.6,245.0,358.25,293.8
2018,1,25,16,0,588.0,63.0,3.0,9.2,204.0,306.56,247.28
2018,1,25,16,15,517.5,56.5,2.9,8.95,162.0,247.01,193.9
2018,1,25,16,30,447.0,50.0,2.8,8.7,120.0,193.11,145.02
2018,1,25,16,45,330.5,40.0,2.7,8.4,82.5,130.91,90.78
2018,1,25,17,0,214.0,30.0,2.6,8.1,45.0,78.53,34.91
2018,1,25,17,15,112.0,16.0,2.55,8.0,23.5,30.99,0.0
2018,1,25,17,30,10.0,2.0,2.5,7.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,2.45,7.75,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,26,7,15,56.5,6.5,1.1,6.6,8.0,0.0,0.0
2018,1,26,7,30,113.0,13.0,1.1,6.8,16.0,27.59,0.0
2018,1,26,7,45,274.5,24.0,1.05,7.0,49.5,81.31,30.13
2018,1,26,8,0,436.0,35.0,1.0,7.2,83.0,148.99,101.36
2018,1,26,8,15,525.5,40.5,1.05,7.55,125.0,203.41,150.9
2018,1,26,8,30,615.0,46.0,1.1,7.9,167.0,264.22,205.25
2018,1,26,8,45,670.0,49.5,1.1,8.25,210.0,319.03,254.77
2018,1,26,9,0,725.0,53.0,1.1,8.6,253.0,377.4,305.94
2018,1,26,9,15,759.0,56.5,1.1,8.85,294.0,428.99,350.43
2018,1,26,9,30,793.0,60.0,1.1,9.1,335.0,481.48,394.18
2018,1,26,9,45,816.5,62.0,1.05,9.3,371.5,527.01,430.89
2018,1,26,10,0,840.0,64.0,1.0,9.5,408.0,571.87,465.86
2018,1,26,10,15,856.0,65.5,1.0,9.7,438.5,607.12,493.06
2018,1,26,10,30,872.0,67.0,1.0,9.9,469.0,643.82,520.6
2018,1,26,10,45,882.0,68.0,0.95,10.1,493.0,673.93,541.44
2018,1,26,11,0,892.0,69.0,0.9,10.3,517.0,701.52,559.48
2018,1,26,11,15,898.5,70.0,0.9,10.35,534.5,723.93,574.55
2018,1,26,11,30,905.0,71.0,0.9,10.4,552.0,743.34,587.54
2018,1,26,11,45,907.5,72.0,0.9,10.5,561.5,756.69,596.16
2018,1,26,12,0,910.0,73.0,0.9,10.6,571.0,766.74,602.6
2018,1,26,12,15,868.5,84.5,0.95,10.6,561.5,757.13,596.2
2018,1,26,12,30,827.0,96.0,1.0,10.6,552.0,739.36,584.29
2018,1,26,12,45,802.0,101.5,1.0,10.55,540.0,723.95,573.67
2018,1,26,13,0,777.0,107.0,1.0,10.5,528.0,705.66,561.01
2018,1,26,13,15,734.0,115.0,1.05,10.4,505.5,677.54,541.89
2018,1,26,13,30,691.0,123.0,1.1,10.3,483.0,644.87,518.28
2018,1,26,13,45,639.5,129.0,1.15,10.25,452.0,602.7,487.04
2018,1,26,14,0,588.0,135.0,1.2,10.2,421.0,560.02,454.92
2018,1,26,14,15,487.5,147.5,1.2,10.05,376.0,490.16,400.52
2018,1,26,14,30,387.0,160.0,1.2,9.9,331.0,427.23,350.56
2018,1,26,14,45,271.5,161.0,1.25,9.8,276.5,340.89,281.22
2018,1,26,15,0,156.0,162.0,1.3,9.7,222.0,262.74,217.0
2018,1,26,15,15,144.0,140.5,1.3,9.7,191.5,226.99,187.72
2018,1,26,15,30,132.0,119.0,1.3,9.7,161.0,191.88,158.25
2018,1,26,15,45,165.0,102.0,1.3,9.25,147.0,187.12,153.77
2018,1,26,16,0,198.0,85.0,1.3,8.8,133.0,173.78,141.09
2018,1,26,16,15,158.5,68.0,1.4,8.55,101.5,132.2,104.75
2018,1,26,16,30,119.0,51.0,1.5,8.3,70.0,94.13,71.43
2018,1,26,16,45,68.5,33.0,1.55,8.05,43.0,52.77,36.02
2018,1,26,17,0,18.0,15.0,1.6,7.8,16.0,19.37,6.39
2018,1,26,17,15,9.0,8.0,1.65,7.6,8.5,9.11,0.0
2018,1,26,17,30,0.0,1.0,1.7,7.4,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.75,7.2,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,27,7,15,17.0,5.0,0.6,7.8,5.5,0.0,0.0
2018,1,27,7,30,34.0,10.0,0.6,8.0,11.0,14.32,0.0
2018,1,27,7,45,131.0,25.0,0.6,8.2,38.5,56.34,22.98
2018,1,27,8,0,228.0,40.0,0.6,8.4,66.0,105.45,73.27
2018,1,27,8,15,420.0,42.0,0.6,8.75,116.0,175.49,130.36
2018,1,27,8,30,612.0,44.0,0.6,9.1,166.0,262.12,202.28
2018,1,27,8,45,642.0,50.5,0.6,9.4,205.0,310.5,246.05
2018,1,27,9,0,672.0,57.0,0.6,9.7,244.0,360.31,289.79
2018,1,27,9,15,685.5,63.5,0.6,10.05,279.5,403.41,326.73
2018,1,27,9,30,699.0,70.0,0.6,10.4,315.0,447.52,363.03
2018,1,27,9,45,759.5,67.0,0.65,10.75,358.5,502.95,407.48
2018,1,27,10,0,820.0,64.0,0.7,11.1,402.0,561.97,453.36
2018,1,27,10,15,835.5,65.5,0.75,11.35,432.0,596.39,479.77
2018,1,27,10,30,851.0,67.0,0.8,11.6,462.0,632.29,506.84
2018,1,27,10,45,860.5,68.5,0.85,11.85,486.0,662.2,528.31
2018,1,27,11,0,870.0,70.0,0.9,12.1,510.0,689.65,547.26
2018,1,27,11,15,877.0,71.5,0.95,12.3,527.5,712.66,563.06
2018,1,27,11,30,884.0,73.0,1.0,12.5,545.0,732.77,576.85
2018,1,27,11,45,850.0,84.0,1.05,12.65,545.0,734.9,578.0
2018,1,27,12,0,816.0,95.0,1.1,12.8,545.0,728.7,573.55
2018,1,27,12,15,661.5,140.5,1.15,12.95,506.0,669.52,530.25
2018,1,27,12,30,507.0,186.0,1.2,13.1,467.0,599.89,476.79
2018,1,27,12,45,384.5,213.0,1.25,13.2,425.0,527.38,421.25
2018,1,27,13,0,262.0,240.0,1.3,13.3,383.0,464.23,371.29
2018,1,27,13,15,295.0,223.5,1.35,13.3,381.0,466.84,375.12
2018,1,27,13,30,328.0,207.0,1.4,13.3,379.0,467.56,376.94
2018,1,27,13,45,575.5,143.0,1.45,13.35,431.0,575.04,463.7
2018,1,27,14,0,823.0,79.0,1.5,13.4,483.0,656.48,527.76
2018,1,27,14,15,829.5,73.0,1.55,13.3,461.0,633.04,509.99
2018,1,27,14,30,836.0,67.0,1.6,13.2,439.0,606.47,490.32
2018,1,27,14,45,805.5,66.5,1.6,13.15,403.0,561.24,455.17
2018,1,27,15,0,775.0,66.0,1.6,13.1,367.0,515.52,418.92
2018,1,27,15,15,661.0,75.5,1.6,13.1,314.0,439.01,357.26
2018,1,27,15,30,547.0,85.0,1.6,13.1,261.0,367.49,298.6
2018,1,27,15,45,490.5,79.0,1.45,12.4,220.5,311.97,252.25
2018,1,27,16,0,434.0,73.0,1.3,11.7,180.0,258.47,206.51
2018,1,27,16,15,323.0,65.0,1.35,11.2,136.0,190.64,149.29
2018,1,27,16,30,212.0,57.0,1.4,10.7,92.0,133.05,100.85
2018,1,27,16,45,186.0,42.5,1.45,10.2,66.0,99.94,70.7
2018,1,27,17,0,160.0,28.0,1.5,9.7,40.0,67.8,35.44
2018,1,27,17,15,101.5,17.0,1.6,9.55,22.5,31.05,0.0
2018,1,27,17,30,43.0,6.0,1.7,9.4,5.0,0.0,0.0
2018,1,27,17,45,21.5,3.0,1.75,9.3,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,28,7,15,79.0,7.5,2.05,7.05,9.5,0.0,0.0
2018,1,28,7,30,158.0,15.0,2.1,7.6,19.0,35.81,0.0
2018,1,28,7,45,315.5,24.0,2.15,8.2,53.5,90.33,40.15
2018,1,28,8,0,473.0,33.0,2.2,8.8,88.0,156.92,107.13
2018,1,28,8,15,556.5,39.0,2.2,9.25,131.0,210.6,156.29
2018,1,28,8,30,640.0,45.0,2.2,9.7,174.0,273.69,212.92
2018,1,28,8,45,692.0,49.5,2.25,10.15,218.5,329.87,263.94
2018,1,28,9,0,744.0,54.0,2.3,10.6,263.0,389.37,316.45
2018,1,28,9,15,779.5,56.0,2.3,11.05,304.5,441.1,361.29
2018,1,28,9,30,815.0,58.0,2.3,11.5,346.0,493.78,405.44
2018,1,28,9,45,840.5,59.5,2.25,11.95,383.5,537.97,441.47
2018,1,28,10,0,866.0,61.0,2.2,12.4,421.0,584.26,477.88
2018,1,28,10,15,882.5,62.0,2.2,12.75,452.5,623.48,508.21
2018,1,28,10,30,899.0,63.0,2.2,13.1,484.0,660.92,536.44
2018,1,28,10,45,910.0,64.0,2.15,13.5,509.0,692.59,558.11
2018,1,28,11,0,921.0,65.0,2.1,13.9,534.0,721.71,577.42
2018,1,28,11,15,928.5,66.0,2.1,14.15,552.5,745.54,593.38
2018,1,28,11,30,936.0,67.0,2.1,14.4,571.0,766.31,607.12
2018,1,28,11,45,941.0,67.5,2.1,14.65,582.0,781.42,616.82
2018,1,28,12,0,946.0,68.0,2.1,14.9,593.0,793.16,624.22
2018,1,28,12,15,946.5,68.5,2.1,15.1,595.5,798.03,626.97
2018,1,28,12,30,947.0,69.0,2.1,15.3,598.0,799.36,627.38
2018,1,28,12,45,944.5,68.5,2.1,15.45,592.0,793.71,623.12
2018,1,28,13,0,942.0,68.0,2.1,15.6,586.0,784.57,616.56
2018,1,28,13,15,936.0,68.5,2.1,15.7,573.0,770.57,606.78
2018,1,28,13,30,930.0,69.0,2.1,15.8,560.0,753.3,594.78
2018,1,28,13,45,921.5,68.5,2.1,15.9,539.5,729.96,578.46
2018,1,28,14,0,913.0,68.0,2.1,16.0,519.0,703.73,560.04
2018,1,28,14,15,899.5,66.5,2.05,15.85,491.0,670.32,536.41
2018,1,28,14,30,886.0,65.0,2.0,15.7,463.0,634.66,509.39
2018,1,28,14,45,848.0,63.5,1.9,15.6,421.5,582.38,468.83
2018,1,28,15,0,810.0,62.0,1.8,15.5,380.0,533.0,429.66
2018,1,28,15,15,706.5,70.0,1.8,15.5,327.5,457.03,369.05
2018,1,28,15,30,603.0,78.0,1.8,15.5,275.0,388.63,313.25
2018,1,28,15,45,486.0,79.5,1.6,14.5,224.5,312.01,250.74
2018,1,28,16,0,369.0,81.0,1.4,13.5,174.0,242.94,193.54
2018,1,28,16,15,323.0,69.0,1.4,13.0,139.0,195.97,152.98
2018,1,28,16,30,277.0,57.0,1.4,12.5,104.0,152.95,115.16
2018,1,28,16,45,215.5,43.0,1.45,12.0,73.0,108.17,76.27
2018,1,28,17,0,154.0,29.0,1.5,11.5,42.0,68.65,37.87
2018,1,28,17,15,96.5,17.5,1.5,11.3,23.5,31.08,0.0
2018,1,28,17,30,39.0,6.0,1.5,11.1,5.0,0.0,0.0
2018,1,28,17,45,19.5,3.0,1.5,10.95,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.75,8.3,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.8,8.6,5.0,4.91,0.0
2018,1,29,7,45,0.0,12.5,2.8,8.85,12.5,12.06,2.16
2018,1,29,8,0,0.0,20.0,2.8,9.1,20.0,19.3,10.41
2018,1,29,8,15,0.0,28.5,2.8,9.45,28.5,27.51,17.87
2018,1,29,8,30,0.0,37.0,2.8,9.8,37.0,35.73,25.2
2018,1,29,8,45,0.0,43.0,2.75,10.15,43.0,41.53,30.35
2018,1,29,9,0,0.0,49.0,2.7,10.5,49.0,47.33,35.39
2018,1,29,9,15,0.0,66.0,2.6,10.95,66.0,63.86,49.54
2018,1,29,9,30,0.0,83.0,2.5,11.4,83.0,80.9,63.93
2018,1,29,9,45,24.0,124.0,2.4,11.85,134.0,140.54,114.38
2018,1,29,10,0,48.0,165.0,2.3,12.3,185.0,200.45,164.0
2018,1,29,10,15,55.0,178.5,2.25,12.65,203.0,220.66,180.11
2018,1,29,10,30,62.0,192.0,2.2,13.0,221.0,241.23,196.46
2018,1,29,10,45,37.0,186.5,2.15,13.35,204.0,219.01,177.27
2018,1,29,11,0,12.0,181.0,2.1,13.7,187.0,189.39,152.11
2018,1,29,11,15,16.0,188.0,2.05,13.75,196.5,199.59,160.37
2018,1,29,11,30,20.0,195.0,2.0,13.8,206.0,209.94,168.64
2018,1,29,11,45,26.5,207.5,1.95,13.85,222.0,228.13,183.26
2018,1,29,12,0,33.0,220.0,1.9,13.9,238.0,254.56,204.36
2018,1,29,12,15,51.0,231.0,1.8,13.8,259.5,280.62,225.46
2018,1,29,12,30,69.0,242.0,1.7,13.7,281.0,306.73,246.44
2018,1,29,12,45,157.0,242.5,1.65,13.6,330.0,382.11,307.89
2018,1,29,13,0,245.0,243.0,1.6,13.5,379.0,456.13,366.62
2018,1,29,13,15,322.0,221.5,1.6,13.6,395.5,486.0,390.93
2018,1,29,13,30,399.0,200.0,1.6,13.7,412.0,521.1,419.02
2018,1,29,13,45,258.0,206.5,1.6,13.75,341.5,413.41,333.69
2018,1,29,14,0,117.0,213.0,1.6,13.8,271.0,311.07,251.16
2018,1,29,14,15,131.5,203.0,1.6,13.8,265.0,306.78,248.85
2018,1,29,14,30,146.0,193.0,1.6,13.8,259.0,301.38,245.05
2018,1,29,14,45,161.0,180.0,1.55,13.8,248.0,291.63,237.58
2018,1,29,15,0,176.0,167.0,1.5,13.8,237.0,280.49,228.79
2018,1,29,15,15,124.5,149.5,1.5,13.8,196.5,227.68,185.4
2018,1,29,15,30,73.0,132.0,1.5,13.8,156.0,173.59,140.69
2018,1,29,15,45,60.5,115.0,1.3,13.2,133.0,147.07,118.73
2018,1,29,16,0,48.0,98.0,1.1,12.6,110.0,121.61,97.27
2018,1,29,16,15,36.5,80.5,1.15,12.25,88.5,97.04,76.25
2018,1,29,16,30,25.0,63.0,1.2,11.9,67.0,73.56,55.95
2018,1,29,16,45,14.5,46.0,1.25,11.55,48.0,52.0,37.1
2018,1,29,17,0,4.0,29.0,1.3,11.2,29.0,29.99,16.34
2018,1,29,17,15,12.0,16.0,1.3,11.1,16.0,17.48,0.0
2018,1,29,17,30,20.0,3.0,1.3,11.0,3.0,2.95,0.0
2018,1,29,17,45,10.0,1.5,1.3,10.95,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,30,7,15,28.0,6.5,1.65,7.95,7.5,0.0,0.0
2018,1,30,7,30,56.0,13.0,1.7,8.4,15.0,20.39,0.0
2018,1,30,7,45,83.5,29.0,1.75,8.85,36.5,50.62,25.91
2018,1,30,8,0,111.0,45.0,1.8,9.3,58.0,80.15,57.17
2018,1,30,8,15,142.5,61.5,1.8,9.65,86.0,112.85,86.33
2018,1,30,8,30,174.0,78.0,1.8,10.0,114.0,148.6,117.97
2018,1,30,8,45,202.5,94.5,1.8,10.35,145.5,186.03,150.86
2018,1,30,9,0,231.0,111.0,1.8,10.7,177.0,225.81,185.22
2018,1,30,9,15,321.5,116.5,1.75,11.1,223.5,284.88,234.92
2018,1,30,9,30,412.0,122.0,1.7,11.5,270.0,357.42,294.62
2018,1,30,9,45,461.0,126.0,1.65,11.9,308.0,405.43,333.41
2018,1,30,10,0,510.0,130.0,1.6,12.3,346.0,455.71,373.21
2018,1,30,10,15,581.5,122.5,1.55,12.65,385.5,512.37,417.48
2018,1,30,10,30,653.0,115.0,1.5,13.0,425.0,568.79,460.53
2018,1,30,10,45,728.0,103.5,1.5,13.3,466.0,624.38,502.56
2018,1,30,11,0,803.0,92.0,1.5,13.6,507.0,678.63,542.2
2018,1,30,11,15,820.0,92.0,1.45,13.9,528.0,706.36,560.2
2018,1,30,11,30,837.0,92.0,1.4,14.2,549.0,731.67,576.54
2018,1,30,11,45,835.0,94.5,1.3,14.5,557.5,742.92,582.19
2018,1,30,12,0,833.0,97.0,1.2,14.8,566.0,750.98,585.73
2018,1,30,12,15,883.0,84.5,1.2,15.05,583.5,773.76,600.98
2018,1,30,12,30,933.0,72.0,1.2,15.3,601.0,797.92,617.01
2018,1,30,12,45,890.5,82.0,1.15,15.55,583.0,774.11,599.02
2018,1,30,13,0,848.0,92.0,1.1,15.8,565.0,751.86,582.81
2018,1,30,13,15,852.0,85.5,1.1,15.9,551.5,738.17,573.62
2018,1,30,13,30,856.0,79.0,1.1,16.0,538.0,716.89,559.02
2018,1,30,13,45,835.0,81.5,1.15,16.15,515.5,693.57,543.49
2018,1,30,14,0,814.0,84.0,1.2,16.3,493.0,663.75,523.19
2018,1,30,14,15,822.5,79.5,1.3,16.2,474.0,643.66,510.11
2018,1,30,14,30,831.0,75.0,1.4,16.1,455.0,620.36,493.74
2018,1,30,14,45,838.0,68.5,1.45,16.0,427.5,590.67,471.7
2018,1,30,15,0,845.0,62.0,1.5,15.9,400.0,554.92,444.42
2018,1,30,15,15,801.5,60.5,1.5,15.9,356.0,501.14,401.66
2018,1,30,15,30,758.0,59.0,1.5,15.9,312.0,445.49,356.47
2018,1,30,15,45,734.0,53.5,1.55,15.0,272.0,395.71,315.72
2018,1,30,16,0,710.0,48.0,1.6,14.1,232.0,346.29,273.41
2018,1,30,16,15,614.0,47.0,1.7,13.6,184.5,276.92,214.19
2018,1,30,16,30,518.0,46.0,1.8,13.1,137.0,217.09,162.08
2018,1,30,16,45,378.5,38.0,1.9,12.55,94.0,145.93,102.35
2018,1,30,17,0,239.0,30.0,2.0,12.0,51.0,88.74,52.56
2018,1,30,17,15,149.5,18.0,2.05,11.75,28.5,43.64,0.0
2018,1,30,17,30,60.0,6.0,2.1,11.5,6.0,11.8,0.0
2018,1,30,17,45,30.0,3.0,2.15,11.25,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,31,7,15,113.0,8.5,1.8,8.45,12.5,0.0,0.0
2018,1,31,7,30,226.0,17.0,1.7,9.0,25.0,47.76,0.0
2018,1,31,7,45,377.5,24.5,1.55,9.5,61.5,105.22,55.13
2018,1,31,8,0,529.0,32.0,1.4,10.0,98.0,169.98,116.55
2018,1,31,8,15,605.0,37.5,1.35,10.25,142.0,226.29,167.77
2018,1,31,8,30,681.0,43.0,1.3,10.5,186.0,289.22,224.1
2018,1,31,8,45,723.0,47.0,1.2,10.75,230.0,343.31,272.79
2018,1,31,9,0,765.0,51.0,1.1,11.0,274.0,399.78,321.75
2018,1,31,9,15,701.0,68.0,1.15,11.35,295.0,423.12,343.5
2018,1,31,9,30,637.0,85.0,1.2,11.7,316.0,438.01,357.19
2018,1,31,9,45,692.0,85.5,1.25,12.0,360.0,494.42,402.79
2018,1,31,10,0,747.0,86.0,1.3,12.3,404.0,552.79,448.46
2018,1,31,10,15,824.0,75.5,1.3,12.65,450.0,612.24,493.93
2018,1,31,10,30,901.0,65.0,1.3,13.0,496.0,671.51,538.05
2018,1,31,10,45,910.5,65.5,1.35,13.4,520.5,701.93,558.46
2018,1,31,11,0,920.0,66.0,1.4,13.8,545.0,729.7,577.1
2018,1,31,11,15,926.5,67.0,1.4,14.1,563.0,753.04,592.21
2018,1,31,11,30,933.0,68.0,1.4,14.4,581.0,773.28,605.1
2018,1,31,11,45,923.0,71.5,1.4,14.7,586.5,780.75,609.04
2018,1,31,12,0,913.0,75.0,1.4,15.0,592.0,784.59,610.68
2018,1,31,12,15,864.5,89.0,1.4,15.2,580.5,772.11,601.22
2018,1,31,12,30,816.0,103.0,1.4,15.4,569.0,751.25,586.13
2018,1,31,12,45,788.0,108.0,1.4,15.65,554.5,732.73,572.78
2018,1,31,13,0,760.0,113.0,1.4,15.9,540.0,714.26,559.5
2018,1,31,13,15,751.0,112.0,1.4,16.05,526.0,698.08,548.14
2018,1,31,13,30,742.0,111.0,1.4,16.2,512.0,679.31,534.95
2018,1,31,13,45,774.0,97.5,1.35,16.3,502.0,670.81,528.96
2018,1,31,14,0,806.0,84.0,1.3,16.4,492.0,660.82,521.87
2018,1,31,14,15,804.0,78.5,1.3,16.35,467.5,632.83,501.9
2018,1,31,14,30,802.0,73.0,1.3,16.3,443.0,602.23,479.34
2018,1,31,14,45,778.0,71.0,1.35,16.2,408.5,559.82,447.63
2018,1,31,15,0,754.0,69.0,1.4,16.1,374.0,516.58,414.47
2018,1,31,15,15,761.0,63.0,1.4,16.1,345.5,484.86,388.86
2018,1,31,15,30,768.0,57.0,1.4,16.1,317.0,450.49,360.04
2018,1,31,15,45,650.0,62.0,1.45,15.2,262.0,370.9,296.28
2018,1,31,16,0,532.0,67.0,1.5,14.3,207.0,298.67,237.07
2018,1,31,16,15,483.5,58.5,1.55,13.8,167.5,246.07,191.56
2018,1,31,16,30,435.0,50.0,1.6,13.3,128.0,197.26,148.19
2018,1,31,16,45,359.0,41.0,1.7,12.8,93.0,145.05,102.57
2018,1,31,17,0,283.0,32.0,1.8,12.3,58.0,100.29,60.95
2018,1,31,17,15,174.5,20.0,1.85,12.05,33.0,50.27,0.0
2018,1,31,17,30,66.0,8.0,1.9,11.8,8.0,14.49,0.0
2018,1,31,17,45,33.0,4.0,1.95,11.5,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,1,7,15,43.0,7.5,1.4,9.65,9.0,0.0,0.0
2018,2,1,7,30,86.0,15.0,1.4,10.2,18.0,26.69,0.0
2018,2,1,7,45,185.0,28.5,1.45,10.7,48.0,73.06,40.57
2018,2,1,8,0,284.0,42.0,1.5,11.2,78.0,122.49,86.11
2018,2,1,8,15,297.5,56.5,1.45,11.55,108.0,157.15,118.71
2018,2,1,8,30,311.0,71.0,1.4,11.9,138.0,192.85,151.5
2018,2,1,8,45,352.5,83.5,1.3,12.25,175.0,238.2,191.11
2018,2,1,9,0,394.0,96.0,1.2,12.6,212.0,286.81,232.48
2018,2,1,9,15,452.0,101.5,1.2,13.0,253.0,338.51,275.55
2018,2,1,9,30,510.0,107.0,1.2,13.4,294.0,394.01,320.66
