Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,655.0,89.5,1.15,13.85,355.0,479.72,388.51
2018,2,1,10,0,800.0,72.0,1.1,14.3,416.0,568.97,456.9
2018,2,1,10,15,750.5,89.0,1.15,14.75,430.0,583.0,466.31
2018,2,1,10,30,701.0,106.0,1.2,15.2,444.0,593.94,473.52
2018,2,1,10,45,667.5,121.5,1.25,15.6,456.5,606.9,482.18
2018,2,1,11,0,634.0,137.0,1.3,16.0,469.0,615.7,487.5
2018,2,1,11,15,671.0,131.0,1.35,16.3,493.0,648.68,511.93
2018,2,1,11,30,708.0,125.0,1.4,16.6,517.0,680.26,534.83
2018,2,1,11,45,725.0,123.0,1.45,16.9,530.5,699.44,547.75
2018,2,1,12,0,742.0,121.0,1.5,17.2,544.0,716.17,559.08
2018,2,1,12,15,722.0,129.0,1.5,17.4,542.0,713.12,556.15
2018,2,1,12,30,702.0,137.0,1.5,17.6,540.0,707.07,551.43
2018,2,1,12,45,758.0,118.5,1.55,17.8,550.5,726.82,565.71
2018,2,1,13,0,814.0,100.0,1.6,18.0,561.0,740.45,575.45
2018,2,1,13,15,861.0,84.0,1.6,18.0,561.5,748.6,581.48
2018,2,1,13,30,908.0,68.0,1.6,18.0,562.0,747.8,581.35
2018,2,1,13,45,848.5,78.5,1.6,18.05,527.0,705.11,551.45
2018,2,1,14,0,789.0,89.0,1.6,18.1,492.0,657.24,517.88
2018,2,1,14,15,790.0,83.0,1.6,18.0,468.5,631.13,499.61
2018,2,1,14,30,791.0,77.0,1.6,17.9,445.0,602.28,478.44
2018,2,1,14,45,796.0,71.0,1.55,17.75,418.5,573.24,456.4
2018,2,1,15,0,801.0,65.0,1.5,17.6,392.0,541.38,431.59
2018,2,1,15,15,789.5,61.0,1.5,17.6,357.5,500.23,398.87
2018,2,1,15,30,778.0,57.0,1.5,17.6,323.0,457.79,364.12
2018,2,1,15,45,736.0,54.5,1.4,16.6,280.0,402.15,318.89
2018,2,1,16,0,694.0,52.0,1.3,15.6,237.0,348.39,273.66
2018,2,1,16,15,596.0,50.5,1.4,15.05,189.0,279.2,215.48
2018,2,1,16,30,498.0,49.0,1.5,14.5,141.0,217.0,162.23
2018,2,1,16,45,420.5,39.5,1.55,13.95,102.0,160.45,112.99
2018,2,1,17,0,343.0,30.0,1.6,13.4,63.0,111.55,68.3
2018,2,1,17,15,208.0,19.0,1.6,13.2,36.0,55.32,0.0
2018,2,1,17,30,73.0,8.0,1.6,13.0,9.0,15.35,0.0
2018,2,1,17,45,36.5,4.0,1.6,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,7,15,72.5,8.0,1.0,12.3,11.0,7.86,0.0
2018,2,2,7,30,145.0,16.0,1.0,12.6,22.0,36.1,0.0
2018,2,2,7,45,239.0,29.0,1.05,12.9,53.5,85.09,48.29
2018,2,2,8,0,333.0,42.0,1.1,13.2,85.0,135.53,94.62
2018,2,2,8,15,367.0,53.0,1.2,13.4,118.0,175.49,131.25
2018,2,2,8,30,401.0,64.0,1.3,13.6,151.0,216.88,168.76
2018,2,2,8,45,426.0,77.0,1.45,13.85,187.5,260.77,207.85
2018,2,2,9,0,451.0,90.0,1.6,14.1,224.0,306.17,247.28
2018,2,2,9,15,601.5,78.5,1.65,14.3,284.5,389.65,316.14
2018,2,2,9,30,752.0,67.0,1.7,14.5,345.0,480.06,389.19
2018,2,2,9,45,730.5,80.0,1.8,14.7,372.5,511.64,414.7
2018,2,2,10,0,709.0,93.0,1.9,14.9,400.0,541.63,438.42
2018,2,2,10,15,610.5,125.0,1.9,15.2,403.0,538.0,434.18
2018,2,2,10,30,512.0,157.0,1.9,15.5,406.0,523.1,421.04
2018,2,2,10,45,508.5,167.5,1.9,15.75,425.5,546.09,438.01
2018,2,2,11,0,505.0,178.0,1.9,16.0,445.0,567.13,452.95
2018,2,2,11,15,577.5,161.5,1.9,16.3,476.0,611.91,487.07
2018,2,2,11,30,650.0,145.0,1.9,16.6,507.0,661.08,523.59
2018,2,2,11,45,730.5,124.0,1.9,16.85,538.0,706.93,556.85
2018,2,2,12,0,811.0,103.0,1.9,17.1,569.0,748.45,585.48
2018,2,2,12,15,862.0,89.0,1.9,17.3,586.0,775.55,603.77
2018,2,2,12,30,913.0,75.0,1.9,17.5,603.0,794.7,616.56
2018,2,2,12,45,902.0,77.5,1.9,17.7,595.5,786.19,610.02
2018,2,2,13,0,891.0,80.0,1.9,17.9,588.0,774.39,601.57
2018,2,2,13,15,879.5,81.0,1.9,17.95,573.0,757.35,589.88
2018,2,2,13,30,868.0,82.0,1.9,18.0,558.0,737.35,576.19
2018,2,2,13,45,861.5,79.5,1.9,18.05,537.5,714.17,560.26
2018,2,2,14,0,855.0,77.0,1.9,18.1,517.0,692.16,545.19
2018,2,2,14,15,858.5,71.5,1.8,18.05,494.0,662.82,524.26
2018,2,2,14,30,862.0,66.0,1.7,18.0,471.0,634.38,503.16
2018,2,2,14,45,846.0,65.5,1.65,17.95,439.5,596.78,474.41
2018,2,2,15,0,830.0,65.0,1.6,17.9,408.0,560.63,446.05
2018,2,2,15,15,806.0,61.5,1.6,17.9,368.5,512.15,407.92
2018,2,2,15,30,782.0,58.0,1.6,17.9,329.0,463.3,368.43
2018,2,2,15,45,734.0,54.5,1.4,17.15,283.0,403.45,319.51
2018,2,2,16,0,686.0,51.0,1.2,16.4,237.0,346.06,271.18
2018,2,2,16,15,602.5,48.5,1.25,15.85,190.5,279.74,215.36
2018,2,2,16,30,519.0,46.0,1.3,15.3,144.0,221.72,165.31
2018,2,2,16,45,416.0,40.0,1.35,14.75,104.5,160.93,113.51
2018,2,2,17,0,313.0,34.0,1.4,14.2,65.0,110.07,69.02
2018,2,2,17,15,195.5,21.5,1.45,13.95,37.5,56.67,0.0
2018,2,2,17,30,78.0,9.0,1.5,13.7,10.0,17.01,0.0
2018,2,2,17,45,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,3,7,15,117.0,9.0,2.2,11.65,14.0,19.53,0.0
2018,2,3,7,30,234.0,18.0,2.2,12.1,28.0,50.97,0.0
2018,2,3,7,45,381.0,26.5,2.25,12.55,66.5,111.12,63.87
2018,2,3,8,0,528.0,35.0,2.3,13.0,105.0,175.77,121.52
2018,2,3,8,15,602.0,40.0,2.3,13.45,149.5,231.63,171.9
2018,2,3,8,30,676.0,45.0,2.3,13.9,194.0,293.89,227.35
2018,2,3,8,45,721.5,48.5,2.3,14.3,238.5,349.09,276.76
2018,2,3,9,0,767.0,52.0,2.3,14.7,283.0,406.98,326.95
2018,2,3,9,15,796.0,55.5,2.35,15.15,325.0,459.09,371.14
2018,2,3,9,30,825.0,59.0,2.4,15.6,367.0,511.63,414.24
2018,2,3,9,45,845.0,61.0,2.45,16.0,404.0,554.45,448.73
2018,2,3,10,0,865.0,63.0,2.5,16.4,441.0,598.98,483.49
2018,2,3,10,15,879.5,64.5,2.5,16.75,472.5,638.16,513.16
2018,2,3,10,30,894.0,66.0,2.5,17.1,504.0,675.45,540.15
2018,2,3,10,45,904.0,67.5,2.5,17.45,529.5,707.46,561.88
2018,2,3,11,0,914.0,69.0,2.5,17.8,555.0,736.86,581.53
2018,2,3,11,15,921.0,69.5,2.45,18.05,573.0,760.1,596.51
2018,2,3,11,30,928.0,70.0,2.4,18.3,591.0,780.25,609.28
2018,2,3,11,45,931.0,70.5,2.35,18.55,601.5,794.14,617.59
2018,2,3,12,0,934.0,71.0,2.3,18.8,612.0,804.62,623.61
2018,2,3,12,15,934.0,71.5,2.25,18.9,614.0,809.29,626.01
2018,2,3,12,30,934.0,72.0,2.2,19.0,616.0,810.44,626.12
2018,2,3,12,45,931.5,71.5,2.15,19.15,610.5,804.96,621.62
2018,2,3,13,0,929.0,71.0,2.1,19.3,605.0,795.99,614.88
2018,2,3,13,15,924.0,70.5,2.05,19.35,591.5,781.7,604.8
2018,2,3,13,30,919.0,70.0,2.0,19.4,578.0,764.13,592.54
2018,2,3,13,45,911.5,69.5,1.95,19.4,558.0,741.57,576.95
2018,2,3,14,0,904.0,69.0,1.9,19.4,538.0,716.07,559.32
2018,2,3,14,15,892.5,67.5,1.85,19.3,510.5,683.93,537.09
2018,2,3,14,30,881.0,66.0,1.8,19.2,483.0,649.42,512.47
2018,2,3,14,45,864.5,63.5,1.7,19.15,449.0,608.52,481.31
2018,2,3,15,0,848.0,61.0,1.6,19.1,415.0,566.05,448.35
2018,2,3,15,15,824.0,59.0,1.6,19.1,376.0,521.55,413.36
2018,2,3,15,30,800.0,57.0,1.6,19.1,337.0,473.58,374.74
2018,2,3,15,45,766.0,53.5,1.35,18.4,294.0,419.22,330.04
2018,2,3,16,0,732.0,50.0,1.1,17.7,251.0,366.0,284.88
2018,2,3,16,15,680.0,46.0,1.1,17.35,206.5,307.16,234.57
2018,2,3,16,30,628.0,42.0,1.1,17.0,162.0,251.95,185.94
2018,2,3,16,45,541.0,35.5,1.1,16.7,119.0,188.92,131.45
2018,2,3,17,0,454.0,29.0,1.1,16.4,76.0,134.07,82.7
2018,2,3,17,15,286.0,19.5,1.05,16.3,44.0,70.05,6.88
2018,2,3,17,30,118.0,10.0,1.0,16.2,12.0,22.43,0.0
2018,2,3,17,45,59.0,5.0,1.0,16.1,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,4,7,15,0.5,6.5,1.5,11.55,6.5,6.44,0.0
2018,2,4,7,30,1.0,13.0,1.5,11.9,13.0,12.69,0.0
2018,2,4,7,45,0.5,28.5,1.5,12.25,28.5,28.36,16.1
2018,2,4,8,0,0.0,44.0,1.5,12.6,44.0,43.84,30.9
2018,2,4,8,15,3.5,61.5,1.55,12.9,62.5,62.57,47.24
2018,2,4,8,30,7.0,79.0,1.6,13.2,81.0,81.61,63.69
2018,2,4,8,45,112.5,97.0,1.65,13.5,131.0,149.66,120.28
2018,2,4,9,0,218.0,115.0,1.7,13.8,181.0,226.23,183.95
2018,2,4,9,15,217.0,134.5,1.75,14.1,208.5,256.85,209.48
2018,2,4,9,30,216.0,154.0,1.8,14.4,236.0,286.9,234.03
2018,2,4,9,45,251.5,166.0,1.85,14.7,270.5,328.78,267.94
2018,2,4,10,0,287.0,178.0,1.9,15.0,305.0,372.65,302.87
2018,2,4,10,15,400.0,168.5,1.9,15.25,358.5,451.08,365.37
2018,2,4,10,30,513.0,159.0,1.9,15.5,412.0,528.73,425.88
2018,2,4,10,45,534.0,162.5,1.9,15.75,437.5,561.12,449.69
2018,2,4,11,0,555.0,166.0,1.9,16.0,463.0,592.65,472.82
2018,2,4,11,15,630.0,149.0,1.9,16.2,497.0,644.01,511.56
2018,2,4,11,30,705.0,132.0,1.9,16.4,531.0,692.2,547.3
2018,2,4,11,45,813.0,105.0,1.9,16.55,573.0,750.55,588.28
2018,2,4,12,0,921.0,78.0,1.9,16.7,615.0,805.58,626.16
2018,2,4,12,15,925.5,77.5,1.9,16.85,619.0,812.58,630.0
2018,2,4,12,30,930.0,77.0,1.9,17.0,623.0,816.09,632.01
2018,2,4,12,45,927.0,77.0,1.85,17.15,617.5,810.82,627.58
2018,2,4,13,0,924.0,77.0,1.8,17.3,612.0,802.08,620.94
2018,2,4,13,15,921.0,76.0,1.8,17.45,599.0,788.78,611.74
2018,2,4,13,30,918.0,75.0,1.8,17.6,586.0,772.14,600.33
2018,2,4,13,45,905.5,75.0,1.75,17.75,564.0,746.51,582.2
2018,2,4,14,0,893.0,75.0,1.7,17.9,542.0,718.15,562.21
2018,2,4,14,15,889.0,71.0,1.65,17.9,516.0,688.46,541.55
2018,2,4,14,30,885.0,67.0,1.6,17.9,490.0,655.99,518.36
2018,2,4,14,45,869.0,65.0,1.5,17.95,456.0,615.77,487.5
2018,2,4,15,0,853.0,63.0,1.4,18.0,422.0,573.93,454.85
2018,2,4,15,15,829.0,60.5,1.4,18.0,382.5,528.55,419.36
2018,2,4,15,30,805.0,58.0,1.4,18.0,343.0,479.68,380.21
2018,2,4,15,45,771.5,54.5,1.2,17.45,300.0,425.18,335.41
2018,2,4,16,0,738.0,51.0,1.0,16.9,257.0,371.77,290.1
2018,2,4,16,15,686.0,47.0,1.05,16.6,212.0,312.43,239.54
2018,2,4,16,30,634.0,43.0,1.1,16.3,167.0,256.71,190.51
2018,2,4,16,45,547.0,37.0,1.15,16.0,123.5,193.56,135.83
2018,2,4,17,0,460.0,31.0,1.2,15.7,80.0,140.38,88.51
2018,2,4,17,15,290.0,21.0,1.25,15.5,46.5,73.34,15.54
2018,2,4,17,30,120.0,11.0,1.3,15.3,13.0,23.89,0.0
2018,2,4,17,45,60.0,5.5,1.3,15.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,7,15,116.0,10.5,0.9,12.85,16.0,21.24,0.0
2018,2,5,7,30,232.0,21.0,0.9,13.1,32.0,58.48,0.0
2018,2,5,7,45,338.5,30.5,0.9,13.35,67.0,108.09,65.27
2018,2,5,8,0,445.0,40.0,0.9,13.6,102.0,163.86,114.67
2018,2,5,8,15,398.0,56.5,0.95,13.9,127.5,190.85,143.27
2018,2,5,8,30,351.0,73.0,1.0,14.2,153.0,211.54,165.14
2018,2,5,8,45,521.0,68.5,1.05,14.5,215.0,294.77,233.89
2018,2,5,9,0,691.0,64.0,1.1,14.8,277.0,389.71,311.22
2018,2,5,9,15,694.0,72.0,1.15,15.15,311.5,432.51,346.88
2018,2,5,9,30,697.0,80.0,1.2,15.5,346.0,472.4,379.36
2018,2,5,9,45,548.5,121.0,1.2,15.8,343.0,456.71,366.77
2018,2,5,10,0,400.0,162.0,1.2,16.1,340.0,431.28,345.69
2018,2,5,10,15,425.5,169.5,1.25,16.5,371.0,469.62,375.28
2018,2,5,10,30,451.0,177.0,1.3,16.9,402.0,508.16,404.03
2018,2,5,10,45,408.0,197.0,1.35,17.3,408.0,512.29,405.42
2018,2,5,11,0,365.0,217.0,1.4,17.7,414.0,505.25,398.76
2018,2,5,11,15,352.0,228.5,1.45,17.95,423.5,515.61,405.8
2018,2,5,11,30,339.0,240.0,1.5,18.2,433.0,524.26,411.37
2018,2,5,11,45,413.5,224.0,1.5,18.45,463.5,576.16,450.54
2018,2,5,12,0,488.0,208.0,1.5,18.7,494.0,620.27,483.3
2018,2,5,12,15,632.5,161.5,1.55,18.75,534.5,687.99,535.13
2018,2,5,12,30,777.0,115.0,1.6,18.8,575.0,747.03,577.7
2018,2,5,12,45,750.5,124.0,1.6,18.9,565.0,736.9,569.84
2018,2,5,13,0,724.0,133.0,1.6,19.0,555.0,721.2,558.86
2018,2,5,13,15,663.0,147.5,1.65,18.95,527.5,682.73,531.71
2018,2,5,13,30,602.0,162.0,1.7,18.9,500.0,642.72,502.6
2018,2,5,13,45,720.0,122.5,1.75,18.85,512.5,674.43,528.9
2018,2,5,14,0,838.0,83.0,1.8,18.8,525.0,695.31,545.17
2018,2,5,14,15,855.5,75.0,1.8,18.65,506.5,673.06,530.01
2018,2,5,14,30,873.0,67.0,1.8,18.5,488.0,650.98,515.04
2018,2,5,14,45,857.0,65.0,1.8,18.35,454.5,611.06,485.28
2018,2,5,15,0,841.0,63.0,1.8,18.2,421.0,569.55,453.67
2018,2,5,15,15,817.5,60.5,1.8,18.2,382.0,524.79,418.37
2018,2,5,15,30,794.0,58.0,1.8,18.2,343.0,476.53,379.42
2018,2,5,15,45,760.0,55.5,1.7,17.35,300.5,423.26,336.17
2018,2,5,16,0,726.0,53.0,1.6,16.5,258.0,371.1,292.28
2018,2,5,16,15,674.0,48.5,1.65,16.0,213.0,311.56,241.21
2018,2,5,16,30,622.0,44.0,1.7,15.5,168.0,255.69,191.77
2018,2,5,16,45,535.5,37.5,1.75,15.05,124.5,192.48,136.67
2018,2,5,17,0,449.0,31.0,1.8,14.6,81.0,139.15,89.3
2018,2,5,17,15,295.0,22.0,1.8,14.4,48.5,76.33,22.97
2018,2,5,17,30,141.0,13.0,1.8,14.2,16.0,28.46,0.0
2018,2,5,17,45,70.5,6.5,1.8,14.0,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,6,7,15,168.5,10.0,2.5,12.05,19.0,25.96,0.0
2018,2,6,7,30,337.0,20.0,2.5,12.5,38.0,72.97,0.0
2018,2,6,7,45,472.5,27.0,2.55,12.95,79.5,130.61,78.96
2018,2,6,8,0,608.0,34.0,2.6,13.4,121.0,198.66,138.7
2018,2,6,8,15,675.5,38.5,2.65,13.75,167.5,256.64,191.57
2018,2,6,8,30,743.0,43.0,2.7,14.1,214.0,320.35,248.83
2018,2,6,8,45,784.5,46.0,2.8,14.4,260.5,375.22,298.5
2018,2,6,9,0,826.0,49.0,2.9,14.7,307.0,433.83,349.74
2018,2,6,9,15,853.0,51.5,2.95,14.95,350.0,486.49,394.79
2018,2,6,9,30,880.0,54.0,3.0,15.2,393.0,539.31,438.55
2018,2,6,9,45,896.5,56.5,3.05,15.5,431.0,585.85,476.06
2018,2,6,10,0,913.0,59.0,3.1,15.8,469.0,631.02,511.46
2018,2,6,10,15,927.0,60.5,3.1,16.05,501.5,671.77,542.55
2018,2,6,10,30,941.0,62.0,3.1,16.3,534.0,710.43,569.95
2018,2,6,10,45,950.5,62.5,3.1,16.5,559.5,742.42,591.98
2018,2,6,11,0,960.0,63.0,3.1,16.7,585.0,771.6,611.83
2018,2,6,11,15,966.5,63.0,3.1,16.9,603.5,794.98,627.39
2018,2,6,11,30,973.0,63.0,3.1,17.1,622.0,815.07,640.62
2018,2,6,11,45,975.5,63.5,3.05,17.25,632.0,829.25,649.49
2018,2,6,12,0,978.0,64.0,3.0,17.4,642.0,839.83,655.91
2018,2,6,12,15,976.5,64.5,3.0,17.5,644.0,843.6,658.08
2018,2,6,12,30,975.0,65.0,3.0,17.6,646.0,843.65,657.81
2018,2,6,12,45,970.5,66.5,2.95,17.65,640.5,838.82,654.05
2018,2,6,13,0,966.0,68.0,2.9,17.7,635.0,830.34,647.89
2018,2,6,13,15,961.0,67.5,2.85,17.7,621.5,815.62,637.57
2018,2,6,13,30,956.0,67.0,2.8,17.7,608.0,797.46,624.93
2018,2,6,13,45,947.5,66.0,2.75,17.7,586.5,772.82,607.74
2018,2,6,14,0,939.0,65.0,2.7,17.7,565.0,745.14,588.39
2018,2,6,14,15,927.5,64.5,2.6,17.6,537.0,713.11,565.77
2018,2,6,14,30,916.0,64.0,2.5,17.5,509.0,678.56,541.22
2018,2,6,14,45,900.0,61.5,2.4,17.35,474.0,636.62,509.44
2018,2,6,15,0,884.0,59.0,2.3,17.2,439.0,592.94,475.5
2018,2,6,15,15,861.5,57.5,2.3,17.2,399.5,545.38,437.82
2018,2,6,15,30,839.0,56.0,2.3,17.2,360.0,497.19,398.53
2018,2,6,15,45,805.5,53.0,2.0,16.45,315.5,444.01,354.32
2018,2,6,16,0,772.0,50.0,1.7,15.7,271.0,389.34,307.6
2018,2,6,16,15,721.0,46.5,1.65,15.15,225.0,328.93,255.45
2018,2,6,16,30,670.0,43.0,1.6,14.6,179.0,271.99,204.75
2018,2,6,16,45,586.0,37.5,1.55,14.05,134.0,207.78,148.36
2018,2,6,17,0,502.0,32.0,1.5,13.5,89.0,151.3,98.03
2018,2,6,17,15,337.0,23.0,1.5,13.4,53.5,85.54,31.77
2018,2,6,17,30,172.0,14.0,1.5,13.3,18.0,33.28,0.0
2018,2,6,17,45,86.0,7.0,1.45,13.2,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,7,7,15,138.0,11.0,2.9,9.4,18.5,24.27,0.0
2018,2,7,7,30,276.0,22.0,3.0,9.8,37.0,67.68,0.2
2018,2,7,7,45,406.0,29.5,3.1,10.25,76.5,122.22,76.69
2018,2,7,8,0,536.0,37.0,3.2,10.7,116.0,184.55,131.46
2018,2,7,8,15,606.0,43.0,3.15,11.15,161.5,241.5,183.34
2018,2,7,8,30,676.0,49.0,3.1,11.6,207.0,304.56,240.1
2018,2,7,8,45,719.5,52.5,3.05,12.1,252.0,359.69,289.74
2018,2,7,9,0,763.0,56.0,3.0,12.6,297.0,417.34,339.95
2018,2,7,9,15,792.0,59.5,2.9,13.05,339.5,469.86,384.48
2018,2,7,9,30,821.0,63.0,2.8,13.5,382.0,522.83,427.78
2018,2,7,9,45,840.5,65.5,2.7,13.95,419.5,569.21,464.52
2018,2,7,10,0,860.0,68.0,2.6,14.4,457.0,611.37,496.91
2018,2,7,10,15,875.0,69.5,2.55,14.75,489.5,651.13,526.82
2018,2,7,10,30,890.0,71.0,2.5,15.1,522.0,689.02,553.59
2018,2,7,10,45,900.0,72.5,2.4,15.5,547.5,721.26,574.79
2018,2,7,11,0,910.0,74.0,2.3,15.9,573.0,750.88,593.8
2018,2,7,11,15,916.5,75.0,2.25,16.15,591.5,774.51,608.95
2018,2,7,11,30,923.0,76.0,2.2,16.4,610.0,795.03,621.87
2018,2,7,11,45,926.5,76.5,2.15,16.65,620.5,809.42,630.44
2018,2,7,12,0,930.0,77.0,2.1,16.9,631.0,820.41,636.71
2018,2,7,12,15,928.5,78.5,2.05,17.05,633.5,825.12,638.94
2018,2,7,12,30,927.0,80.0,2.0,17.2,636.0,826.29,638.87
2018,2,7,12,45,922.5,81.0,2.0,17.35,630.5,820.99,634.92
2018,2,7,13,0,918.0,82.0,2.0,17.5,625.0,812.24,628.74
2018,2,7,13,15,913.5,81.0,1.95,17.6,611.5,797.82,618.43
2018,2,7,13,30,909.0,80.0,1.9,17.7,598.0,780.11,605.96
2018,2,7,13,45,900.5,79.5,1.85,17.8,577.5,756.86,589.66
2018,2,7,14,0,892.0,79.0,1.8,17.9,557.0,730.71,571.38
2018,2,7,14,15,880.0,77.0,1.75,17.85,529.0,697.72,548.49
2018,2,7,14,30,868.0,75.0,1.7,17.8,501.0,665.98,526.04
2018,2,7,14,45,851.0,73.0,1.6,17.75,467.0,625.17,495.07
2018,2,7,15,0,834.0,71.0,1.5,17.7,433.0,582.8,462.38
2018,2,7,15,15,809.5,68.5,1.5,17.7,393.5,534.43,424.89
2018,2,7,15,30,785.0,66.0,1.5,17.7,354.0,485.68,386.02
2018,2,7,15,45,750.5,62.5,1.2,17.05,310.5,431.05,341.08
2018,2,7,16,0,716.0,59.0,0.9,16.4,267.0,377.62,295.8
2018,2,7,16,15,663.5,54.0,0.95,15.95,221.5,317.33,245.11
2018,2,7,16,30,611.0,49.0,1.0,15.5,176.0,262.22,197.05
2018,2,7,16,45,525.5,42.5,1.05,15.05,132.0,199.32,142.8
2018,2,7,17,0,440.0,36.0,1.1,14.6,88.0,144.58,95.01
2018,2,7,17,15,288.5,25.0,1.1,14.45,53.0,80.61,34.26
2018,2,7,17,30,137.0,14.0,1.1,14.3,18.0,29.61,0.0
2018,2,7,17,45,68.5,7.0,1.1,14.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,8,7,15,136.5,11.5,1.35,10.2,19.5,24.85,0.0
2018,2,8,7,30,273.0,23.0,1.4,10.7,39.0,69.14,8.98
2018,2,8,7,45,402.5,31.5,1.4,11.25,79.5,124.42,78.96
2018,2,8,8,0,532.0,40.0,1.4,11.8,120.0,189.41,134.89
2018,2,8,8,15,603.5,45.0,1.3,12.15,165.5,244.29,184.21
2018,2,8,8,30,675.0,50.0,1.2,12.5,211.0,306.98,239.43
2018,2,8,8,45,719.5,54.5,1.1,12.85,257.0,363.75,288.95
2018,2,8,9,0,764.0,59.0,1.0,13.2,303.0,423.17,338.75
2018,2,8,9,15,797.5,61.0,0.95,13.7,346.5,476.49,382.04
2018,2,8,9,30,831.0,63.0,0.9,14.2,390.0,530.58,424.23
2018,2,8,9,45,855.5,64.0,0.85,14.7,428.5,575.72,458.22
2018,2,8,10,0,880.0,65.0,0.8,15.2,467.0,622.86,492.39
2018,2,8,10,15,894.5,66.5,0.8,15.75,499.5,663.04,520.76
2018,2,8,10,30,909.0,68.0,0.8,16.3,532.0,701.27,545.68
2018,2,8,10,45,919.0,69.5,0.8,16.85,558.0,734.08,566.18
2018,2,8,11,0,929.0,71.0,0.8,17.4,584.0,764.21,584.63
2018,2,8,11,15,935.5,71.5,0.8,17.8,602.5,787.69,598.71
2018,2,8,11,30,942.0,72.0,0.8,18.2,621.0,808.0,610.68
2018,2,8,11,45,946.0,72.5,0.75,18.55,632.0,823.04,618.44
2018,2,8,12,0,950.0,73.0,0.7,18.9,643.0,834.62,623.97
2018,2,8,12,15,951.5,72.5,0.7,19.1,645.5,839.51,626.41
2018,2,8,12,30,953.0,72.0,0.7,19.3,648.0,840.78,626.68
2018,2,8,12,45,952.0,71.5,0.7,19.5,643.0,836.44,623.43
2018,2,8,13,0,951.0,71.0,0.7,19.7,638.0,828.49,618.01
2018,2,8,13,15,947.0,70.5,0.75,19.75,625.0,814.66,610.03
2018,2,8,13,30,943.0,70.0,0.8,19.8,612.0,797.4,599.86
2018,2,8,13,45,936.0,69.0,0.85,19.85,591.0,774.02,585.56
2018,2,8,14,0,929.0,68.0,0.9,19.9,570.0,747.56,569.12
2018,2,8,14,15,918.5,66.5,0.95,19.8,542.0,715.19,548.75
2018,2,8,14,30,908.0,65.0,1.0,19.7,514.0,680.27,526.34
2018,2,8,14,45,892.5,63.0,1.05,19.6,479.5,639.3,497.95
2018,2,8,15,0,877.0,61.0,1.1,19.5,445.0,596.58,466.96
2018,2,8,15,15,855.0,59.0,1.1,19.5,405.5,548.75,430.6
2018,2,8,15,30,833.0,57.0,1.1,19.5,366.0,500.26,392.61
2018,2,8,15,45,801.0,54.0,1.15,18.6,322.0,447.76,351.71
2018,2,8,16,0,769.0,51.0,1.2,17.7,278.0,393.63,307.77
2018,2,8,16,15,722.0,46.5,1.3,17.1,231.5,333.37,257.12
2018,2,8,16,30,675.0,42.0,1.4,16.5,185.0,276.26,207.23
2018,2,8,16,45,597.5,37.0,1.55,15.9,140.0,213.64,152.64
2018,2,8,17,0,520.0,32.0,1.7,15.3,95.0,158.12,103.48
2018,2,8,17,15,355.5,23.5,1.7,15.0,58.0,91.86,42.35
2018,2,8,17,30,191.0,15.0,1.7,14.7,21.0,37.27,0.0
2018,2,8,17,45,95.5,7.5,1.75,14.4,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,7,15,168.5,11.0,0.95,11.2,21.5,27.85,0.0
2018,2,9,7,30,337.0,22.0,0.9,11.7,43.0,79.08,18.28
2018,2,9,7,45,466.5,28.5,0.8,12.15,85.0,134.11,84.63
2018,2,9,8,0,596.0,35.0,0.7,12.6,127.0,200.87,141.74
2018,2,9,8,15,661.5,39.5,0.6,13.0,173.5,258.25,192.86
2018,2,9,8,30,727.0,44.0,0.5,13.4,220.0,321.21,247.54
2018,2,9,8,45,735.0,52.5,0.45,13.75,260.5,369.9,290.22
2018,2,9,9,0,743.0,61.0,0.4,14.1,301.0,417.77,330.35
2018,2,9,9,15,802.5,59.0,0.35,14.55,350.0,479.0,378.65
2018,2,9,9,30,862.0,57.0,0.3,15.0,399.0,540.39,425.16
2018,2,9,9,45,830.5,69.5,0.3,15.45,424.5,572.78,448.72
2018,2,9,10,0,799.0,82.0,0.3,15.9,450.0,597.53,466.11
2018,2,9,10,15,855.0,75.0,0.4,16.35,493.5,653.09,507.15
2018,2,9,10,30,911.0,68.0,0.5,16.8,537.0,705.47,543.43
2018,2,9,10,45,915.0,70.0,0.65,17.25,560.5,734.71,563.4
2018,2,9,11,0,919.0,72.0,0.8,17.7,584.0,760.99,581.56
2018,2,9,11,15,921.5,73.5,0.9,17.9,601.0,782.46,596.24
2018,2,9,11,30,924.0,75.0,1.0,18.1,618.0,800.66,608.79
2018,2,9,11,45,873.5,91.0,1.15,18.35,611.5,790.52,602.61
2018,2,9,12,0,823.0,107.0,1.3,18.6,605.0,780.68,596.9
2018,2,9,12,15,836.5,102.5,1.35,18.7,610.5,790.17,603.75
2018,2,9,12,30,850.0,98.0,1.4,18.8,616.0,796.43,608.28
2018,2,9,12,45,874.0,92.5,1.5,18.9,621.0,801.72,612.85
2018,2,9,13,0,898.0,87.0,1.6,19.0,626.0,808.3,618.43
2018,2,9,13,15,876.0,89.0,1.65,19.05,606.0,783.88,602.2
2018,2,9,13,30,854.0,91.0,1.7,19.1,586.0,761.23,587.48
2018,2,9,13,45,807.5,98.5,1.75,19.1,553.5,719.46,559.21
2018,2,9,14,0,761.0,106.0,1.8,19.1,521.0,676.35,529.76
2018,2,9,14,15,756.0,100.5,1.85,19.0,495.5,647.28,510.06
2018,2,9,14,30,751.0,95.0,1.9,18.9,470.0,615.86,487.56
2018,2,9,14,45,629.0,116.5,1.9,18.75,416.0,539.8,429.35
2018,2,9,15,0,507.0,138.0,1.9,18.6,362.0,464.15,370.71
2018,2,9,15,15,605.5,107.5,1.9,18.6,351.5,469.26,375.26
2018,2,9,15,30,704.0,77.0,1.9,18.6,341.0,461.75,368.5
2018,2,9,15,45,704.5,69.0,1.9,17.55,306.5,421.94,336.43
2018,2,9,16,0,705.0,61.0,1.9,16.5,272.0,379.16,300.62
2018,2,9,16,15,662.5,56.0,1.95,15.8,228.0,322.83,252.39
2018,2,9,16,30,620.0,51.0,2.0,15.1,184.0,270.68,206.08
2018,2,9,16,45,532.5,44.5,2.05,14.45,139.0,206.16,149.98
2018,2,9,17,0,445.0,38.0,2.1,13.8,94.0,150.0,100.86
2018,2,9,17,15,294.0,27.0,2.2,13.55,57.5,86.02,43.47
2018,2,9,17,30,143.0,16.0,2.3,13.3,21.0,32.92,0.0
2018,2,9,17,45,71.5,8.0,2.35,13.0,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.5,8.75,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.5,8.9,2.0,0.0,0.0
2018,2,10,7,15,188.5,13.5,2.55,9.4,24.5,32.71,0.0
2018,2,10,7,30,351.0,24.0,2.6,9.9,47.0,84.41,26.73
2018,2,10,7,45,466.5,31.0,2.65,10.35,88.5,137.66,89.04
2018,2,10,8,0,582.0,38.0,2.7,10.8,130.0,201.75,145.33
2018,2,10,8,15,649.0,42.5,2.65,11.25,176.5,259.21,197.86
2018,2,10,8,30,716.0,47.0,2.6,11.7,223.0,322.39,254.65
2018,2,10,8,45,758.0,50.5,2.6,12.1,269.5,379.28,305.59
2018,2,10,9,0,800.0,54.0,2.6,12.5,316.0,438.53,356.87
2018,2,10,9,15,826.0,57.0,2.7,12.95,359.0,488.58,399.52
2018,2,10,9,30,852.0,60.0,2.8,13.4,402.0,540.86,442.53
2018,2,10,9,45,827.5,71.0,2.85,13.85,429.0,575.2,469.74
2018,2,10,10,0,803.0,82.0,2.9,14.3,456.0,602.47,490.68
2018,2,10,10,15,623.0,134.5,2.95,14.55,436.5,570.62,463.51
2018,2,10,10,30,443.0,187.0,3.0,14.8,417.0,519.99,421.26
2018,2,10,10,45,425.0,202.0,3.0,15.05,431.5,535.76,432.63
2018,2,10,11,0,407.0,217.0,3.0,15.3,446.0,549.09,441.57
2018,2,10,11,15,479.0,204.0,3.05,15.4,481.5,598.04,480.07
2018,2,10,11,30,551.0,191.0,3.1,15.5,517.0,647.46,518.29
2018,2,10,11,45,572.5,187.0,3.15,15.6,531.0,666.88,532.8
2018,2,10,12,0,594.0,183.0,3.2,15.7,545.0,687.68,548.4
2018,2,10,12,15,617.5,176.5,3.3,15.7,554.0,702.46,560.11
2018,2,10,12,30,641.0,170.0,3.4,15.7,563.0,714.78,570.07
2018,2,10,12,45,651.5,165.0,3.5,15.7,562.0,715.67,571.39
2018,2,10,13,0,662.0,160.0,3.6,15.7,561.0,713.83,570.77
2018,2,10,13,15,682.5,150.5,3.65,15.65,556.0,712.07,570.44
2018,2,10,13,30,703.0,141.0,3.7,15.6,551.0,707.09,567.68
2018,2,10,13,45,787.0,110.5,3.75,15.55,555.0,720.04,578.37
2018,2,10,14,0,871.0,80.0,3.8,15.5,559.0,725.34,583.34
2018,2,10,14,15,847.5,80.0,3.75,15.35,527.0,690.77,558.35
2018,2,10,14,30,824.0,80.0,3.7,15.2,495.0,650.49,528.81
2018,2,10,14,45,830.5,73.5,3.65,15.1,468.0,620.68,505.89
2018,2,10,15,0,837.0,67.0,3.6,15.0,441.0,587.82,479.92
2018,2,10,15,15,840.0,62.0,3.6,15.0,409.0,548.92,448.44
2018,2,10,15,30,843.0,57.0,3.6,15.0,377.0,510.47,416.2
2018,2,10,15,45,820.5,54.0,3.35,14.45,335.0,459.59,373.23
2018,2,10,16,0,798.0,51.0,3.1,13.9,293.0,410.63,330.39
2018,2,10,16,15,759.5,47.0,3.1,13.45,247.0,352.45,279.04
2018,2,10,16,30,721.0,43.0,3.1,13.0,201.0,296.5,228.01
2018,2,10,16,45,626.5,38.5,3.05,12.55,152.0,226.65,166.08
2018,2,10,17,0,532.0,34.0,3.0,12.1,103.0,165.61,111.82
2018,2,10,17,15,374.0,26.0,3.1,11.9,64.5,100.47,53.33
2018,2,10,17,30,216.0,18.0,3.2,11.7,26.0,44.15,0.0
2018,2,10,17,45,108.0,9.0,3.3,11.45,13.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,11,6,45,11.5,1.0,1.5,8.1,0.5,0.0,0.0
2018,2,11,7,0,23.0,2.0,1.7,8.1,1.0,0.0,0.0
2018,2,11,7,15,112.5,11.5,1.75,8.5,18.0,23.14,0.0
2018,2,11,7,30,202.0,21.0,1.8,8.9,35.0,58.97,21.96
2018,2,11,7,45,256.0,34.5,1.9,9.3,66.5,97.91,65.5
2018,2,11,8,0,310.0,48.0,2.0,9.7,98.0,141.04,104.16
2018,2,11,8,15,204.5,67.5,2.35,10.05,105.0,141.05,110.36
2018,2,11,8,30,99.0,87.0,2.7,10.4,112.0,129.65,104.34
2018,2,11,8,45,96.0,106.5,3.05,10.75,134.5,154.08,125.91
2018,2,11,9,0,93.0,126.0,3.4,11.1,157.0,178.08,146.53
2018,2,11,9,15,150.5,146.0,3.6,11.2,203.5,233.18,193.22
2018,2,11,9,30,208.0,166.0,3.8,11.3,250.0,292.95,243.37
2018,2,11,9,45,233.0,180.0,4.05,11.4,282.5,337.17,279.93
2018,2,11,10,0,258.0,194.0,4.3,11.5,315.0,376.88,312.64
2018,2,11,10,15,151.5,188.0,4.25,11.4,260.5,301.17,249.2
2018,2,11,10,30,45.0,182.0,4.2,11.3,206.0,218.23,178.61
2018,2,11,10,45,41.0,201.0,4.15,11.2,223.5,236.92,193.75
2018,2,11,11,0,37.0,220.0,4.1,11.1,241.0,255.43,208.43
2018,2,11,11,15,69.5,239.0,4.2,11.0,280.0,301.56,246.78
2018,2,11,11,30,102.0,258.0,4.3,10.9,319.0,348.76,285.64
2018,2,11,11,45,142.5,271.5,4.35,10.8,358.0,405.36,331.85
2018,2,11,12,0,183.0,285.0,4.4,10.7,397.0,453.95,371.34
2018,2,11,12,15,120.5,264.5,4.65,10.7,338.5,381.59,312.34
2018,2,11,12,30,58.0,244.0,4.9,10.7,280.0,300.02,245.16
2018,2,11,12,45,31.5,194.5,5.1,10.65,214.0,224.64,183.26
2018,2,11,13,0,5.0,145.0,5.3,10.6,148.0,146.14,117.65
2018,2,11,13,15,206.5,136.5,5.5,10.65,258.0,312.62,262.57
2018,2,11,13,30,408.0,128.0,5.7,10.7,368.0,463.56,390.31
2018,2,11,13,45,613.5,116.0,5.9,10.7,463.0,601.32,504.4
2018,2,11,14,0,819.0,104.0,6.1,10.7,558.0,721.32,600.76
2018,2,11,14,15,835.0,95.0,6.05,10.75,538.0,701.57,585.37
2018,2,11,14,30,851.0,86.0,6.0,10.8,518.0,678.03,567.34
2018,2,11,14,45,837.0,83.0,6.0,10.8,484.5,638.14,535.05
2018,2,11,15,0,823.0,80.0,6.0,10.8,451.0,596.52,500.8
2018,2,11,15,15,791.5,78.5,6.0,10.8,409.5,545.14,457.75
2018,2,11,15,30,760.0,77.0,6.0,10.8,368.0,493.92,413.9
2018,2,11,15,45,738.0,70.5,5.95,10.5,326.0,442.5,369.27
2018,2,11,16,0,716.0,64.0,5.9,10.2,284.0,391.23,323.43
2018,2,11,16,15,659.5,59.5,5.75,9.95,237.0,330.44,268.51
