Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,603.0,55.0,5.6,9.7,190.0,272.55,215.19
2018,2,11,16,45,455.0,50.0,5.45,9.4,138.0,192.43,145.42
2018,2,11,17,0,307.0,45.0,5.3,9.1,86.0,126.62,89.56
2018,2,11,17,15,188.5,30.5,5.3,8.95,52.5,72.92,42.21
2018,2,11,17,30,70.0,16.0,5.3,8.8,19.0,24.46,0.0
2018,2,11,17,45,35.0,8.0,5.25,8.65,9.5,7.86,0.0
2018,2,11,18,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.95,8.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,7.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,2.95,5.8,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,2.9,6.0,3.0,0.0,0.0
2018,2,12,7,15,216.5,14.5,2.95,6.45,28.5,37.51,0.0
2018,2,12,7,30,399.0,25.0,3.0,6.9,54.0,94.36,40.99
2018,2,12,7,45,510.5,31.0,3.05,7.35,97.0,149.64,99.57
2018,2,12,8,0,622.0,37.0,3.1,7.8,140.0,214.6,157.5
2018,2,12,8,15,684.0,41.5,3.2,8.25,187.5,272.92,211.85
2018,2,12,8,30,746.0,46.0,3.3,8.7,235.0,336.44,270.03
2018,2,12,8,45,785.5,49.0,3.35,9.15,282.0,393.5,321.92
2018,2,12,9,0,825.0,52.0,3.4,9.6,329.0,450.49,372.22
2018,2,12,9,15,849.0,55.0,3.35,9.95,372.5,502.99,417.28
2018,2,12,9,30,873.0,58.0,3.3,10.3,416.0,555.38,460.72
2018,2,12,9,45,888.0,61.5,3.3,10.6,454.5,602.54,498.86
2018,2,12,10,0,903.0,65.0,3.3,10.9,493.0,648.22,534.77
2018,2,12,10,15,916.0,66.5,3.25,11.15,526.0,688.54,565.05
2018,2,12,10,30,929.0,68.0,3.2,11.4,559.0,726.73,591.95
2018,2,12,10,45,938.0,69.5,3.1,11.65,585.0,759.63,614.31
2018,2,12,11,0,947.0,71.0,3.0,11.9,611.0,789.73,634.35
2018,2,12,11,15,952.0,71.5,2.95,12.05,629.0,812.61,649.48
2018,2,12,11,30,957.0,72.0,2.9,12.2,647.0,832.19,662.24
2018,2,12,11,45,959.5,73.0,2.85,12.4,658.0,846.94,671.41
2018,2,12,12,0,962.0,74.0,2.8,12.6,669.0,858.1,678.13
2018,2,12,12,15,961.5,75.0,2.75,12.65,671.5,863.22,681.01
2018,2,12,12,30,961.0,76.0,2.7,12.7,674.0,864.64,681.45
2018,2,12,12,45,957.5,76.0,2.65,12.8,668.0,858.82,676.77
2018,2,12,13,0,954.0,76.0,2.6,12.9,662.0,849.37,669.71
2018,2,12,13,15,950.0,75.5,2.6,12.9,649.0,835.39,660.21
2018,2,12,13,30,946.0,75.0,2.6,12.9,636.0,817.96,648.35
2018,2,12,13,45,939.5,74.5,2.55,12.9,615.5,795.28,632.43
2018,2,12,14,0,933.0,74.0,2.5,12.9,595.0,769.48,614.31
2018,2,12,14,15,923.0,72.5,2.5,12.85,567.0,737.09,591.77
2018,2,12,14,30,913.0,71.0,2.5,12.8,539.0,702.09,567.16
2018,2,12,14,45,898.0,69.0,2.55,12.75,504.0,660.92,537.13
2018,2,12,15,0,883.0,67.0,2.6,12.7,469.0,617.92,503.97
2018,2,12,15,15,861.0,65.0,2.6,12.7,428.5,569.39,465.28
2018,2,12,15,30,839.0,63.0,2.6,12.7,388.0,522.65,426.83
2018,2,12,15,45,807.5,60.0,2.45,12.25,343.0,466.98,380.46
2018,2,12,16,0,776.0,57.0,2.3,11.8,298.0,412.11,333.32
2018,2,12,16,15,592.5,64.0,2.3,11.2,231.0,310.85,249.11
2018,2,12,16,30,409.0,71.0,2.3,10.6,164.0,223.31,175.85
2018,2,12,16,45,290.0,60.5,2.3,10.0,118.5,155.8,118.58
2018,2,12,17,0,171.0,50.0,2.3,9.4,73.0,97.53,70.17
2018,2,12,17,15,127.0,33.0,2.4,9.15,46.5,62.04,37.3
2018,2,12,17,30,83.0,16.0,2.5,8.9,20.0,28.74,0.0
2018,2,12,17,45,41.5,8.0,2.55,8.65,10.0,10.97,0.0
2018,2,12,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.2,5.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.25,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.25,4.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.95,4.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,13,6,45,17.0,2.0,2.9,5.1,1.5,0.0,0.0
2018,2,13,7,0,34.0,4.0,2.9,5.3,3.0,0.0,0.0
2018,2,13,7,15,217.0,15.5,2.95,5.8,30.5,39.03,0.0
2018,2,13,7,30,400.0,27.0,3.0,6.3,58.0,99.41,47.97
2018,2,13,7,45,510.5,34.0,3.1,6.8,102.0,153.91,103.89
2018,2,13,8,0,621.0,41.0,3.2,7.3,146.0,220.13,162.93
2018,2,13,8,15,683.5,46.0,3.2,7.8,194.5,279.47,218.07
2018,2,13,8,30,746.0,51.0,3.2,8.3,243.0,344.03,276.92
2018,2,13,8,45,784.5,54.5,3.2,8.85,290.5,401.48,328.82
2018,2,13,9,0,823.0,58.0,3.2,9.4,338.0,460.89,380.6
2018,2,13,9,15,849.0,60.5,3.1,9.85,381.5,514.23,425.77
2018,2,13,9,30,875.0,63.0,3.0,10.3,425.0,564.91,467.3
2018,2,13,9,45,894.5,64.5,2.9,10.75,464.0,612.65,505.04
2018,2,13,10,0,914.0,66.0,2.8,11.2,503.0,659.24,540.63
2018,2,13,10,15,925.5,68.0,2.65,11.5,536.0,699.57,569.67
2018,2,13,10,30,937.0,70.0,2.5,11.8,569.0,737.64,595.26
2018,2,13,10,45,945.0,71.5,2.35,12.1,595.0,770.1,616.22
2018,2,13,11,0,953.0,73.0,2.2,12.4,621.0,799.66,634.71
2018,2,13,11,15,959.0,74.0,2.05,12.65,640.0,824.04,649.29
2018,2,13,11,30,965.0,75.0,1.9,12.9,659.0,845.13,661.33
2018,2,13,11,45,967.5,76.0,1.75,13.1,670.0,859.99,668.97
2018,2,13,12,0,970.0,77.0,1.6,13.3,681.0,871.23,674.04
2018,2,13,12,15,970.5,77.0,1.45,13.45,683.5,876.04,674.76
2018,2,13,12,30,971.0,77.0,1.3,13.6,686.0,877.13,672.98
2018,2,13,12,45,969.5,76.5,1.2,13.75,680.5,872.3,667.95
2018,2,13,13,0,968.0,76.0,1.1,13.9,675.0,863.76,660.59
2018,2,13,13,15,963.0,76.0,1.0,14.0,661.5,849.39,649.53
2018,2,13,13,30,958.0,76.0,0.9,14.1,648.0,831.52,636.26
2018,2,13,13,45,950.5,75.0,0.8,14.2,626.5,807.25,618.74
2018,2,13,14,0,943.0,74.0,0.7,14.3,605.0,779.84,599.21
2018,2,13,14,15,931.0,73.5,0.65,14.3,576.5,746.85,576.86
2018,2,13,14,30,919.0,73.0,0.6,14.3,548.0,711.32,552.69
2018,2,13,14,45,902.5,71.5,0.55,14.25,512.5,669.46,523.29
2018,2,13,15,0,886.0,70.0,0.5,14.2,477.0,625.85,490.99
2018,2,13,15,15,864.5,67.5,0.5,14.2,436.0,579.58,456.35
2018,2,13,15,30,843.0,65.0,0.5,14.2,395.0,529.47,417.83
2018,2,13,15,45,811.0,62.0,0.55,13.8,350.0,473.22,374.34
2018,2,13,16,0,779.0,59.0,0.6,13.4,305.0,417.8,329.65
2018,2,13,16,15,689.0,58.0,0.7,12.85,250.0,342.77,268.65
2018,2,13,16,30,599.0,57.0,0.8,12.3,195.0,276.46,212.84
2018,2,13,16,45,514.5,49.0,0.95,11.75,148.5,211.07,156.72
2018,2,13,17,0,430.0,41.0,1.1,11.2,102.0,153.88,107.04
2018,2,13,17,15,323.0,30.5,1.2,10.85,66.0,98.77,58.62
2018,2,13,17,30,216.0,20.0,1.3,10.5,30.0,50.72,0.0
2018,2,13,17,45,108.0,10.0,1.4,10.15,15.0,18.1,0.0
2018,2,13,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,14,6,45,20.0,3.0,1.4,7.15,2.5,0.0,0.0
2018,2,14,7,0,40.0,6.0,1.4,7.2,5.0,0.0,0.0
2018,2,14,7,15,48.0,14.5,1.4,7.7,16.5,19.63,0.0
2018,2,14,7,30,56.0,23.0,1.4,8.2,28.0,35.88,17.95
2018,2,14,7,45,63.5,40.0,1.4,8.7,48.5,57.12,39.94
2018,2,14,8,0,71.0,57.0,1.4,9.2,69.0,80.52,61.13
2018,2,14,8,15,263.0,66.5,1.5,9.5,132.0,164.6,129.76
2018,2,14,8,30,455.0,76.0,1.6,9.8,195.0,263.46,212.17
2018,2,14,8,45,340.0,88.0,1.7,10.15,186.0,248.25,203.3
2018,2,14,9,0,225.0,100.0,1.8,10.5,177.0,217.2,179.4
2018,2,14,9,15,116.0,114.0,1.95,10.9,154.0,180.69,148.98
2018,2,14,9,30,7.0,128.0,2.1,11.3,131.0,130.31,105.3
2018,2,14,9,45,28.0,159.0,2.3,11.7,172.5,179.91,146.72
2018,2,14,10,0,49.0,190.0,2.5,12.1,214.0,227.67,185.82
2018,2,14,10,15,184.5,200.5,2.55,12.35,298.5,338.07,277.62
2018,2,14,10,30,320.0,211.0,2.6,12.6,383.0,457.62,373.86
2018,2,14,10,45,431.5,198.0,2.65,12.85,441.5,541.38,439.89
2018,2,14,11,0,543.0,185.0,2.7,13.1,500.0,621.58,502.2
2018,2,14,11,15,436.0,224.0,2.75,13.2,482.0,592.59,476.77
2018,2,14,11,30,329.0,263.0,2.8,13.3,464.0,550.34,441.84
2018,2,14,11,45,403.5,243.0,2.85,13.4,493.5,591.75,475.45
2018,2,14,12,0,478.0,223.0,2.9,13.5,523.0,642.4,514.95
2018,2,14,12,15,404.5,248.0,2.95,13.45,502.5,603.45,483.7
2018,2,14,12,30,331.0,273.0,3.0,13.4,482.0,571.81,458.05
2018,2,14,12,45,481.5,226.5,3.1,13.35,528.0,650.09,521.83
2018,2,14,13,0,632.0,180.0,3.2,13.3,574.0,719.95,577.79
2018,2,14,13,15,783.5,130.0,3.3,13.15,608.5,778.35,623.01
2018,2,14,13,30,935.0,80.0,3.4,13.0,643.0,821.36,655.61
2018,2,14,13,45,929.5,79.0,3.55,12.85,622.5,798.96,640.68
2018,2,14,14,0,924.0,78.0,3.7,12.7,602.0,773.43,623.8
2018,2,14,14,15,915.5,75.5,3.8,12.5,574.0,741.05,601.55
2018,2,14,14,30,907.0,73.0,3.9,12.3,546.0,706.01,577.06
2018,2,14,14,45,894.5,71.0,4.05,12.05,512.0,666.46,548.52
2018,2,14,15,0,882.0,69.0,4.2,11.8,478.0,624.94,516.55
2018,2,14,15,15,861.0,66.5,4.2,11.8,437.5,576.21,476.95
2018,2,14,15,30,840.0,64.0,4.2,11.8,397.0,529.19,437.61
2018,2,14,15,45,810.0,61.0,4.2,11.15,352.0,473.91,391.5
2018,2,14,16,0,780.0,58.0,4.2,10.5,307.0,419.31,344.33
2018,2,14,16,15,733.0,54.0,4.05,10.05,259.0,357.87,289.66
2018,2,14,16,30,686.0,50.0,3.9,9.6,211.0,299.52,236.27
2018,2,14,16,45,609.0,44.5,3.75,9.15,163.5,234.23,177.01
2018,2,14,17,0,532.0,39.0,3.6,8.7,116.0,177.47,125.11
2018,2,14,17,15,386.0,30.5,3.6,8.45,75.0,111.27,67.73
2018,2,14,17,30,240.0,22.0,3.6,8.2,34.0,56.57,0.0
2018,2,14,17,45,120.0,11.0,3.65,8.0,17.0,20.23,0.0
2018,2,14,18,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.2,5.4,3.0,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.2,5.6,6.0,0.0,0.0
2018,2,15,7,15,266.0,17.5,3.4,6.05,36.0,47.64,0.0
2018,2,15,7,30,456.0,28.0,3.6,6.5,66.0,111.34,59.92
2018,2,15,7,45,563.5,34.0,3.75,6.95,112.5,168.72,115.38
2018,2,15,8,0,671.0,40.0,3.9,7.4,159.0,236.58,176.37
2018,2,15,8,15,730.5,44.5,3.9,7.9,209.0,297.39,233.24
2018,2,15,8,30,790.0,49.0,3.9,8.4,259.0,363.08,293.36
2018,2,15,8,45,828.0,51.5,3.95,8.85,307.5,419.83,345.08
2018,2,15,9,0,866.0,54.0,4.0,9.3,356.0,479.89,397.85
2018,2,15,9,15,890.0,57.0,3.95,9.75,401.0,534.6,444.43
2018,2,15,9,30,914.0,60.0,3.9,10.2,446.0,589.1,489.24
2018,2,15,9,45,930.0,62.0,3.85,10.7,485.5,637.03,527.38
2018,2,15,10,0,946.0,64.0,3.8,11.2,525.0,683.44,563.15
2018,2,15,10,15,959.0,65.5,3.7,11.5,559.0,725.43,593.44
2018,2,15,10,30,972.0,67.0,3.6,11.8,593.0,765.14,620.92
2018,2,15,10,45,981.0,68.0,3.5,12.15,620.0,798.79,643.4
2018,2,15,11,0,990.0,69.0,3.4,12.5,647.0,829.47,663.44
2018,2,15,11,15,996.0,69.0,3.35,12.7,666.0,853.51,679.15
2018,2,15,11,30,1002.0,69.0,3.3,12.9,685.0,874.1,692.37
2018,2,15,11,45,1005.5,69.5,3.2,13.1,696.5,889.67,701.71
2018,2,15,12,0,1009.0,70.0,3.1,13.3,708.0,901.5,708.45
2018,2,15,12,15,1009.5,70.0,3.1,13.4,710.5,906.48,711.43
2018,2,15,12,30,1010.0,70.0,3.1,13.5,713.0,907.58,711.87
2018,2,15,12,45,1006.0,70.5,3.05,13.6,706.5,901.69,707.19
2018,2,15,13,0,1002.0,71.0,3.0,13.7,700.0,891.98,700.02
2018,2,15,13,15,996.0,70.5,3.0,13.75,685.0,875.79,688.89
2018,2,15,13,30,990.0,70.0,3.0,13.8,670.0,856.0,675.33
2018,2,15,13,45,982.5,69.0,2.95,13.85,648.0,831.02,657.8
2018,2,15,14,0,975.0,68.0,2.9,13.9,626.0,802.79,637.97
2018,2,15,14,15,965.0,67.0,2.85,13.8,597.0,769.68,614.92
2018,2,15,14,30,955.0,66.0,2.8,13.7,568.0,733.82,589.73
2018,2,15,14,45,941.0,64.5,2.75,13.65,532.5,692.23,559.95
2018,2,15,15,0,927.0,63.0,2.7,13.6,497.0,648.61,526.29
2018,2,15,15,15,907.0,61.0,2.7,13.6,455.5,599.19,487.33
2018,2,15,15,30,887.0,59.0,2.7,13.6,414.0,548.79,446.5
2018,2,15,15,45,857.0,56.5,2.35,12.95,367.5,492.21,399.51
2018,2,15,16,0,827.0,54.0,2.0,12.3,321.0,438.12,353.04
2018,2,15,16,15,783.0,50.0,2.0,11.6,272.0,375.48,299.31
2018,2,15,16,30,739.0,46.0,2.0,10.9,223.0,315.57,245.99
2018,2,15,16,45,660.0,42.0,2.0,10.2,173.5,248.37,186.14
2018,2,15,17,0,581.0,38.0,2.0,9.5,124.0,188.33,132.03
2018,2,15,17,15,451.5,30.0,2.05,9.2,82.0,122.45,74.64
2018,2,15,17,30,322.0,22.0,2.1,8.9,40.0,68.42,0.0
2018,2,15,17,45,161.0,11.0,2.1,8.65,20.0,23.73,0.0
2018,2,15,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,6,45,32.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,2,16,7,0,64.0,6.0,1.0,7.9,6.0,5.9,0.0
2018,2,16,7,15,232.0,17.5,1.0,8.3,35.0,44.33,0.0
2018,2,16,7,30,400.0,29.0,1.0,8.7,64.0,106.1,59.55
2018,2,16,7,45,502.0,36.0,1.05,9.05,108.5,159.62,109.25
2018,2,16,8,0,604.0,43.0,1.1,9.4,153.0,222.72,164.71
2018,2,16,8,15,664.5,48.0,1.15,9.85,201.0,281.17,217.71
2018,2,16,8,30,725.0,53.0,1.2,10.3,249.0,344.7,273.96
2018,2,16,8,45,763.5,56.5,1.25,10.75,296.0,401.63,323.72
2018,2,16,9,0,802.0,60.0,1.3,11.2,343.0,460.56,373.4
2018,2,16,9,15,829.0,62.5,1.35,11.55,387.0,513.89,417.27
2018,2,16,9,30,856.0,65.0,1.4,11.9,431.0,564.69,457.88
2018,2,16,9,45,875.0,67.0,1.4,12.25,470.0,612.26,494.42
2018,2,16,10,0,894.0,69.0,1.4,12.6,509.0,658.7,529.0
2018,2,16,10,15,907.0,71.5,1.4,12.9,542.5,700.17,558.01
2018,2,16,10,30,920.0,74.0,1.4,13.2,576.0,739.52,584.37
2018,2,16,10,45,928.5,75.0,1.35,13.45,602.0,771.48,604.69
2018,2,16,11,0,937.0,76.0,1.3,13.7,628.0,800.61,622.83
2018,2,16,11,15,943.0,76.5,1.25,13.95,646.5,824.22,636.97
2018,2,16,11,30,949.0,77.0,1.2,14.2,665.0,844.57,648.83
2018,2,16,11,45,952.5,77.5,1.15,14.45,676.0,859.51,656.98
2018,2,16,12,0,956.0,78.0,1.1,14.7,687.0,870.9,662.82
2018,2,16,12,15,957.0,78.5,1.1,14.85,690.0,876.62,665.99
2018,2,16,12,30,958.0,79.0,1.1,15.0,693.0,878.65,666.88
2018,2,16,12,45,956.5,78.5,1.1,15.15,687.5,873.79,663.33
2018,2,16,13,0,955.0,78.0,1.1,15.3,682.0,865.27,657.55
2018,2,16,13,15,951.0,77.5,1.15,15.35,668.5,851.14,649.12
2018,2,16,13,30,947.0,77.0,1.2,15.4,655.0,833.52,638.41
2018,2,16,13,45,940.0,76.0,1.3,15.45,634.0,809.65,624.07
2018,2,16,14,0,933.0,75.0,1.4,15.5,613.0,782.65,607.4
2018,2,16,14,15,922.5,74.0,1.45,15.4,584.5,750.17,586.45
2018,2,16,14,30,912.0,73.0,1.5,15.3,556.0,715.1,563.43
2018,2,16,14,45,898.0,71.0,1.55,15.25,521.0,674.22,535.6
2018,2,16,15,0,884.0,69.0,1.6,15.2,486.0,631.46,504.06
2018,2,16,15,15,863.0,66.5,1.6,15.2,445.0,582.41,466.44
2018,2,16,15,30,842.0,64.0,1.6,15.2,404.0,535.07,428.96
2018,2,16,15,45,813.0,60.5,1.55,14.6,359.0,479.37,384.53
2018,2,16,16,0,784.0,57.0,1.5,14.0,314.0,424.25,338.98
2018,2,16,16,15,740.5,53.0,1.6,13.4,266.0,363.68,287.91
2018,2,16,16,30,697.0,49.0,1.7,12.8,218.0,305.88,237.19
2018,2,16,16,45,619.0,44.5,1.85,12.2,170.0,240.3,179.58
2018,2,16,17,0,541.0,40.0,2.0,11.6,122.0,183.21,128.62
2018,2,16,17,15,407.5,31.0,2.05,11.2,80.0,117.58,72.73
2018,2,16,17,30,274.0,22.0,2.1,10.8,38.0,62.94,6.36
2018,2,16,17,45,137.0,11.0,2.2,10.4,19.0,22.05,0.0
2018,2,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,17,6,45,30.5,3.5,0.6,9.2,3.5,0.0,0.0
2018,2,17,7,0,61.0,7.0,0.6,9.3,7.0,10.95,0.0
2018,2,17,7,15,225.0,19.0,0.55,9.55,37.0,48.15,0.0
2018,2,17,7,30,389.0,31.0,0.5,9.8,67.0,107.21,62.09
2018,2,17,7,45,491.5,38.5,0.5,10.1,111.5,161.22,110.68
2018,2,17,8,0,594.0,46.0,0.5,10.4,156.0,225.97,166.7
2018,2,17,8,15,655.0,50.5,0.55,10.95,204.0,282.59,217.26
2018,2,17,8,30,716.0,55.0,0.6,11.5,252.0,345.57,271.98
2018,2,17,8,45,755.5,58.5,0.65,12.05,299.0,402.69,320.76
2018,2,17,9,0,795.0,62.0,0.7,12.6,346.0,461.91,369.49
2018,2,17,9,15,823.0,64.0,0.7,13.15,389.5,515.05,411.55
2018,2,17,9,30,851.0,66.0,0.7,13.7,433.0,565.73,450.31
2018,2,17,9,45,871.5,67.0,0.7,14.3,472.0,613.0,485.06
2018,2,17,10,0,892.0,68.0,0.7,14.9,511.0,659.24,517.91
2018,2,17,10,15,905.5,69.5,0.65,15.15,544.0,699.93,544.52
2018,2,17,10,30,919.0,71.0,0.6,15.4,577.0,738.52,568.7
2018,2,17,10,45,928.0,72.0,0.55,15.7,603.0,770.87,588.04
2018,2,17,11,0,937.0,73.0,0.5,16.0,629.0,800.41,605.26
2018,2,17,11,15,942.5,74.0,0.6,16.2,647.5,824.23,621.43
2018,2,17,11,30,948.0,75.0,0.7,16.4,666.0,844.76,635.54
2018,2,17,11,45,951.0,74.5,0.75,16.6,676.0,858.16,644.13
2018,2,17,12,0,954.0,74.0,0.8,16.8,686.0,867.99,650.56
2018,2,17,12,15,955.5,74.0,0.95,16.8,689.0,873.53,656.52
2018,2,17,12,30,957.0,74.0,1.1,16.8,692.0,875.39,660.08
2018,2,17,12,45,956.0,73.5,1.25,16.85,686.5,870.92,659.29
2018,2,17,13,0,955.0,73.0,1.4,16.9,681.0,862.78,656.03
2018,2,17,13,15,950.0,72.5,1.5,16.8,667.0,847.8,647.82
2018,2,17,13,30,945.0,72.0,1.6,16.7,653.0,829.36,637.25
2018,2,17,13,45,937.5,71.5,1.7,16.6,632.0,805.65,622.95
2018,2,17,14,0,930.0,71.0,1.8,16.5,611.0,778.84,606.35
2018,2,17,14,15,919.5,69.5,1.9,16.3,582.5,745.79,585.29
2018,2,17,14,30,909.0,68.0,2.0,16.1,554.0,710.15,562.05
2018,2,17,14,45,893.5,67.0,2.1,15.9,519.0,669.43,534.64
2018,2,17,15,0,878.0,66.0,2.2,15.7,484.0,626.92,503.52
2018,2,17,15,15,857.5,63.5,2.2,15.7,443.5,578.28,465.77
2018,2,17,15,30,837.0,61.0,2.2,15.7,403.0,528.83,426.34
2018,2,17,15,45,808.0,58.5,2.3,14.9,358.5,476.85,385.09
2018,2,17,16,0,779.0,56.0,2.4,14.1,314.0,422.96,340.63
2018,2,17,16,15,723.0,53.5,2.4,13.5,265.0,359.05,286.15
2018,2,17,16,30,667.0,51.0,2.4,12.9,216.0,299.11,233.42
2018,2,17,16,45,471.5,50.0,2.45,12.3,154.0,204.07,154.23
2018,2,17,17,0,276.0,49.0,2.5,11.7,92.0,126.88,91.51
2018,2,17,17,15,168.0,33.5,2.6,11.35,57.0,73.72,47.55
2018,2,17,17,30,60.0,18.0,2.7,11.0,22.0,28.02,3.8
2018,2,17,17,45,30.0,9.0,2.85,10.65,11.0,11.36,0.0
2018,2,17,18,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,18,6,45,25.5,4.5,3.95,8.0,4.5,0.0,0.0
2018,2,18,7,0,51.0,9.0,4.1,8.1,9.0,12.36,0.0
2018,2,18,7,15,189.0,23.0,4.35,8.3,39.0,48.54,0.0
2018,2,18,7,30,327.0,37.0,4.6,8.5,69.0,102.87,62.88
2018,2,18,7,45,436.0,46.0,4.8,8.7,114.0,157.28,111.39
2018,2,18,8,0,545.0,55.0,5.0,8.9,159.0,223.05,169.5
2018,2,18,8,15,610.5,61.0,5.1,9.1,207.5,281.76,223.67
2018,2,18,8,30,676.0,67.0,5.2,9.3,256.0,346.17,282.26
2018,2,18,8,45,703.0,74.0,5.25,9.5,300.5,399.9,331.27
2018,2,18,9,0,730.0,81.0,5.3,9.7,345.0,454.71,379.81
2018,2,18,9,15,724.5,88.0,5.35,9.9,377.0,492.9,413.43
2018,2,18,9,30,719.0,95.0,5.4,10.1,409.0,528.72,444.04
2018,2,18,9,45,586.5,127.0,5.45,10.3,398.0,510.9,428.8
2018,2,18,10,0,454.0,159.0,5.5,10.5,387.0,478.24,400.66
2018,2,18,10,15,598.0,143.5,5.55,10.6,463.5,579.27,484.34
2018,2,18,10,30,742.0,128.0,5.6,10.7,540.0,684.42,569.32
2018,2,18,10,45,833.0,108.0,5.7,10.8,590.5,747.86,618.43
2018,2,18,11,0,924.0,88.0,5.8,10.9,641.0,810.62,665.87
2018,2,18,11,15,838.0,117.5,5.9,10.95,630.5,798.53,655.81
2018,2,18,11,30,752.0,147.0,6.0,11.0,620.0,778.73,640.27
2018,2,18,11,45,771.0,144.5,6.1,11.0,636.0,800.87,657.35
2018,2,18,12,0,790.0,142.0,6.2,11.0,652.0,820.34,672.28
2018,2,18,12,15,866.0,118.0,6.25,10.9,679.5,857.2,700.67
2018,2,18,12,30,942.0,94.0,6.3,10.8,707.0,888.84,725.01
2018,2,18,12,45,939.5,94.5,6.4,10.75,701.5,884.28,722.15
2018,2,18,13,0,937.0,95.0,6.5,10.7,696.0,876.12,716.85
2018,2,18,13,15,856.5,116.5,6.55,10.55,657.5,829.69,682.36
2018,2,18,13,30,776.0,138.0,6.6,10.4,619.0,779.75,645.01
2018,2,18,13,45,709.0,151.5,6.7,10.2,580.0,728.03,606.06
2018,2,18,14,0,642.0,165.0,6.8,10.0,541.0,675.87,564.53
2018,2,18,14,15,489.5,182.5,6.8,9.8,461.5,563.98,473.0
2018,2,18,14,30,337.0,200.0,6.8,9.6,382.0,454.36,381.74
2018,2,18,14,45,598.0,142.5,6.8,9.4,440.0,564.26,476.69
2018,2,18,15,0,859.0,85.0,6.8,9.2,498.0,641.94,542.86
2018,2,18,15,15,810.5,86.0,6.8,9.2,450.0,580.81,491.37
2018,2,18,15,30,762.0,87.0,6.8,9.2,402.0,522.72,441.78
2018,2,18,15,45,747.0,80.5,6.65,8.75,361.0,473.79,399.46
2018,2,18,16,0,732.0,74.0,6.5,8.3,320.0,424.38,355.4
2018,2,18,16,15,691.0,69.0,6.4,8.0,273.5,365.74,302.25
2018,2,18,16,30,650.0,64.0,6.3,7.7,227.0,309.72,250.12
2018,2,18,16,45,573.0,57.0,6.2,7.45,178.0,243.58,189.42
2018,2,18,17,0,496.0,50.0,6.1,7.2,129.0,184.67,135.2
2018,2,18,17,15,367.5,39.5,6.0,7.0,87.0,119.9,78.93
2018,2,18,17,30,239.0,29.0,5.9,6.8,45.0,66.41,20.68
2018,2,18,17,45,124.5,15.5,5.85,6.6,23.5,25.91,0.0
2018,2,18,18,0,10.0,2.0,5.8,6.4,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.75,6.3,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,6.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,6.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.6,5.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.6,5.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.55,5.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.4,5.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.3,5.25,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,5.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,5.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,4.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,4.75,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,4.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,4.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,4.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.6,4.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.75,4.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.85,4.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.9,4.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.9,4.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.95,4.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.95,3.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,3.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,3.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,3.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.75,3.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,3.7,0.0,0.0,0.0
2018,2,19,6,45,18.5,4.5,4.75,3.8,4.5,0.0,0.0
2018,2,19,7,0,37.0,9.0,4.8,3.9,9.0,11.48,0.0
2018,2,19,7,15,152.5,23.0,4.85,4.15,36.5,44.78,0.0
2018,2,19,7,30,268.0,37.0,4.9,4.4,64.0,93.44,59.67
2018,2,19,7,45,393.0,46.0,4.95,4.65,110.0,148.44,107.59
2018,2,19,8,0,518.0,55.0,5.0,4.9,156.0,216.86,167.95
2018,2,19,8,15,605.5,59.5,4.95,5.2,208.5,280.32,226.14
2018,2,19,8,30,693.0,64.0,4.9,5.5,261.0,351.76,290.87
2018,2,19,8,45,742.5,67.0,4.8,5.75,310.5,410.9,344.66
2018,2,19,9,0,792.0,70.0,4.7,6.0,360.0,474.34,400.55
2018,2,19,9,15,822.0,72.0,4.6,6.2,405.0,528.78,447.59
2018,2,19,9,30,852.0,74.0,4.5,6.4,450.0,583.62,493.53
2018,2,19,9,45,874.0,75.0,4.4,6.6,489.5,632.41,533.28
2018,2,19,10,0,896.0,76.0,4.3,6.8,529.0,676.94,568.68
2018,2,19,10,15,910.0,77.0,4.25,7.0,562.5,717.69,598.91
2018,2,19,10,30,924.0,78.0,4.2,7.2,596.0,756.34,626.71
2018,2,19,10,45,934.5,79.0,4.1,7.35,623.0,790.04,650.18
2018,2,19,11,0,945.0,80.0,4.0,7.5,650.0,820.97,671.49
2018,2,19,11,15,952.0,81.0,4.0,7.65,669.5,846.18,689.0
2018,2,19,11,30,959.0,82.0,4.0,7.8,689.0,868.11,704.11
2018,2,19,11,45,963.5,82.0,3.95,7.95,700.5,883.45,714.15
2018,2,19,12,0,968.0,82.0,3.9,8.1,712.0,895.2,721.67
2018,2,19,12,15,968.0,82.5,3.95,8.2,714.5,900.1,725.01
2018,2,19,12,30,968.0,83.0,4.0,8.3,717.0,901.25,725.81
2018,2,19,12,45,966.0,83.0,4.0,8.4,711.5,896.43,722.13
2018,2,19,13,0,964.0,83.0,4.0,8.5,706.0,887.9,715.92
2018,2,19,13,15,959.5,82.5,4.05,8.55,692.0,873.11,705.67
2018,2,19,13,30,955.0,82.0,4.1,8.6,678.0,854.81,692.94
2018,2,19,13,45,947.5,81.0,4.15,8.65,656.5,830.21,675.74
2018,2,19,14,0,940.0,80.0,4.2,8.7,635.0,802.47,656.18
2018,2,19,14,15,930.0,78.5,4.2,8.7,606.0,769.35,632.26
2018,2,19,14,30,920.0,77.0,4.2,8.7,577.0,733.59,606.2
2018,2,19,14,45,905.5,75.0,4.2,8.65,541.0,691.83,575.39
2018,2,19,15,0,891.0,73.0,4.2,8.6,505.0,648.17,540.97
2018,2,19,15,15,870.0,70.5,4.2,8.6,463.5,601.28,502.69
2018,2,19,15,30,849.0,68.0,4.2,8.6,422.0,550.48,460.37
2018,2,19,15,45,821.5,64.5,4.05,8.35,376.5,494.77,412.87
2018,2,19,16,0,794.0,61.0,3.9,8.1,331.0,439.5,364.44
2018,2,19,16,15,705.0,59.5,3.75,7.65,273.0,361.84,296.93
2018,2,19,16,30,616.0,58.0,3.6,7.2,215.0,292.57,235.34
2018,2,19,16,45,464.5,50.5,3.5,6.75,154.5,204.61,159.1
2018,2,19,17,0,313.0,43.0,3.4,6.3,94.0,132.16,97.29
2018,2,19,17,15,281.0,32.5,3.4,6.0,66.5,96.59,63.82
2018,2,19,17,30,249.0,22.0,3.4,5.7,39.0,62.22,22.35
2018,2,19,17,45,136.5,12.5,3.45,5.45,20.5,24.24,0.0
2018,2,19,18,0,24.0,3.0,3.5,5.2,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.45,5.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,2.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,2.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,20,6,45,8.0,2.5,1.7,2.9,2.5,0.0,0.0
2018,2,20,7,0,16.0,5.0,1.6,3.2,5.0,6.09,0.0
2018,2,20,7,15,58.0,15.0,1.5,3.65,20.5,23.57,0.0
2018,2,20,7,30,100.0,25.0,1.4,4.1,36.0,46.66,28.94
2018,2,20,7,45,50.0,42.5,1.3,4.6,48.0,56.75,41.66
2018,2,20,8,0,0.0,60.0,1.2,5.1,60.0,59.0,45.96
2018,2,20,8,15,23.5,84.5,1.1,5.45,91.5,94.28,76.51
2018,2,20,8,30,47.0,109.0,1.0,5.8,123.0,130.53,107.71
2018,2,20,8,45,98.5,129.5,0.85,6.15,164.5,181.46,150.91
2018,2,20,9,0,150.0,150.0,0.7,6.5,206.0,233.59,194.37
2018,2,20,9,15,432.5,125.5,0.8,6.75,313.0,377.39,313.93
2018,2,20,9,30,715.0,101.0,0.9,7.0,420.0,537.73,441.97
2018,2,20,9,45,800.0,89.5,0.95,7.3,475.0,605.29,493.64
2018,2,20,10,0,885.0,78.0,1.0,7.6,530.0,674.99,546.71
2018,2,20,10,15,898.0,80.0,1.1,7.75,563.5,715.87,575.99
2018,2,20,10,30,911.0,82.0,1.2,7.9,597.0,754.63,603.49
2018,2,20,10,45,919.5,83.5,1.3,8.05,623.0,787.09,626.3
2018,2,20,11,0,928.0,85.0,1.4,8.2,649.0,816.74,647.1
2018,2,20,11,15,933.5,86.5,1.45,8.3,668.0,841.0,663.6
2018,2,20,11,30,939.0,88.0,1.5,8.4,687.0,862.01,677.9
2018,2,20,11,45,942.0,88.5,1.6,8.5,697.5,876.44,688.33
2018,2,20,12,0,945.0,89.0,1.7,8.6,708.0,887.33,696.46
2018,2,20,12,15,946.5,88.5,1.75,8.65,711.0,892.24,700.08
2018,2,20,12,30,948.0,88.0,1.8,8.7,714.0,893.48,701.34
2018,2,20,12,45,947.0,87.5,1.9,8.75,708.5,888.95,699.3
2018,2,20,13,0,946.0,87.0,2.0,8.8,703.0,880.77,694.82
2018,2,20,13,15,932.5,88.5,2.05,8.75,685.5,861.07,681.97
2018,2,20,13,30,919.0,90.0,2.1,8.7,668.0,838.16,666.95
2018,2,20,13,45,905.5,89.0,2.2,8.7,643.0,809.48,648.03
2018,2,20,14,0,892.0,88.0,2.3,8.7,618.0,778.04,626.93
2018,2,20,14,15,714.0,127.5,2.35,8.65,539.0,674.79,551.0
2018,2,20,14,30,536.0,167.0,2.4,8.6,460.0,567.66,466.89
2018,2,20,14,45,370.0,189.5,2.5,8.5,386.0,455.49,377.27
2018,2,20,15,0,204.0,212.0,2.6,8.4,312.0,355.23,294.65
2018,2,20,15,15,153.5,195.0,2.6,8.4,266.5,298.91,248.52
2018,2,20,15,30,103.0,178.0,2.6,8.4,221.0,241.03,200.35
2018,2,20,15,45,123.5,158.5,2.7,8.05,204.5,231.26,192.84
2018,2,20,16,0,144.0,139.0,2.8,7.7,188.0,214.17,178.48
2018,2,20,16,15,119.5,120.0,2.75,7.35,157.0,176.8,146.37
2018,2,20,16,30,95.0,101.0,2.7,7.0,126.0,141.73,115.89
2018,2,20,16,45,65.0,81.0,2.65,6.6,96.5,103.42,82.56
2018,2,20,17,0,35.0,61.0,2.6,6.2,67.0,71.58,54.91
2018,2,20,17,15,26.5,41.0,2.6,5.95,44.5,47.27,33.04
2018,2,20,17,30,18.0,21.0,2.6,5.7,22.0,23.46,8.52
2018,2,20,17,45,17.0,11.0,2.6,5.45,11.5,12.33,0.0
2018,2,20,18,0,16.0,1.0,2.6,5.2,1.0,0.0,0.0
2018,2,20,18,15,8.0,0.5,2.6,5.0,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,21,6,45,26.0,4.0,1.8,4.5,4.5,0.0,0.0
2018,2,21,7,0,52.0,8.0,1.9,4.6,9.0,11.82,0.0
2018,2,21,7,15,57.5,21.5,1.95,4.8,25.5,30.86,5.12
2018,2,21,7,30,63.0,35.0,2.0,5.0,42.0,49.2,32.72
2018,2,21,7,45,303.5,44.0,2.1,5.2,103.0,125.73,91.86
2018,2,21,8,0,544.0,53.0,2.2,5.4,164.0,225.72,174.52
2018,2,21,8,15,622.5,57.0,2.2,5.75,215.5,287.37,230.4
2018,2,21,8,30,701.0,61.0,2.2,6.1,267.0,355.09,290.79
2018,2,21,8,45,742.5,64.5,2.2,6.4,315.0,413.11,342.25
2018,2,21,9,0,784.0,68.0,2.2,6.7,363.0,473.44,394.02
2018,2,21,9,15,813.0,70.5,2.15,7.1,407.5,527.74,439.05
2018,2,21,9,30,842.0,73.0,2.1,7.5,452.0,582.4,482.82
2018,2,21,9,45,864.5,74.5,2.1,7.85,492.5,631.85,521.51
2018,2,21,10,0,887.0,76.0,2.1,8.2,533.0,677.12,556.07
2018,2,21,10,15,899.5,78.0,1.95,8.5,566.5,717.77,583.52
2018,2,21,10,30,912.0,80.0,1.8,8.8,600.0,756.27,608.65
2018,2,21,10,45,920.0,82.0,1.7,9.05,626.0,788.98,629.56
2018,2,21,11,0,928.0,84.0,1.6,9.3,652.0,818.84,648.13
2018,2,21,11,15,933.5,84.5,1.4,9.5,670.5,842.0,660.56
2018,2,21,11,30,939.0,85.0,1.2,9.7,689.0,861.89,670.28
2018,2,21,11,45,941.5,86.5,1.0,9.9,700.0,877.03,676.32
2018,2,21,12,0,944.0,88.0,0.8,10.1,711.0,888.61,679.59
2018,2,21,12,15,943.5,88.0,0.8,10.2,713.0,892.38,681.53
2018,2,21,12,30,943.0,88.0,0.8,10.3,715.0,892.49,681.27
2018,2,21,12,45,725.0,154.0,0.75,10.45,633.5,788.74,609.18
2018,2,21,13,0,507.0,220.0,0.7,10.6,552.0,671.06,523.34
2018,2,21,13,15,389.0,248.0,0.8,10.6,500.0,590.49,465.29
2018,2,21,13,30,271.0,276.0,0.9,10.6,448.0,520.93,412.7
2018,2,21,13,45,548.5,193.5,1.0,10.6,527.0,650.93,517.53
2018,2,21,14,0,826.0,111.0,1.1,10.6,606.0,760.34,599.87
2018,2,21,14,15,853.0,99.5,1.15,10.55,590.0,745.89,589.81
2018,2,21,14,30,880.0,88.0,1.2,10.5,574.0,726.89,578.04
2018,2,21,14,45,860.0,87.0,1.25,10.4,537.5,683.33,548.11
2018,2,21,15,0,840.0,86.0,1.3,10.3,501.0,638.35,515.14
2018,2,21,15,15,818.0,83.0,1.3,10.3,460.0,588.87,477.26
2018,2,21,15,30,796.0,80.0,1.3,10.3,419.0,538.78,437.83
2018,2,21,15,45,762.0,77.0,1.6,9.95,373.0,482.23,394.07
2018,2,21,16,0,728.0,74.0,1.9,9.6,327.0,428.09,349.86
2018,2,21,16,15,686.0,68.0,2.0,9.1,279.0,367.67,298.34
2018,2,21,16,30,644.0,62.0,2.1,8.6,231.0,310.04,247.35
2018,2,21,16,45,532.0,56.5,2.2,8.05,177.0,234.2,181.45
2018,2,21,17,0,420.0,51.0,2.3,7.5,123.0,169.41,125.02
2018,2,21,17,15,327.5,39.0,2.4,7.15,84.0,113.75,76.56
2018,2,21,17,30,235.0,27.0,2.5,6.8,45.0,66.89,31.04
2018,2,21,17,45,129.5,15.5,2.65,6.45,24.0,27.05,0.0
2018,2,21,18,0,24.0,4.0,2.8,6.1,3.0,0.0,0.0
2018,2,21,18,15,12.0,2.0,2.85,6.0,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
