Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,45,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,6,45,45.5,6.0,3.75,4.45,7.0,0.0,0.0
2018,2,22,7,0,91.0,12.0,3.8,4.7,14.0,18.96,0.0
2018,2,22,7,15,247.5,24.5,3.9,5.15,48.5,61.56,19.02
2018,2,22,7,30,404.0,37.0,4.0,5.6,83.0,121.72,79.29
2018,2,22,7,45,505.5,44.0,4.05,6.0,130.0,177.7,129.09
2018,2,22,8,0,607.0,51.0,4.1,6.4,177.0,244.26,188.96
2018,2,22,8,15,664.5,56.0,4.2,6.75,226.5,302.14,243.02
2018,2,22,8,30,722.0,61.0,4.3,7.1,276.0,365.94,301.24
2018,2,22,8,45,760.0,64.5,4.35,7.45,324.0,423.56,353.16
2018,2,22,9,0,798.0,68.0,4.4,7.8,372.0,483.12,405.19
2018,2,22,9,15,823.5,71.5,4.4,8.05,416.5,537.36,451.46
2018,2,22,9,30,849.0,75.0,4.4,8.3,461.0,591.65,496.41
2018,2,22,9,45,663.5,118.0,4.45,8.55,435.5,557.67,467.6
2018,2,22,10,0,478.0,161.0,4.5,8.8,410.0,502.25,420.6
2018,2,22,10,15,394.0,202.5,4.6,8.9,416.0,504.93,420.89
2018,2,22,10,30,310.0,244.0,4.7,9.0,422.0,493.94,409.7
2018,2,22,10,45,330.0,252.0,4.8,9.1,449.0,526.43,435.75
2018,2,22,11,0,350.0,260.0,4.9,9.2,476.0,558.75,461.34
2018,2,22,11,15,328.0,252.0,5.05,9.25,459.0,539.41,445.77
2018,2,22,11,30,306.0,244.0,5.2,9.3,442.0,518.03,428.67
2018,2,22,11,45,533.5,198.0,5.3,9.3,550.0,669.13,553.75
2018,2,22,12,0,761.0,152.0,5.4,9.3,658.0,817.85,670.79
2018,2,22,12,15,765.0,150.5,5.55,9.25,661.0,823.01,674.65
2018,2,22,12,30,769.0,149.0,5.7,9.2,664.0,825.12,677.07
2018,2,22,12,45,799.5,139.0,5.8,9.15,670.5,833.5,684.21
2018,2,22,13,0,830.0,129.0,5.9,9.1,677.0,842.14,691.67
2018,2,22,13,15,591.5,192.0,6.0,9.0,578.5,708.67,587.36
2018,2,22,13,30,353.0,255.0,6.1,8.9,480.0,564.37,468.42
2018,2,22,13,45,589.5,185.5,6.15,8.85,547.0,679.16,566.54
2018,2,22,14,0,826.0,116.0,6.2,8.8,614.0,768.3,639.83
2018,2,22,14,15,711.0,139.0,6.2,8.7,554.0,689.4,577.68
2018,2,22,14,30,596.0,162.0,6.2,8.6,494.0,610.75,513.27
2018,2,22,14,45,500.0,168.0,6.2,8.5,434.5,529.27,446.4
2018,2,22,15,0,404.0,174.0,6.2,8.4,375.0,455.63,384.86
2018,2,22,15,15,596.0,128.0,6.2,8.4,397.5,507.89,430.33
2018,2,22,15,30,788.0,82.0,6.2,8.4,420.0,538.59,456.01
2018,2,22,15,45,752.5,78.0,6.05,8.1,373.0,480.39,405.74
2018,2,22,16,0,717.0,74.0,5.9,7.8,326.0,424.73,356.61
2018,2,22,16,15,692.0,67.5,5.75,7.6,282.5,371.28,307.94
2018,2,22,16,30,667.0,61.0,5.6,7.4,239.0,318.92,258.87
2018,2,22,16,45,591.5,55.5,5.45,7.15,189.5,253.09,198.47
2018,2,22,17,0,516.0,50.0,5.3,6.9,140.0,194.36,144.26
2018,2,22,17,15,395.5,40.0,5.2,6.7,96.0,129.38,87.61
2018,2,22,17,30,275.0,30.0,5.1,6.5,52.0,76.6,38.42
2018,2,22,17,45,147.5,16.5,5.0,6.3,27.5,29.94,0.0
2018,2,22,18,0,20.0,3.0,4.9,6.1,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,4.8,5.95,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,5.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.5,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.05,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.9,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.55,3.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.45,3.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.4,2.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.25,2.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.15,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.1,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,1.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.1,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,3.1,2.3,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,3.1,2.7,14.0,18.72,0.0
2018,2,23,7,15,266.5,24.5,3.2,3.2,52.0,65.4,25.29
2018,2,23,7,30,448.0,37.0,3.3,3.7,90.0,131.51,86.85
2018,2,23,7,45,565.0,42.0,3.45,4.25,141.0,192.02,140.43
2018,2,23,8,0,682.0,47.0,3.6,4.8,192.0,263.86,205.02
2018,2,23,8,15,737.5,51.0,3.7,5.2,243.5,325.2,262.55
2018,2,23,8,30,793.0,55.0,3.8,5.6,295.0,390.98,322.73
2018,2,23,8,45,827.5,58.5,3.9,6.05,344.5,450.57,376.33
2018,2,23,9,0,862.0,62.0,4.0,6.5,394.0,511.65,429.53
2018,2,23,9,15,884.0,65.0,3.95,6.8,439.5,563.93,473.87
2018,2,23,9,30,906.0,68.0,3.9,7.1,485.0,617.91,518.15
2018,2,23,9,45,921.0,70.5,3.9,7.4,525.0,666.14,556.72
2018,2,23,10,0,936.0,73.0,3.9,7.7,565.0,712.76,592.35
2018,2,23,10,15,948.0,75.0,3.85,7.95,599.0,754.81,622.41
2018,2,23,10,30,960.0,77.0,3.8,8.2,633.0,794.5,650.3
2018,2,23,10,45,968.0,78.0,3.8,8.45,659.5,827.43,673.06
2018,2,23,11,0,976.0,79.0,3.8,8.7,686.0,857.32,693.48
2018,2,23,11,15,979.0,79.5,3.75,8.85,703.5,879.43,708.08
2018,2,23,11,30,982.0,80.0,3.7,9.0,721.0,898.0,720.17
2018,2,23,11,45,984.0,80.5,3.7,9.2,731.5,912.1,729.25
2018,2,23,12,0,986.0,81.0,3.7,9.4,742.0,922.47,735.77
2018,2,23,12,15,984.0,82.5,3.65,9.5,744.0,926.78,738.03
2018,2,23,12,30,982.0,84.0,3.6,9.6,746.0,927.26,737.73
2018,2,23,12,45,977.5,85.0,3.55,9.7,739.5,921.24,732.93
2018,2,23,13,0,973.0,86.0,3.5,9.8,733.0,911.48,725.65
2018,2,23,13,15,968.5,85.5,3.4,9.85,719.0,896.37,714.48
2018,2,23,13,30,964.0,85.0,3.3,9.9,705.0,877.69,700.89
2018,2,23,13,45,956.5,84.5,3.2,9.95,683.0,853.18,683.19
2018,2,23,14,0,949.0,84.0,3.1,10.0,661.0,825.48,663.26
2018,2,23,14,15,938.5,83.0,3.05,9.95,631.5,791.98,639.6
2018,2,23,14,30,928.0,82.0,3.0,9.9,602.0,755.81,613.87
2018,2,23,14,45,912.5,79.5,2.9,9.9,565.0,712.13,581.94
2018,2,23,15,0,897.0,77.0,2.8,9.9,528.0,666.61,547.15
2018,2,23,15,15,877.0,74.5,2.8,9.9,486.0,619.58,509.98
2018,2,23,15,30,857.0,72.0,2.8,9.9,444.0,568.55,468.75
2018,2,23,15,45,827.5,69.0,2.65,9.5,397.0,511.43,421.68
2018,2,23,16,0,798.0,66.0,2.5,9.1,350.0,454.9,373.66
2018,2,23,16,15,672.0,70.5,2.45,8.5,286.0,367.74,300.31
2018,2,23,16,30,546.0,75.0,2.4,7.9,222.0,290.4,234.04
2018,2,23,16,45,416.5,67.5,2.4,7.3,166.5,209.9,164.96
2018,2,23,17,0,287.0,60.0,2.4,6.7,111.0,144.67,109.33
2018,2,23,17,15,228.5,45.0,2.45,6.35,77.5,100.15,69.97
2018,2,23,17,30,170.0,30.0,2.5,6.0,44.0,61.64,33.29
2018,2,23,17,45,103.0,18.0,2.6,5.7,24.5,27.47,0.0
2018,2,23,18,0,36.0,6.0,2.7,5.4,5.0,0.0,0.0
2018,2,23,18,15,18.0,3.0,2.7,5.25,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,2.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,6,45,57.5,7.5,2.7,3.65,9.0,0.0,0.0
2018,2,24,7,0,115.0,15.0,2.7,4.1,18.0,24.43,0.0
2018,2,24,7,15,259.5,27.0,2.8,4.6,53.5,68.16,30.56
2018,2,24,7,30,404.0,39.0,2.9,5.1,89.0,126.26,84.37
2018,2,24,7,45,392.0,53.0,2.95,5.6,119.5,161.4,119.98
2018,2,24,8,0,380.0,67.0,3.0,6.1,150.0,193.77,152.55
2018,2,24,8,15,388.0,83.0,3.15,6.6,185.5,234.67,190.97
2018,2,24,8,30,396.0,99.0,3.3,7.1,221.0,275.8,228.49
2018,2,24,8,45,469.0,104.5,3.4,7.6,271.5,335.79,280.53
2018,2,24,9,0,542.0,110.0,3.5,8.1,322.0,404.3,338.64
2018,2,24,9,15,588.0,115.5,3.6,8.45,369.0,461.24,386.33
2018,2,24,9,30,634.0,121.0,3.7,8.8,416.0,520.6,434.96
2018,2,24,9,45,651.0,126.5,3.8,9.15,451.0,563.4,469.24
2018,2,24,10,0,668.0,132.0,3.9,9.5,486.0,605.5,502.32
2018,2,24,10,15,680.5,136.5,3.95,9.65,516.0,642.37,530.94
2018,2,24,10,30,693.0,141.0,4.0,9.8,546.0,677.74,557.98
2018,2,24,10,45,667.0,156.0,4.1,10.0,559.5,693.31,568.79
2018,2,24,11,0,641.0,171.0,4.2,10.2,573.0,705.05,576.77
2018,2,24,11,15,610.0,188.5,4.25,10.25,580.0,711.74,580.74
2018,2,24,11,30,579.0,206.0,4.3,10.3,587.0,712.08,579.97
2018,2,24,11,45,606.5,200.5,4.35,10.35,605.0,739.51,601.29
2018,2,24,12,0,634.0,195.0,4.4,10.4,623.0,762.24,618.93
2018,2,24,12,15,663.0,185.0,4.45,10.4,634.0,779.13,632.5
2018,2,24,12,30,692.0,175.0,4.5,10.4,645.0,793.3,643.37
2018,2,24,12,45,647.5,189.5,4.55,10.4,626.5,768.72,624.7
2018,2,24,13,0,603.0,204.0,4.6,10.4,608.0,741.66,603.58
2018,2,24,13,15,653.0,181.0,4.65,10.45,610.5,751.57,613.08
2018,2,24,13,30,703.0,158.0,4.7,10.5,613.0,757.13,618.39
2018,2,24,13,45,724.5,144.0,4.7,10.55,600.0,745.22,609.84
2018,2,24,14,0,746.0,130.0,4.7,10.6,587.0,729.61,598.65
2018,2,24,14,15,711.5,135.0,4.75,10.5,555.0,689.53,568.91
2018,2,24,14,30,677.0,140.0,4.8,10.4,523.0,648.68,537.16
2018,2,24,14,45,733.0,116.5,4.8,10.35,508.0,638.39,530.48
2018,2,24,15,0,789.0,93.0,4.8,10.3,493.0,620.06,516.87
2018,2,24,15,15,716.5,101.0,4.8,10.3,442.0,555.11,463.58
2018,2,24,15,30,644.0,109.0,4.8,10.3,391.0,492.05,411.12
2018,2,24,15,45,659.0,96.5,4.7,9.95,358.5,456.89,381.43
2018,2,24,16,0,674.0,84.0,4.6,9.6,326.0,418.72,347.92
2018,2,24,16,15,616.5,77.0,4.4,9.2,274.5,352.74,290.34
2018,2,24,16,30,559.0,70.0,4.2,8.8,223.0,291.25,235.54
2018,2,24,16,45,504.0,60.0,4.0,8.4,177.5,232.4,182.18
2018,2,24,17,0,449.0,50.0,3.8,8.0,132.0,178.74,132.99
2018,2,24,17,15,355.5,41.5,3.75,7.7,94.0,124.09,85.03
2018,2,24,17,30,262.0,33.0,3.7,7.4,56.0,79.46,44.05
2018,2,24,17,45,144.5,19.0,3.6,7.05,30.5,32.65,0.0
2018,2,24,18,0,27.0,5.0,3.5,6.7,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.5,6.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.95,4.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,6,45,70.0,8.0,1.5,4.25,10.0,0.0,0.0
2018,2,25,7,0,140.0,16.0,1.4,4.6,20.0,27.92,0.0
2018,2,25,7,15,296.5,27.5,1.35,5.05,58.5,75.32,36.85
2018,2,25,7,30,453.0,39.0,1.3,5.5,97.0,137.37,91.91
2018,2,25,7,45,542.0,46.0,1.25,6.0,145.0,193.96,142.21
2018,2,25,8,0,631.0,53.0,1.2,6.5,193.0,259.76,200.89
2018,2,25,8,15,685.5,58.0,1.3,7.1,243.5,318.6,254.32
2018,2,25,8,30,740.0,63.0,1.4,7.7,294.0,382.91,310.96
2018,2,25,8,45,776.0,66.0,1.5,8.3,342.0,440.43,360.67
2018,2,25,9,0,812.0,69.0,1.6,8.9,390.0,499.64,410.09
2018,2,25,9,15,838.0,71.5,1.65,9.3,435.0,554.01,454.23
2018,2,25,9,30,864.0,74.0,1.7,9.7,480.0,608.41,497.0
2018,2,25,9,45,883.5,75.5,1.75,10.05,520.0,654.17,532.21
2018,2,25,10,0,903.0,77.0,1.8,10.4,560.0,701.47,566.89
2018,2,25,10,15,916.5,78.5,1.8,10.6,594.0,743.02,595.44
2018,2,25,10,30,930.0,80.0,1.8,10.8,628.0,782.4,622.09
2018,2,25,10,45,939.5,80.5,1.8,11.0,654.5,815.16,643.71
2018,2,25,11,0,949.0,81.0,1.8,11.2,681.0,845.05,663.22
2018,2,25,11,15,955.5,82.0,1.9,11.3,700.5,870.02,680.53
2018,2,25,11,30,962.0,83.0,2.0,11.4,720.0,891.66,695.6
2018,2,25,11,45,966.5,83.0,2.05,11.5,731.5,907.02,705.88
2018,2,25,12,0,971.0,83.0,2.1,11.6,743.0,918.74,713.82
2018,2,25,12,15,970.5,84.0,2.25,11.65,745.5,923.62,718.35
2018,2,25,12,30,970.0,85.0,2.4,11.7,748.0,924.71,720.4
2018,2,25,12,45,967.5,85.0,2.5,11.8,742.0,919.19,717.34
2018,2,25,13,0,965.0,85.0,2.6,11.9,736.0,909.94,711.82
2018,2,25,13,15,961.5,85.0,2.75,11.85,722.5,896.18,704.02
2018,2,25,13,30,958.0,85.0,2.9,11.8,709.0,878.84,693.68
2018,2,25,13,45,951.5,83.5,3.0,11.8,687.0,853.97,677.41
2018,2,25,14,0,945.0,82.0,3.1,11.8,665.0,825.87,658.76
2018,2,25,14,15,934.5,81.0,3.25,11.65,635.5,792.29,636.58
2018,2,25,14,30,924.0,80.0,3.4,11.5,606.0,756.05,612.11
2018,2,25,14,45,908.5,78.5,3.55,11.4,569.5,713.4,582.3
2018,2,25,15,0,893.0,77.0,3.7,11.3,533.0,668.92,549.69
2018,2,25,15,15,873.5,74.5,3.7,11.3,491.0,622.11,512.5
2018,2,25,15,30,854.0,72.0,3.7,11.3,449.0,571.27,471.27
2018,2,25,15,45,821.5,69.5,3.85,10.75,401.5,512.99,424.09
2018,2,25,16,0,789.0,67.0,4.0,10.2,354.0,455.59,375.91
2018,2,25,16,15,682.5,69.5,3.85,9.7,293.0,374.21,306.47
2018,2,25,16,30,576.0,72.0,3.7,9.2,232.0,300.97,242.82
2018,2,25,16,45,466.5,65.0,3.55,8.75,178.0,226.57,177.92
2018,2,25,17,0,357.0,58.0,3.4,8.3,124.0,162.2,121.94
2018,2,25,17,15,273.5,45.5,3.3,8.05,87.0,110.84,77.27
2018,2,25,17,30,190.0,33.0,3.2,7.8,50.0,68.91,39.91
2018,2,25,17,45,111.5,19.5,3.15,7.55,28.0,30.15,0.0
2018,2,25,18,0,33.0,6.0,3.1,7.3,6.0,5.9,0.0
2018,2,25,18,15,16.5,3.0,3.05,7.3,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,26,6,45,18.5,8.0,4.05,7.35,8.5,0.0,0.0
2018,2,26,7,0,37.0,16.0,4.1,7.3,17.0,19.06,0.0
2018,2,26,7,15,146.5,32.0,4.2,7.3,49.5,59.26,32.53
2018,2,26,7,30,256.0,48.0,4.3,7.3,82.0,107.55,74.93
2018,2,26,7,45,375.0,58.0,4.4,7.3,131.0,163.83,122.84
2018,2,26,8,0,494.0,68.0,4.5,7.3,180.0,234.36,184.68
2018,2,26,8,15,491.0,80.5,4.55,7.35,214.0,273.91,223.17
2018,2,26,8,30,488.0,93.0,4.6,7.4,248.0,310.49,257.96
2018,2,26,8,45,594.0,92.0,4.6,7.5,309.5,386.66,324.3
2018,2,26,9,0,700.0,91.0,4.6,7.6,371.0,469.61,395.26
2018,2,26,9,15,720.0,96.5,4.6,7.7,412.0,519.19,437.45
2018,2,26,9,30,740.0,102.0,4.6,7.8,453.0,568.61,478.51
2018,2,26,9,45,810.5,92.0,4.65,7.95,505.5,631.49,530.28
2018,2,26,10,0,881.0,82.0,4.7,8.1,558.0,695.25,581.17
2018,2,26,10,15,896.5,83.5,4.7,8.3,592.5,737.55,612.15
2018,2,26,10,30,912.0,85.0,4.7,8.5,627.0,777.86,641.38
2018,2,26,10,45,923.5,85.5,4.7,8.7,654.0,811.71,665.43
2018,2,26,11,0,935.0,86.0,4.7,8.9,681.0,842.85,687.33
2018,2,26,11,15,916.0,95.5,4.7,9.05,692.0,856.24,696.01
2018,2,26,11,30,897.0,105.0,4.7,9.2,703.0,865.47,701.79
2018,2,26,11,45,907.5,103.5,4.7,9.35,716.5,883.46,714.24
2018,2,26,12,0,918.0,102.0,4.7,9.5,730.0,898.14,724.26
2018,2,26,12,15,925.5,100.0,4.65,9.6,735.0,906.26,729.34
2018,2,26,12,30,933.0,98.0,4.6,9.7,740.0,910.79,731.95
2018,2,26,12,45,940.0,94.5,4.6,9.75,737.0,909.55,731.01
2018,2,26,13,0,947.0,91.0,4.6,9.8,734.0,904.55,727.52
2018,2,26,13,15,940.5,91.5,4.55,9.8,719.5,888.98,716.16
2018,2,26,13,30,934.0,92.0,4.5,9.8,705.0,869.99,702.46
2018,2,26,13,45,923.5,92.5,4.45,9.75,682.5,844.52,684.18
2018,2,26,14,0,913.0,93.0,4.4,9.7,660.0,816.09,663.75
2018,2,26,14,15,899.5,92.5,4.35,9.65,630.0,781.53,638.69
2018,2,26,14,30,886.0,92.0,4.3,9.6,600.0,748.35,614.61
2018,2,26,14,45,867.0,91.0,4.25,9.5,563.5,704.66,582.41
2018,2,26,15,0,848.0,90.0,4.2,9.4,527.0,659.47,547.24
2018,2,26,15,15,826.5,87.0,4.2,9.4,485.0,609.36,507.13
2018,2,26,15,30,805.0,84.0,4.2,9.4,443.0,558.59,465.51
2018,2,26,15,45,609.5,97.5,4.0,9.1,353.0,435.1,363.32
2018,2,26,16,0,414.0,111.0,3.8,8.8,263.0,323.78,269.92
2018,2,26,16,15,277.5,106.0,3.6,8.4,202.0,233.95,193.8
2018,2,26,16,30,141.0,101.0,3.4,8.0,141.0,159.23,130.26
2018,2,26,16,45,132.0,84.0,3.2,7.65,115.5,131.02,104.98
2018,2,26,17,0,123.0,67.0,3.0,7.3,90.0,103.67,79.99
2018,2,26,17,15,86.5,49.0,3.0,7.05,63.0,70.23,50.75
2018,2,26,17,30,50.0,31.0,3.0,6.8,36.0,40.83,24.54
2018,2,26,17,45,27.5,17.0,3.0,6.55,19.5,19.81,0.0
2018,2,26,18,0,5.0,3.0,3.0,6.3,3.0,3.18,0.0
2018,2,26,18,15,2.5,1.5,3.05,6.25,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.1,5.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.25,5.6,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,5.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,5.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.45,5.2,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,5.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.45,4.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,4.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.45,4.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.2,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.2,3.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,27,6,45,116.0,9.5,4.25,4.35,14.0,0.0,0.0
2018,2,27,7,0,232.0,19.0,4.3,4.6,28.0,40.27,0.0
2018,2,27,7,15,391.5,28.0,4.35,4.9,70.0,92.98,50.39
2018,2,27,7,30,551.0,37.0,4.4,5.2,112.0,157.54,106.48
2018,2,27,7,45,630.5,43.0,4.5,5.55,163.0,216.83,161.02
2018,2,27,8,0,710.0,49.0,4.6,5.9,214.0,284.08,223.3
2018,2,27,8,15,758.5,53.5,4.55,6.25,266.0,345.72,281.08
2018,2,27,8,30,807.0,58.0,4.5,6.6,318.0,411.06,340.6
2018,2,27,8,45,839.0,61.5,4.45,6.9,368.0,470.76,393.93
2018,2,27,9,0,871.0,65.0,4.4,7.2,418.0,531.67,446.49
2018,2,27,9,15,894.5,68.5,4.3,7.55,465.0,586.15,491.97
2018,2,27,9,30,918.0,72.0,4.2,7.9,512.0,642.43,537.25
2018,2,27,9,45,932.5,74.5,4.1,8.2,552.5,691.07,575.19
2018,2,27,10,0,947.0,77.0,4.0,8.5,593.0,738.01,609.43
2018,2,27,10,15,956.0,78.5,3.9,8.8,625.5,777.89,637.17
2018,2,27,10,30,965.0,80.0,3.8,9.1,658.0,815.17,662.6
2018,2,27,10,45,971.0,82.0,3.75,9.4,684.5,847.87,684.57
2018,2,27,11,0,977.0,84.0,3.7,9.7,711.0,877.42,704.08
2018,2,27,11,15,980.5,85.0,3.6,9.95,729.0,900.48,718.6
2018,2,27,11,30,984.0,86.0,3.5,10.2,747.0,920.0,730.56
2018,2,27,11,45,986.0,86.5,3.45,10.45,757.5,934.04,738.96
2018,2,27,12,0,988.0,87.0,3.4,10.7,768.0,944.31,744.81
2018,2,27,12,15,986.5,87.5,3.3,10.85,769.5,947.76,745.85
2018,2,27,12,30,985.0,88.0,3.2,11.0,771.0,947.34,744.35
2018,2,27,12,45,980.0,88.5,3.1,11.15,763.0,940.08,738.19
2018,2,27,13,0,975.0,89.0,3.0,11.3,755.0,929.05,729.57
2018,2,27,13,15,971.0,88.0,2.9,11.35,740.5,913.51,718.2
2018,2,27,13,30,967.0,87.0,2.8,11.4,726.0,894.36,704.43
2018,2,27,13,45,958.5,86.0,2.65,11.5,702.5,868.11,685.21
2018,2,27,14,0,950.0,85.0,2.5,11.6,679.0,838.7,663.83
2018,2,27,14,15,933.0,83.5,2.45,11.55,645.0,799.34,636.42
2018,2,27,14,30,916.0,82.0,2.4,11.5,611.0,757.69,607.21
2018,2,27,14,45,905.5,80.0,2.35,11.45,577.0,717.98,579.19
2018,2,27,15,0,895.0,78.0,2.3,11.4,543.0,676.1,548.66
2018,2,27,15,15,877.0,75.5,2.3,11.4,501.5,629.89,512.87
2018,2,27,15,30,859.0,73.0,2.3,11.4,460.0,579.53,473.0
2018,2,27,15,45,828.5,71.0,2.3,11.05,412.5,522.33,427.12
2018,2,27,16,0,798.0,69.0,2.3,10.7,365.0,465.81,380.23
2018,2,27,16,15,683.0,70.0,2.3,10.0,299.0,378.01,307.48
2018,2,27,16,30,568.0,71.0,2.3,9.3,233.0,299.34,240.79
2018,2,27,16,45,525.0,62.5,2.35,8.65,190.0,245.02,192.11
2018,2,27,17,0,482.0,54.0,2.4,8.0,147.0,194.53,145.73
2018,2,27,17,15,380.0,43.5,2.5,7.65,103.5,133.43,92.67
2018,2,27,17,30,278.0,33.0,2.6,7.3,60.0,83.62,49.55
2018,2,27,17,45,174.0,21.0,2.65,6.9,34.5,40.03,0.0
2018,2,27,18,0,70.0,9.0,2.7,6.5,9.0,12.2,0.0
2018,2,27,18,15,35.0,4.5,2.7,6.35,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.5,1.95,5.4,4.5,4.42,0.0
2018,2,28,7,0,0.0,9.0,1.9,5.8,9.0,8.68,0.0
2018,2,28,7,15,0.0,18.5,2.0,6.2,18.5,17.85,8.47
2018,2,28,7,30,0.0,28.0,2.1,6.6,28.0,27.03,17.48
2018,2,28,7,45,0.0,41.0,2.2,7.05,41.0,39.6,28.76
2018,2,28,8,0,0.0,54.0,2.3,7.5,54.0,52.3,40.02
2018,2,28,8,15,1.0,74.5,2.35,7.8,75.0,73.04,58.09
2018,2,28,8,30,2.0,95.0,2.4,8.1,96.0,93.98,76.06
2018,2,28,8,45,22.5,124.5,2.45,8.4,134.0,136.77,112.49
2018,2,28,9,0,43.0,154.0,2.5,8.7,172.0,179.55,148.45
2018,2,28,9,15,62.0,179.5,2.55,8.95,208.0,219.15,181.31
2018,2,28,9,30,81.0,205.0,2.6,9.2,244.0,260.4,215.11
2018,2,28,9,45,203.5,214.0,2.65,9.45,323.0,358.72,296.95
2018,2,28,10,0,326.0,223.0,2.7,9.7,402.0,466.99,384.55
2018,2,28,10,15,311.0,243.0,2.75,9.8,422.0,489.2,400.55
2018,2,28,10,30,296.0,263.0,2.8,9.9,442.0,509.48,415.28
2018,2,28,10,45,208.0,279.0,2.8,10.0,407.5,458.74,373.0
2018,2,28,11,0,120.0,295.0,2.8,10.1,373.0,410.54,332.35
2018,2,28,11,15,89.0,293.5,2.85,10.15,352.0,377.38,305.34
2018,2,28,11,30,58.0,292.0,2.9,10.2,331.0,350.99,283.34
2018,2,28,11,45,47.0,288.5,2.9,10.25,320.5,338.38,272.87
2018,2,28,12,0,36.0,285.0,2.9,10.3,310.0,325.43,262.09
2018,2,28,12,15,27.5,267.5,2.9,10.25,286.5,299.22,241.04
2018,2,28,12,30,19.0,250.0,2.9,10.2,263.0,265.15,213.66
2018,2,28,12,45,18.5,244.5,2.9,10.15,257.0,258.97,208.88
2018,2,28,13,0,18.0,239.0,2.9,10.1,251.0,252.77,204.02
2018,2,28,13,15,20.5,245.0,2.9,10.0,258.5,260.98,210.94
2018,2,28,13,30,23.0,251.0,2.9,9.9,266.0,269.13,217.8
2018,2,28,13,45,20.0,219.5,2.9,9.8,232.5,233.76,189.46
2018,2,28,14,0,17.0,188.0,2.9,9.7,199.0,198.74,161.23
2018,2,28,14,15,24.5,187.0,2.85,9.65,202.0,208.44,169.79
2018,2,28,14,30,32.0,186.0,2.8,9.6,205.0,212.26,173.43
2018,2,28,14,45,39.0,186.0,2.75,9.5,207.5,216.29,177.26
2018,2,28,15,0,46.0,186.0,2.7,9.4,210.0,219.81,180.66
2018,2,28,15,15,29.5,161.0,2.7,9.4,176.0,181.52,148.88
2018,2,28,15,30,13.0,136.0,2.7,9.4,142.0,141.21,115.19
2018,2,28,15,45,9.5,108.0,2.6,9.25,112.0,110.58,89.59
2018,2,28,16,0,6.0,80.0,2.5,9.1,82.0,80.49,64.08
2018,2,28,16,15,73.0,86.0,2.5,9.0,107.0,120.82,98.72
2018,2,28,16,30,140.0,92.0,2.5,8.9,132.0,149.42,121.74
2018,2,28,16,45,138.0,83.0,2.45,8.8,116.5,132.14,105.49
2018,2,28,17,0,136.0,74.0,2.4,8.7,101.0,115.06,89.05
2018,2,28,17,15,91.5,55.0,2.45,8.6,71.0,77.94,56.99
2018,2,28,17,30,47.0,36.0,2.5,8.5,41.0,45.8,29.24
2018,2,28,17,45,29.5,21.0,2.55,8.45,23.5,24.26,0.0
2018,2,28,18,0,12.0,6.0,2.6,8.4,6.0,6.49,0.0
2018,2,28,18,15,6.0,3.0,2.65,8.4,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.2,9.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.05,9.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,6,45,0.5,3.0,4.55,9.7,3.0,2.97,0.0
2018,3,1,7,0,1.0,6.0,4.4,9.7,6.0,5.88,0.0
2018,3,1,7,15,0.5,8.5,4.3,9.7,8.5,8.27,0.9
2018,3,1,7,30,0.0,11.0,4.2,9.7,11.0,10.6,3.34
2018,3,1,7,45,0.0,17.0,4.1,9.75,17.0,16.39,8.49
2018,3,1,8,0,0.0,23.0,4.0,9.8,23.0,22.19,13.63
2018,3,1,8,15,0.0,34.0,4.05,9.85,34.0,32.82,22.91
2018,3,1,8,30,0.0,45.0,4.1,9.9,45.0,43.46,32.12
2018,3,1,8,45,5.5,66.0,4.15,9.9,68.5,66.44,51.9
2018,3,1,9,0,11.0,87.0,4.2,9.9,92.0,90.23,72.23
2018,3,1,9,15,5.5,92.5,4.25,9.95,95.0,92.92,74.24
2018,3,1,9,30,0.0,98.0,4.3,10.0,98.0,95.14,75.79
2018,3,1,9,45,6.5,141.0,4.3,10.0,144.5,142.5,115.65
2018,3,1,10,0,13.0,184.0,4.3,10.0,191.0,190.96,155.82
2018,3,1,10,15,61.5,218.0,4.35,10.05,255.0,267.74,220.05
2018,3,1,10,30,110.0,252.0,4.4,10.1,319.0,350.08,287.6
2018,3,1,10,45,181.0,260.5,4.45,10.15,376.0,417.84,343.44
2018,3,1,11,0,252.0,269.0,4.5,10.2,433.0,496.8,407.25
2018,3,1,11,15,291.0,267.5,4.55,10.15,462.0,532.51,436.02
2018,3,1,11,30,330.0,266.0,4.6,10.1,491.0,568.46,465.0
2018,3,1,11,45,589.5,199.5,4.7,10.1,608.5,734.15,599.59
2018,3,1,12,0,849.0,133.0,4.8,10.1,726.0,887.2,715.54
2018,3,1,12,15,790.0,155.0,4.85,10.1,708.0,867.14,699.83
2018,3,1,12,30,731.0,177.0,4.9,10.1,690.0,840.29,680.22
2018,3,1,12,45,497.0,237.0,4.9,10.1,584.5,697.09,567.85
2018,3,1,13,0,263.0,297.0,4.9,10.1,479.0,549.73,447.9
2018,3,1,13,15,150.5,274.5,4.95,10.15,378.0,418.33,342.2
2018,3,1,13,30,38.0,252.0,5.0,10.2,277.0,290.27,236.09
2018,3,1,13,45,297.0,220.5,5.05,10.25,409.5,480.68,398.15
2018,3,1,14,0,556.0,189.0,5.1,10.3,542.0,651.39,537.98
2018,3,1,14,15,544.0,181.0,5.15,10.35,513.5,618.36,511.66
2018,3,1,14,30,532.0,173.0,5.2,10.4,485.0,584.09,484.98
2018,3,1,14,45,356.0,195.0,5.2,10.4,398.5,459.58,382.53
2018,3,1,15,0,180.0,217.0,5.2,10.4,312.0,347.77,288.53
2018,3,1,15,15,105.0,182.5,5.2,10.4,237.0,256.87,212.94
2018,3,1,15,30,30.0,148.0,5.2,10.4,162.0,167.09,137.05
2018,3,1,15,45,82.5,141.0,5.15,10.35,173.5,191.37,158.5
2018,3,1,16,0,135.0,134.0,5.1,10.3,185.0,205.73,170.75
2018,3,1,16,15,126.0,119.0,5.05,10.1,161.5,179.32,147.92
2018,3,1,16,30,117.0,104.0,5.0,9.9,138.0,153.66,125.4
2018,3,1,16,45,102.5,88.5,4.95,9.7,114.5,126.46,101.3
2018,3,1,17,0,88.0,73.0,4.9,9.5,91.0,100.78,78.29
2018,3,1,17,15,58.0,53.5,5.0,9.4,64.0,68.9,50.6
2018,3,1,17,30,28.0,34.0,5.1,9.3,37.0,38.85,24.63
2018,3,1,17,45,17.5,20.0,5.15,9.2,21.5,21.54,0.0
2018,3,1,18,0,7.0,6.0,5.2,9.1,6.0,6.25,0.0
2018,3,1,18,15,3.5,3.0,5.3,9.1,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,7.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,7.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,6,45,18.0,10.0,2.0,5.6,11.0,10.69,0.0
2018,3,2,7,0,36.0,20.0,2.0,6.0,22.0,23.83,0.0
2018,3,2,7,15,81.0,37.5,2.15,6.35,48.0,54.35,35.27
2018,3,2,7,30,126.0,55.0,2.3,6.7,74.0,87.23,64.11
2018,3,2,7,45,190.0,72.0,2.4,7.0,113.0,129.88,100.8
2018,3,2,8,0,254.0,89.0,2.5,7.3,152.0,179.55,144.19
2018,3,2,8,15,393.5,94.5,2.65,7.5,215.5,256.49,209.92
2018,3,2,8,30,533.0,100.0,2.8,7.7,279.0,345.89,286.16
2018,3,2,8,45,607.0,102.0,2.95,7.95,334.5,411.77,342.66
2018,3,2,9,0,681.0,104.0,3.1,8.2,390.0,483.27,402.73
2018,3,2,9,15,712.0,106.5,3.3,8.35,433.5,535.53,446.37
2018,3,2,9,30,743.0,109.0,3.5,8.5,477.0,588.51,489.74
2018,3,2,9,45,514.5,151.5,3.7,8.65,415.5,510.54,425.59
2018,3,2,10,0,286.0,194.0,3.9,8.8,354.0,409.54,340.98
2018,3,2,10,15,215.5,238.0,4.05,8.85,362.5,408.65,338.47
2018,3,2,10,30,145.0,282.0,4.2,8.9,371.0,409.62,336.64
2018,3,2,10,45,161.0,293.5,4.3,9.0,396.0,438.64,359.84
2018,3,2,11,0,177.0,305.0,4.4,9.1,421.0,467.93,383.04
2018,3,2,11,15,104.0,263.5,4.5,9.1,332.0,365.49,299.49
2018,3,2,11,30,31.0,222.0,4.6,9.1,243.0,252.67,205.96
2018,3,2,11,45,18.0,190.5,4.65,9.05,203.0,202.96,164.96
2018,3,2,12,0,5.0,159.0,4.7,9.0,163.0,160.0,129.01
2018,3,2,12,15,11.5,185.0,4.75,8.95,193.5,191.91,155.7
2018,3,2,12,30,18.0,211.0,4.8,8.9,224.0,224.03,182.34
2018,3,2,12,45,12.0,201.0,4.85,8.85,209.5,208.58,169.44
2018,3,2,13,0,6.0,191.0,4.9,8.8,195.0,193.19,156.64
2018,3,2,13,15,147.5,220.5,4.9,8.75,320.0,357.44,296.5
2018,3,2,13,30,289.0,250.0,4.9,8.7,445.0,512.92,424.49
2018,3,2,13,45,271.0,262.0,4.85,8.65,440.5,505.64,417.54
2018,3,2,14,0,253.0,274.0,4.8,8.6,436.0,498.06,411.01
2018,3,2,14,15,287.0,259.5,4.75,8.5,435.5,501.11,414.87
2018,3,2,14,30,321.0,245.0,4.7,8.4,435.0,501.28,416.27
2018,3,2,14,45,191.0,229.0,4.6,8.3,340.0,375.17,312.3
2018,3,2,15,0,61.0,213.0,4.5,8.2,245.0,258.67,214.25
2018,3,2,15,15,42.0,168.0,4.5,8.2,189.5,196.62,162.81
2018,3,2,15,30,23.0,123.0,4.5,8.2,134.0,136.72,112.28
2018,3,2,15,45,56.0,115.0,4.25,7.95,137.5,145.28,120.38
2018,3,2,16,0,89.0,107.0,4.0,7.7,141.0,154.53,128.51
2018,3,2,16,15,122.0,102.0,3.9,7.55,142.0,159.47,132.32
2018,3,2,16,30,155.0,97.0,3.8,7.4,143.0,164.4,135.29
2018,3,2,16,45,183.5,85.5,3.75,7.25,130.0,153.31,123.66
2018,3,2,17,0,212.0,74.0,3.7,7.1,117.0,138.97,108.15
2018,3,2,17,15,167.0,56.5,3.65,6.95,84.5,98.46,72.23
2018,3,2,17,30,122.0,39.0,3.6,6.8,52.0,63.01,41.01
2018,3,2,17,45,74.0,24.0,3.6,6.6,30.5,32.95,2.38
2018,3,2,18,0,26.0,9.0,3.6,6.4,9.0,10.2,0.0
2018,3,2,18,15,13.0,4.5,3.55,6.3,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,3,6,45,5.0,5.0,1.85,6.0,5.5,5.17,0.0
2018,3,3,7,0,10.0,10.0,1.8,6.2,11.0,10.78,0.0
2018,3,3,7,15,35.0,19.5,1.85,6.35,24.5,25.7,14.13
2018,3,3,7,30,60.0,29.0,1.9,6.5,38.0,44.55,30.48
2018,3,3,7,45,148.5,34.5,2.0,6.6,69.0,81.01,60.57
2018,3,3,8,0,237.0,40.0,2.1,6.7,100.0,124.84,98.56
2018,3,3,8,15,118.5,31.5,2.15,6.75,61.5,82.21,65.24
2018,3,3,8,30,0.0,23.0,2.2,6.8,23.0,22.19,13.88
2018,3,3,8,45,115.0,84.5,2.25,6.8,133.5,147.0,122.75
2018,3,3,9,0,230.0,146.0,2.3,6.8,244.0,280.58,236.05
2018,3,3,9,15,238.5,158.0,2.35,6.9,268.5,309.06,259.53
2018,3,3,9,30,247.0,170.0,2.4,7.0,293.0,337.71,283.14
2018,3,3,9,45,128.0,163.5,2.4,7.05,227.5,255.8,213.59
2018,3,3,10,0,9.0,157.0,2.4,7.1,162.0,160.46,131.13
2018,3,3,10,15,54.5,197.0,2.45,7.15,230.5,240.27,198.67
2018,3,3,10,30,100.0,237.0,2.5,7.2,299.0,326.46,269.51
2018,3,3,10,45,51.0,159.5,2.55,7.25,191.0,201.0,165.49
2018,3,3,11,0,2.0,82.0,2.6,7.3,83.0,80.99,63.52
2018,3,3,11,15,12.0,147.5,2.6,7.3,155.5,154.14,125.36
2018,3,3,11,30,22.0,213.0,2.6,7.3,228.0,235.47,192.38
2018,3,3,11,45,136.0,263.0,2.65,7.3,359.0,395.57,324.91
2018,3,3,12,0,250.0,313.0,2.7,7.3,490.0,559.23,454.47
2018,3,3,12,15,297.0,312.5,2.75,7.3,523.5,600.73,486.55
2018,3,3,12,30,344.0,312.0,2.8,7.3,557.0,641.18,518.38
2018,3,3,12,45,320.0,306.0,2.9,7.3,532.5,612.38,496.23
2018,3,3,13,0,296.0,300.0,3.0,7.3,508.0,582.55,473.59
2018,3,3,13,15,226.0,302.5,3.05,7.25,459.5,513.46,418.92
2018,3,3,13,30,156.0,305.0,3.1,7.2,411.0,454.35,371.23
2018,3,3,13,45,145.5,298.0,3.15,7.2,394.5,435.11,356.42
2018,3,3,14,0,135.0,291.0,3.2,7.2,378.0,415.79,341.3
2018,3,3,14,15,142.5,273.0,3.2,7.15,361.0,398.26,328.23
2018,3,3,14,30,150.0,255.0,3.2,7.1,344.0,379.9,314.36
2018,3,3,14,45,184.5,242.5,3.25,7.05,345.5,385.56,320.41
2018,3,3,15,0,219.0,230.0,3.3,7.0,347.0,388.3,323.79
2018,3,3,15,15,327.5,196.0,3.3,7.0,356.0,416.75,349.08
2018,3,3,15,30,436.0,162.0,3.3,7.0,365.0,435.11,365.07
2018,3,3,15,45,406.0,148.5,3.15,6.85,323.0,384.07,322.3
2018,3,3,16,0,376.0,135.0,3.0,6.7,281.0,334.84,280.56
2018,3,3,16,15,454.5,107.5,2.9,6.55,260.5,320.76,267.05
2018,3,3,16,30,533.0,80.0,2.8,6.4,240.0,299.78,245.6
2018,3,3,16,45,535.0,66.5,2.65,6.2,202.5,256.66,204.6
2018,3,3,17,0,537.0,53.0,2.5,6.0,165.0,212.54,161.57
2018,3,3,17,15,450.5,45.0,2.5,5.85,121.0,153.47,108.62
2018,3,3,17,30,364.0,37.0,2.5,5.7,77.0,103.76,64.85
2018,3,3,17,45,225.0,24.0,2.5,5.55,44.5,50.8,10.06
2018,3,3,18,0,86.0,11.0,2.5,5.4,12.0,15.41,0.0
2018,3,3,18,15,43.0,5.5,2.5,5.3,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,4,6,45,147.5,12.0,0.45,4.7,21.5,19.69,0.0
2018,3,4,7,0,295.0,24.0,0.4,4.9,43.0,58.56,13.43
2018,3,4,7,15,432.0,32.0,0.4,5.35,87.5,110.19,67.49
