Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,30,569.0,40.0,0.4,5.8,132.0,174.29,121.18
2018,3,4,7,45,642.5,44.5,0.4,6.2,182.5,232.82,173.78
2018,3,4,8,0,716.0,49.0,0.4,6.6,233.0,298.6,232.33
2018,3,4,8,15,760.5,53.0,0.45,7.1,284.5,359.37,286.23
2018,3,4,8,30,805.0,57.0,0.5,7.6,336.0,423.43,341.01
2018,3,4,8,45,836.0,59.0,0.5,8.15,385.0,479.67,387.47
2018,3,4,9,0,867.0,61.0,0.5,8.7,434.0,538.53,434.03
2018,3,4,9,15,853.0,71.0,0.5,9.0,469.5,583.11,468.1
2018,3,4,9,30,839.0,81.0,0.5,9.3,505.0,622.04,496.83
2018,3,4,9,45,679.0,130.5,0.5,9.65,490.5,604.58,481.03
2018,3,4,10,0,519.0,180.0,0.5,10.0,476.0,567.52,450.72
2018,3,4,10,15,477.0,205.5,0.45,10.1,489.0,582.06,459.83
2018,3,4,10,30,435.0,231.0,0.4,10.2,502.0,592.25,464.78
2018,3,4,10,45,339.5,266.5,0.35,10.25,483.5,559.32,437.41
2018,3,4,11,0,244.0,302.0,0.3,10.3,465.0,519.99,405.59
2018,3,4,11,15,261.0,294.5,0.3,10.45,473.0,539.32,420.12
2018,3,4,11,30,278.0,287.0,0.3,10.6,481.0,549.93,427.74
2018,3,4,11,45,331.5,279.0,0.25,10.75,513.5,590.83,457.49
2018,3,4,12,0,385.0,271.0,0.2,10.9,546.0,640.28,492.14
2018,3,4,12,15,395.5,283.5,0.2,10.95,566.5,655.88,502.28
2018,3,4,12,30,406.0,296.0,0.2,11.0,587.0,678.77,517.73
2018,3,4,12,45,357.0,308.0,0.2,11.1,562.5,647.56,494.18
2018,3,4,13,0,308.0,320.0,0.2,11.2,538.0,615.45,470.64
2018,3,4,13,15,369.5,293.5,0.25,11.2,550.0,635.03,487.68
2018,3,4,13,30,431.0,267.0,0.3,11.2,562.0,659.71,507.32
2018,3,4,13,45,320.5,281.5,0.3,11.2,497.0,568.47,440.04
2018,3,4,14,0,210.0,296.0,0.3,11.2,432.0,480.9,375.1
2018,3,4,14,15,359.5,246.5,0.4,11.15,467.0,543.7,427.69
2018,3,4,14,30,509.0,197.0,0.5,11.1,502.0,596.91,470.53
2018,3,4,14,45,705.0,137.5,0.55,11.0,533.0,656.69,517.71
2018,3,4,15,0,901.0,78.0,0.6,10.9,564.0,691.47,545.71
2018,3,4,15,15,882.5,75.5,0.6,10.9,521.5,641.38,508.33
2018,3,4,15,30,864.0,73.0,0.6,10.9,479.0,592.68,471.77
2018,3,4,15,45,838.5,70.0,0.75,10.65,432.0,536.19,430.0
2018,3,4,16,0,813.0,67.0,0.9,10.4,385.0,479.95,386.26
2018,3,4,16,15,774.5,63.5,1.0,9.95,334.5,417.99,335.82
2018,3,4,16,30,736.0,60.0,1.1,9.5,284.0,358.3,285.0
2018,3,4,16,45,664.0,56.0,1.2,9.1,230.5,289.4,225.29
2018,3,4,17,0,592.0,52.0,1.3,8.7,177.0,227.99,170.61
2018,3,4,17,15,484.5,45.0,1.45,8.35,129.0,161.92,113.35
2018,3,4,17,30,377.0,38.0,1.6,8.0,81.0,107.54,67.15
2018,3,4,17,45,204.5,23.5,1.75,7.65,45.5,48.65,13.06
2018,3,4,18,0,32.0,9.0,1.9,7.3,10.0,10.6,0.0
2018,3,4,18,15,16.0,4.5,1.9,7.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,2.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.75,3.4,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.8,3.8,2.0,0.0,0.0
2018,3,5,6,45,163.5,15.0,2.9,4.15,25.0,23.99,0.0
2018,3,5,7,0,308.0,27.0,3.0,4.5,48.0,64.34,21.34
2018,3,5,7,15,434.5,35.5,3.1,4.85,92.5,115.64,72.82
2018,3,5,7,30,561.0,44.0,3.2,5.2,137.0,179.33,127.52
2018,3,5,7,45,633.5,49.5,3.3,5.5,188.5,237.73,181.52
2018,3,5,8,0,706.0,55.0,3.4,5.8,240.0,304.12,242.67
2018,3,5,8,15,751.5,59.5,3.4,6.25,292.0,365.55,299.13
2018,3,5,8,30,797.0,64.0,3.4,6.7,344.0,430.37,356.83
2018,3,5,8,45,828.0,67.0,3.45,7.15,394.0,489.34,408.16
2018,3,5,9,0,859.0,70.0,3.5,7.6,444.0,549.4,458.7
2018,3,5,9,15,881.5,72.0,3.45,8.1,489.5,601.64,501.17
2018,3,5,9,30,904.0,74.0,3.4,8.6,535.0,655.57,543.52
2018,3,5,9,45,921.0,75.0,3.35,9.05,575.0,703.96,579.85
2018,3,5,10,0,938.0,76.0,3.3,9.5,615.0,750.82,612.59
2018,3,5,10,15,949.0,77.0,3.2,9.9,648.5,791.42,639.94
2018,3,5,10,30,960.0,78.0,3.1,10.3,682.0,829.55,665.04
2018,3,5,10,45,967.5,78.5,3.0,10.65,708.0,861.61,685.5
2018,3,5,11,0,975.0,79.0,2.9,11.0,734.0,890.57,703.52
2018,3,5,11,15,979.5,80.0,2.75,11.25,752.5,914.3,717.52
2018,3,5,11,30,984.0,81.0,2.6,11.5,771.0,934.5,728.91
2018,3,5,11,45,987.0,81.0,2.45,11.75,781.5,948.63,735.98
2018,3,5,12,0,990.0,81.0,2.3,12.0,792.0,958.98,740.46
2018,3,5,12,15,991.5,80.5,2.2,12.15,794.0,963.62,741.87
2018,3,5,12,30,993.0,80.0,2.1,12.3,796.0,964.37,740.78
2018,3,5,12,45,992.0,79.5,2.0,12.4,790.0,959.02,735.82
2018,3,5,13,0,991.0,79.0,1.9,12.5,784.0,949.79,728.42
2018,3,5,13,15,987.5,78.5,1.85,12.6,769.5,934.61,717.74
2018,3,5,13,30,984.0,78.0,1.8,12.7,755.0,915.73,704.73
2018,3,5,13,45,978.0,77.0,1.75,12.75,732.5,890.67,687.72
2018,3,5,14,0,972.0,76.0,1.7,12.8,710.0,862.25,668.5
2018,3,5,14,15,963.5,75.0,1.7,12.8,680.0,828.73,646.39
2018,3,5,14,30,955.0,74.0,1.7,12.8,650.0,792.34,622.15
2018,3,5,14,45,942.5,72.0,1.65,12.8,613.0,749.35,592.49
2018,3,5,15,0,930.0,70.0,1.6,12.8,576.0,704.22,561.03
2018,3,5,15,15,913.0,68.0,1.6,12.8,533.5,654.37,524.58
2018,3,5,15,30,896.0,66.0,1.6,12.8,491.0,603.29,485.4
2018,3,5,15,45,871.5,64.0,1.5,12.5,443.5,547.22,441.06
2018,3,5,16,0,847.0,62.0,1.4,12.2,396.0,493.04,396.74
2018,3,5,16,15,811.5,58.5,1.35,11.65,345.0,430.64,345.11
2018,3,5,16,30,776.0,55.0,1.3,11.1,294.0,370.15,293.14
2018,3,5,16,45,676.0,53.5,1.25,10.6,235.0,292.14,226.39
2018,3,5,17,0,576.0,52.0,1.2,10.1,176.0,224.48,167.48
2018,3,5,17,15,493.0,44.5,1.25,9.75,130.5,164.16,114.51
2018,3,5,17,30,410.0,37.0,1.3,9.4,85.0,112.81,70.04
2018,3,5,17,45,245.5,24.0,1.35,9.05,49.0,54.34,17.7
2018,3,5,18,0,81.0,11.0,1.4,8.7,13.0,15.37,0.0
2018,3,5,18,15,40.5,5.5,1.45,8.6,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.75,4.85,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,5.3,2.0,0.0,0.0
2018,3,6,6,45,71.5,15.0,2.85,5.8,19.0,19.01,0.0
2018,3,6,7,0,121.0,27.0,2.9,6.3,36.0,43.82,18.22
2018,3,6,7,15,320.0,36.0,2.95,6.7,85.0,97.69,62.78
2018,3,6,7,30,519.0,45.0,3.0,7.1,134.0,172.6,123.02
2018,3,6,7,45,610.0,49.5,3.05,7.5,187.5,233.85,178.07
2018,3,6,8,0,701.0,54.0,3.1,7.9,241.0,303.91,241.09
2018,3,6,8,15,745.0,58.0,3.1,8.35,292.5,364.09,295.89
2018,3,6,8,30,789.0,62.0,3.1,8.8,344.0,427.51,351.8
2018,3,6,8,45,666.5,95.0,3.15,9.3,355.5,442.76,366.82
2018,3,6,9,0,544.0,128.0,3.2,9.8,367.0,440.79,365.98
2018,3,6,9,15,517.0,150.5,3.15,10.25,396.0,474.21,392.63
2018,3,6,9,30,490.0,173.0,3.1,10.7,425.0,503.88,415.11
2018,3,6,9,45,526.0,175.0,3.0,11.15,464.0,550.58,451.24
2018,3,6,10,0,562.0,177.0,2.9,11.6,503.0,598.34,487.26
2018,3,6,10,15,649.5,161.0,2.75,11.95,557.5,669.19,540.91
2018,3,6,10,30,737.0,145.0,2.6,12.3,612.0,740.06,592.45
2018,3,6,10,45,826.0,120.5,2.5,12.65,663.5,802.23,634.84
2018,3,6,11,0,915.0,96.0,2.4,13.0,715.0,863.34,675.47
2018,3,6,11,15,857.5,121.0,2.25,13.25,713.0,864.85,673.26
2018,3,6,11,30,800.0,146.0,2.1,13.5,711.0,855.97,664.43
2018,3,6,11,45,885.0,115.5,2.0,13.75,748.5,906.4,697.5
2018,3,6,12,0,970.0,85.0,1.9,14.0,786.0,949.09,724.01
2018,3,6,12,15,970.0,85.0,1.8,14.2,787.5,952.83,724.09
2018,3,6,12,30,970.0,85.0,1.7,14.4,789.0,952.76,722.15
2018,3,6,12,45,968.0,85.0,1.6,14.55,782.5,947.12,716.75
2018,3,6,13,0,966.0,85.0,1.5,14.7,776.0,937.7,709.01
2018,3,6,13,15,958.5,86.0,1.4,14.85,760.5,920.97,696.53
2018,3,6,13,30,951.0,87.0,1.3,15.0,745.0,900.76,681.91
2018,3,6,13,45,940.5,86.5,1.15,15.15,720.5,873.1,661.65
2018,3,6,14,0,930.0,86.0,1.0,15.3,696.0,842.41,639.47
2018,3,6,14,15,853.0,101.5,0.95,15.3,642.5,779.16,596.84
2018,3,6,14,30,776.0,117.0,0.9,15.3,589.0,712.66,551.66
2018,3,6,14,45,766.5,111.0,0.8,15.35,554.5,672.97,524.13
2018,3,6,15,0,757.0,105.0,0.7,15.4,520.0,631.45,493.47
2018,3,6,15,15,730.5,101.5,0.7,15.4,477.0,581.72,457.22
2018,3,6,15,30,704.0,98.0,0.7,15.4,434.0,530.47,419.0
2018,3,6,15,45,636.5,101.0,0.5,15.05,382.5,464.28,367.1
2018,3,6,16,0,569.0,104.0,0.3,14.7,331.0,402.47,317.74
2018,3,6,16,15,506.0,99.5,0.35,14.3,282.0,337.74,266.92
2018,3,6,16,30,443.0,95.0,0.4,13.9,233.0,281.03,220.88
2018,3,6,16,45,384.0,83.5,0.4,13.45,188.0,224.13,173.44
2018,3,6,17,0,325.0,72.0,0.4,13.0,143.0,173.15,130.13
2018,3,6,17,15,261.5,57.5,0.5,12.6,105.0,124.27,88.76
2018,3,6,17,30,198.0,43.0,0.6,12.2,67.0,82.54,53.78
2018,3,6,17,45,125.5,27.5,0.7,11.85,40.0,44.44,17.51
2018,3,6,18,0,53.0,12.0,0.8,11.5,13.0,14.85,0.0
2018,3,6,18,15,26.5,6.0,0.85,11.3,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,7,6,15,9.0,1.0,1.95,7.9,1.0,0.0,0.0
2018,3,7,6,30,18.0,2.0,1.9,8.0,2.0,0.0,0.0
2018,3,7,6,45,22.0,9.0,1.85,8.1,10.0,10.23,0.0
2018,3,7,7,0,26.0,16.0,1.8,8.2,18.0,19.34,6.77
2018,3,7,7,15,19.0,27.5,1.75,8.5,29.5,30.3,19.06
2018,3,7,7,30,12.0,39.0,1.7,8.8,41.0,41.16,29.35
2018,3,7,7,45,9.5,52.5,1.7,9.1,54.5,53.63,40.61
2018,3,7,8,0,7.0,66.0,1.7,9.4,68.0,66.52,51.99
2018,3,7,8,15,7.5,78.5,1.6,9.9,81.0,79.36,62.99
2018,3,7,8,30,8.0,91.0,1.5,10.4,94.0,92.26,73.82
2018,3,7,8,45,119.0,134.0,1.4,10.9,186.5,199.0,163.74
2018,3,7,9,0,230.0,177.0,1.3,11.4,279.0,316.61,259.47
2018,3,7,9,15,318.5,185.0,1.4,11.9,342.0,388.61,316.91
2018,3,7,9,30,407.0,193.0,1.5,12.4,405.0,473.69,383.44
2018,3,7,9,45,547.0,167.5,1.65,12.95,474.5,558.55,449.91
2018,3,7,10,0,687.0,142.0,1.8,13.5,544.0,655.45,523.79
2018,3,7,10,15,745.5,132.0,1.95,13.8,590.0,712.01,565.46
2018,3,7,10,30,804.0,122.0,2.1,14.1,636.0,767.23,604.38
2018,3,7,10,45,776.5,137.0,2.25,14.35,649.0,785.69,616.73
2018,3,7,11,0,749.0,152.0,2.4,14.6,662.0,797.7,624.86
2018,3,7,11,15,760.5,153.0,2.45,14.75,682.5,823.39,642.38
2018,3,7,11,30,772.0,154.0,2.5,14.9,703.0,846.51,657.96
2018,3,7,11,45,866.5,118.5,2.6,15.0,742.5,896.41,692.85
2018,3,7,12,0,961.0,83.0,2.7,15.1,782.0,942.03,724.3
2018,3,7,12,15,961.5,82.5,2.7,15.15,783.5,945.57,726.01
2018,3,7,12,30,962.0,82.0,2.7,15.2,785.0,945.32,725.68
2018,3,7,12,45,961.5,81.0,2.75,15.3,778.5,939.85,722.22
2018,3,7,13,0,961.0,80.0,2.8,15.4,772.0,930.61,716.35
2018,3,7,13,15,957.0,79.0,2.8,15.35,757.0,914.63,705.94
2018,3,7,13,30,953.0,78.0,2.8,15.3,742.0,895.1,693.19
2018,3,7,13,45,890.5,96.5,2.8,15.3,702.0,845.41,659.09
2018,3,7,14,0,828.0,115.0,2.8,15.3,662.0,799.22,627.39
2018,3,7,14,15,874.5,94.0,2.8,15.15,649.0,785.72,619.37
2018,3,7,14,30,921.0,73.0,2.8,15.0,636.0,770.71,610.05
2018,3,7,14,45,885.0,77.5,2.8,14.85,593.5,719.15,573.91
2018,3,7,15,0,849.0,82.0,2.8,14.7,551.0,670.26,539.49
2018,3,7,15,15,760.0,96.5,2.8,14.7,492.5,595.29,481.52
2018,3,7,15,30,671.0,111.0,2.8,14.7,434.0,526.47,427.1
2018,3,7,15,45,487.0,125.0,2.55,14.15,347.5,406.42,331.22
2018,3,7,16,0,303.0,139.0,2.3,13.6,261.0,300.26,244.82
2018,3,7,16,15,297.0,122.5,2.15,13.2,229.5,264.55,215.13
2018,3,7,16,30,291.0,106.0,2.0,12.8,198.0,228.93,184.39
2018,3,7,16,45,286.5,90.5,1.85,12.4,168.0,198.58,157.07
2018,3,7,17,0,282.0,75.0,1.7,12.0,138.0,164.37,125.78
2018,3,7,17,15,226.0,59.5,1.75,11.8,101.5,118.47,86.07
2018,3,7,17,30,170.0,44.0,1.8,11.6,65.0,76.96,50.84
2018,3,7,17,45,105.5,27.5,1.8,11.4,38.5,41.38,17.88
2018,3,7,18,0,41.0,11.0,1.8,11.2,12.0,13.23,0.0
2018,3,7,18,15,20.5,5.5,1.8,11.15,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,11.0,2.0,0.85,10.05,2.0,0.0,0.0
2018,3,8,6,30,22.0,4.0,0.8,10.3,4.0,0.0,0.0
2018,3,8,6,45,142.0,17.5,0.8,10.5,28.5,26.57,0.0
2018,3,8,7,0,262.0,31.0,0.8,10.7,53.0,67.21,33.14
2018,3,8,7,15,365.5,40.0,0.8,10.85,93.5,112.2,72.49
2018,3,8,7,30,469.0,49.0,0.8,11.0,134.0,168.44,119.79
2018,3,8,7,45,321.5,50.5,0.8,11.2,117.0,153.87,116.69
2018,3,8,8,0,174.0,52.0,0.8,11.4,100.0,119.81,94.02
2018,3,8,8,15,87.5,54.5,0.8,11.55,78.5,93.51,74.05
2018,3,8,8,30,1.0,57.0,0.8,11.7,57.0,55.53,42.15
2018,3,8,8,45,2.0,70.0,0.8,11.9,70.5,68.68,53.27
2018,3,8,9,0,3.0,83.0,0.8,12.1,84.0,81.98,64.29
2018,3,8,9,15,21.0,131.5,0.8,12.25,142.0,144.31,116.23
2018,3,8,9,30,39.0,180.0,0.8,12.4,200.0,207.33,167.27
2018,3,8,9,45,94.5,218.5,0.8,12.55,272.5,287.32,231.43
2018,3,8,10,0,150.0,257.0,0.8,12.7,345.0,378.3,302.05
2018,3,8,10,15,196.0,271.0,0.8,12.9,393.0,433.04,343.31
2018,3,8,10,30,242.0,285.0,0.8,13.1,441.0,497.69,391.28
2018,3,8,10,45,279.0,291.0,0.8,13.3,477.5,540.92,422.57
2018,3,8,11,0,316.0,297.0,0.8,13.5,514.0,584.95,454.15
2018,3,8,11,15,317.5,306.5,0.85,13.75,529.0,602.97,466.22
2018,3,8,11,30,319.0,316.0,0.9,14.0,544.0,619.8,477.69
2018,3,8,11,45,518.0,246.0,0.95,14.2,622.5,731.22,561.76
2018,3,8,12,0,717.0,176.0,1.0,14.4,701.0,839.69,638.47
2018,3,8,12,15,749.0,165.0,1.05,14.5,714.5,858.91,650.39
2018,3,8,12,30,781.0,154.0,1.1,14.6,728.0,871.48,659.14
2018,3,8,12,45,744.0,168.0,1.15,14.65,711.0,854.4,648.22
2018,3,8,13,0,707.0,182.0,1.2,14.7,694.0,830.92,633.34
2018,3,8,13,15,754.5,162.0,1.25,14.6,699.0,841.49,642.19
2018,3,8,13,30,802.0,142.0,1.3,14.5,704.0,844.51,645.6
2018,3,8,13,45,575.5,207.5,1.35,14.35,604.5,710.85,551.71
2018,3,8,14,0,349.0,273.0,1.4,14.2,505.0,576.96,451.82
2018,3,8,14,15,563.5,199.0,1.4,14.1,554.5,662.24,521.17
2018,3,8,14,30,778.0,125.0,1.4,14.0,604.0,726.46,570.77
2018,3,8,14,45,606.5,163.0,1.4,13.9,523.5,619.94,490.92
2018,3,8,15,0,435.0,201.0,1.4,13.8,443.0,517.89,413.01
2018,3,8,15,15,451.5,179.5,1.4,13.8,414.0,487.33,391.19
2018,3,8,15,30,468.0,158.0,1.4,13.8,385.0,454.13,366.08
2018,3,8,15,45,382.5,156.0,1.4,13.45,330.0,382.79,309.84
2018,3,8,16,0,297.0,154.0,1.4,13.1,275.0,313.78,254.62
2018,3,8,16,15,487.0,111.0,1.35,12.65,279.5,343.2,277.35
2018,3,8,16,30,677.0,68.0,1.3,12.2,284.0,349.55,277.75
2018,3,8,16,45,520.5,70.0,1.3,11.8,219.0,260.09,203.08
2018,3,8,17,0,364.0,72.0,1.3,11.4,154.0,185.4,141.12
2018,3,8,17,15,277.5,58.5,1.35,11.0,111.5,129.7,93.92
2018,3,8,17,30,191.0,45.0,1.4,10.6,69.0,83.77,55.94
2018,3,8,17,45,117.5,28.5,1.5,10.25,41.0,44.13,20.7
2018,3,8,18,0,44.0,12.0,1.6,9.9,13.0,14.46,0.0
2018,3,8,18,15,22.0,6.0,1.65,9.75,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,2.5,1.65,8.2,2.0,0.0,0.0
2018,3,9,6,30,30.0,5.0,1.7,8.5,4.0,0.0,0.0
2018,3,9,6,45,30.0,12.0,1.75,8.8,13.0,13.88,0.0
2018,3,9,7,0,30.0,19.0,1.8,9.1,22.0,23.22,10.81
2018,3,9,7,15,36.5,34.5,1.9,9.4,40.0,42.09,28.37
2018,3,9,7,30,43.0,50.0,2.0,9.7,58.0,59.97,44.36
2018,3,9,7,45,32.5,73.5,2.05,10.0,80.5,83.17,65.26
2018,3,9,8,0,22.0,97.0,2.1,10.3,103.0,105.27,84.7
2018,3,9,8,15,33.0,117.5,2.05,10.6,128.5,131.92,107.28
2018,3,9,8,30,44.0,138.0,2.0,10.9,154.0,159.77,130.55
2018,3,9,8,45,31.0,152.5,1.95,11.25,164.5,170.1,138.72
2018,3,9,9,0,18.0,167.0,1.9,11.6,175.0,175.2,142.27
2018,3,9,9,15,60.5,194.0,1.85,11.95,225.5,233.88,190.5
2018,3,9,9,30,103.0,221.0,1.8,12.3,276.0,292.32,237.51
2018,3,9,9,45,124.5,247.0,1.75,12.65,318.0,344.84,278.39
2018,3,9,10,0,146.0,273.0,1.7,13.0,360.0,393.02,315.11
2018,3,9,10,15,172.5,287.5,1.7,13.25,395.5,433.63,345.93
2018,3,9,10,30,199.0,302.0,1.7,13.5,431.0,475.39,377.23
2018,3,9,10,45,235.0,309.5,1.75,13.7,467.5,518.08,409.45
2018,3,9,11,0,271.0,317.0,1.8,13.9,504.0,569.97,447.93
2018,3,9,11,15,291.5,322.5,1.8,14.0,528.5,598.99,468.83
2018,3,9,11,30,312.0,328.0,1.8,14.1,553.0,627.57,489.42
2018,3,9,11,45,304.5,335.0,1.8,14.2,557.0,632.43,492.0
2018,3,9,12,0,297.0,342.0,1.8,14.3,561.0,635.88,493.8
2018,3,9,12,15,241.5,350.0,1.8,14.3,528.5,587.28,456.93
2018,3,9,12,30,186.0,358.0,1.8,14.3,496.0,546.52,425.66
2018,3,9,12,45,156.5,354.5,1.8,14.35,470.0,515.71,402.34
2018,3,9,13,0,127.0,351.0,1.8,14.4,444.0,484.63,378.59
2018,3,9,13,15,108.5,339.5,1.8,14.35,417.5,445.79,349.57
2018,3,9,13,30,90.0,328.0,1.8,14.3,391.0,415.92,327.01
2018,3,9,13,45,89.5,316.5,1.8,14.3,378.0,401.39,316.51
2018,3,9,14,0,89.0,305.0,1.8,14.3,365.0,386.62,305.7
2018,3,9,14,15,87.5,288.0,1.8,14.2,344.5,364.87,289.62
2018,3,9,14,30,86.0,271.0,1.8,14.1,324.0,343.0,273.36
2018,3,9,14,45,156.5,259.5,1.8,14.0,349.5,385.18,308.61
2018,3,9,15,0,227.0,248.0,1.8,13.9,375.0,414.93,333.43
2018,3,9,15,15,235.0,228.0,1.8,13.9,351.0,389.47,314.01
2018,3,9,15,30,243.0,208.0,1.8,13.9,327.0,368.15,297.71
2018,3,9,15,45,226.0,189.0,1.8,13.45,291.5,322.09,261.66
2018,3,9,16,0,209.0,170.0,1.8,13.0,256.0,282.54,230.08
2018,3,9,16,15,204.5,149.0,1.7,12.65,224.0,247.81,201.54
2018,3,9,16,30,200.0,128.0,1.6,12.3,192.0,216.67,175.15
2018,3,9,16,45,178.5,107.5,1.5,11.9,157.5,176.45,140.82
2018,3,9,17,0,157.0,87.0,1.4,11.5,123.0,138.42,107.83
2018,3,9,17,15,126.0,67.5,1.4,11.25,91.5,99.52,74.19
2018,3,9,17,30,95.0,48.0,1.4,11.0,60.0,66.6,45.87
2018,3,9,17,45,63.5,30.5,1.4,10.75,37.0,39.07,20.07
2018,3,9,18,0,32.0,13.0,1.4,10.5,14.0,14.76,0.0
2018,3,9,18,15,16.0,6.5,1.4,10.35,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,9.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,9.2,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.4,9.3,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.3,9.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,7.0,0.35,9.55,7.0,6.74,0.09
2018,3,10,7,30,0.0,9.0,0.4,9.7,9.0,8.67,1.87
2018,3,10,7,45,0.0,20.5,0.45,9.85,20.5,19.77,11.61
2018,3,10,8,0,0.0,32.0,0.5,10.0,32.0,30.88,21.32
2018,3,10,8,15,0.0,36.5,0.4,10.2,36.5,35.24,25.07
2018,3,10,8,30,0.0,41.0,0.3,10.4,41.0,39.59,28.77
2018,3,10,8,45,0.0,47.0,0.2,10.6,47.0,45.4,33.66
2018,3,10,9,0,0.0,53.0,0.1,10.8,53.0,51.21,38.49
2018,3,10,9,15,0.0,52.5,0.15,11.0,52.5,50.74,37.91
2018,3,10,9,30,0.0,52.0,0.2,11.2,52.0,50.26,37.35
2018,3,10,9,45,0.0,50.5,0.25,11.4,50.5,48.82,35.99
2018,3,10,10,0,0.0,49.0,0.3,11.6,49.0,47.37,34.64
2018,3,10,10,15,0.0,67.0,0.3,11.7,67.0,64.81,49.17
2018,3,10,10,30,0.0,85.0,0.3,11.8,85.0,82.27,63.5
2018,3,10,10,45,0.0,93.5,0.3,11.9,93.5,90.52,70.11
2018,3,10,11,0,0.0,102.0,0.3,12.0,102.0,98.88,76.82
2018,3,10,11,15,0.0,99.0,0.35,12.05,99.0,95.94,74.29
2018,3,10,11,30,0.0,96.0,0.4,12.1,96.0,93.0,71.82
2018,3,10,11,45,0.5,105.0,0.4,12.15,105.5,102.3,79.41
2018,3,10,12,0,1.0,114.0,0.4,12.2,115.0,111.63,86.95
2018,3,10,12,15,2.0,140.0,0.5,12.2,141.5,138.31,108.59
2018,3,10,12,30,3.0,166.0,0.6,12.2,168.0,165.17,130.16
2018,3,10,12,45,5.0,181.5,0.65,12.25,185.0,182.52,144.01
2018,3,10,13,0,7.0,197.0,0.7,12.3,202.0,199.9,157.9
2018,3,10,13,15,6.5,195.5,0.7,12.3,200.0,197.89,156.3
2018,3,10,13,30,6.0,194.0,0.7,12.3,198.0,195.88,154.83
2018,3,10,13,45,10.5,206.0,0.7,12.3,213.0,211.76,167.78
2018,3,10,14,0,15.0,218.0,0.7,12.3,228.0,227.5,180.52
2018,3,10,14,15,25.0,233.5,0.7,12.3,249.5,251.01,199.54
2018,3,10,14,30,35.0,249.0,0.7,12.3,271.0,280.9,223.38
2018,3,10,14,45,33.5,228.0,0.65,12.3,248.0,256.45,204.31
2018,3,10,15,0,32.0,207.0,0.6,12.3,225.0,232.12,185.53
2018,3,10,15,15,42.5,203.5,0.6,12.3,225.5,234.2,187.96
2018,3,10,15,30,53.0,200.0,0.6,12.3,226.0,235.4,189.45
2018,3,10,15,45,59.0,183.0,0.45,12.15,209.5,218.7,176.27
2018,3,10,16,0,65.0,166.0,0.3,12.0,193.0,201.39,162.43
2018,3,10,16,15,34.0,127.5,0.35,11.8,141.5,143.78,115.67
2018,3,10,16,30,3.0,89.0,0.4,11.6,90.0,88.02,69.62
2018,3,10,16,45,11.5,69.5,0.5,11.4,72.5,71.54,55.74
2018,3,10,17,0,20.0,50.0,0.6,11.2,55.0,55.05,41.25
2018,3,10,17,15,200.0,43.0,0.65,11.0,71.0,95.5,68.6
2018,3,10,17,30,380.0,36.0,0.7,10.8,87.0,109.52,69.71
2018,3,10,17,45,279.5,27.0,0.7,10.6,55.5,64.75,31.51
2018,3,10,18,0,179.0,18.0,0.7,10.4,24.0,29.03,0.0
2018,3,10,18,15,89.5,9.0,0.65,10.35,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,11,6,15,28.0,3.5,1.55,6.95,3.5,0.0,0.0
2018,3,11,6,30,56.0,7.0,1.5,7.4,7.0,8.08,0.0
2018,3,11,6,45,214.0,19.5,1.45,7.85,37.5,36.06,0.0
2018,3,11,7,0,372.0,32.0,1.4,8.3,68.0,86.33,47.65
2018,3,11,7,15,474.5,40.0,1.35,8.75,114.5,137.12,90.58
2018,3,11,7,30,577.0,48.0,1.3,9.2,161.0,199.5,144.33
2018,3,11,7,45,638.5,53.0,1.25,9.6,212.0,256.81,196.2
2018,3,11,8,0,700.0,58.0,1.2,10.0,263.0,320.6,252.8
2018,3,11,8,15,740.0,62.5,1.15,10.45,314.0,380.44,304.99
2018,3,11,8,30,780.0,67.0,1.1,10.9,365.0,443.09,357.48
2018,3,11,8,45,808.0,70.5,1.05,11.4,414.0,500.86,404.09
2018,3,11,9,0,836.0,74.0,1.0,11.9,463.0,559.46,449.42
2018,3,11,9,15,857.0,76.5,1.05,12.25,508.0,613.14,490.45
2018,3,11,9,30,878.0,79.0,1.1,12.6,553.0,663.57,527.99
2018,3,11,9,45,873.5,86.0,1.15,13.0,586.0,702.86,555.03
2018,3,11,10,0,869.0,93.0,1.2,13.4,619.0,742.56,581.44
2018,3,11,10,15,735.5,145.0,1.25,13.75,606.5,728.68,569.75
2018,3,11,10,30,602.0,197.0,1.3,14.1,594.0,700.69,546.53
2018,3,11,10,45,568.0,219.0,1.4,14.45,604.5,710.17,552.49
2018,3,11,11,0,534.0,241.0,1.5,14.8,615.0,718.72,557.17
2018,3,11,11,15,629.5,210.0,1.55,15.1,661.5,781.45,603.19
2018,3,11,11,30,725.0,179.0,1.6,15.4,708.0,842.3,645.1
2018,3,11,11,45,645.5,215.5,1.65,15.65,691.0,819.18,627.45
2018,3,11,12,0,566.0,252.0,1.7,15.9,674.0,789.22,604.4
2018,3,11,12,15,625.5,229.5,1.7,16.05,697.0,823.36,629.55
2018,3,11,12,30,685.0,207.0,1.7,16.2,720.0,852.93,650.34
2018,3,11,12,45,775.0,167.0,1.7,16.35,742.5,887.19,673.16
2018,3,11,13,0,865.0,127.0,1.7,16.5,765.0,913.48,690.45
2018,3,11,13,15,898.0,112.0,1.65,16.6,763.5,910.03,687.39
2018,3,11,13,30,931.0,97.0,1.6,16.7,762.0,907.54,685.46
2018,3,11,13,45,931.0,94.0,1.6,16.8,741.5,885.82,671.32
2018,3,11,14,0,931.0,91.0,1.6,16.9,721.0,860.65,655.09
2018,3,11,14,15,919.5,89.5,1.5,16.9,689.5,824.75,630.6
2018,3,11,14,30,908.0,88.0,1.4,16.9,658.0,786.31,604.38
2018,3,11,14,45,894.0,86.0,1.35,16.9,621.0,743.21,575.32
2018,3,11,15,0,880.0,84.0,1.3,16.9,584.0,698.24,544.67
2018,3,11,15,15,861.5,81.5,1.3,16.9,541.0,650.92,511.01
2018,3,11,15,30,843.0,79.0,1.3,16.9,498.0,599.63,472.86
2018,3,11,15,45,802.0,76.5,1.1,16.7,444.5,535.18,422.71
2018,3,11,16,0,761.0,74.0,0.9,16.5,391.0,472.53,372.8
2018,3,11,16,15,665.5,78.5,0.9,16.05,331.0,395.32,311.9
2018,3,11,16,30,570.0,83.0,0.9,15.6,271.0,325.59,255.37
2018,3,11,16,45,491.0,76.5,0.85,15.15,219.0,259.03,200.02
2018,3,11,17,0,412.0,70.0,0.8,14.7,167.0,199.02,149.3
2018,3,11,17,15,349.0,57.5,0.9,14.2,126.0,146.74,104.62
2018,3,11,17,30,286.0,45.0,1.0,13.7,85.0,101.46,66.32
2018,3,11,17,45,189.5,30.5,1.05,13.2,52.5,57.32,29.97
2018,3,11,18,0,93.0,16.0,1.1,12.7,20.0,21.75,0.0
2018,3,11,18,15,46.5,8.0,1.1,12.4,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,12,6,15,19.5,4.0,2.15,10.0,4.0,0.0,0.0
2018,3,12,6,30,39.0,8.0,2.2,10.3,8.0,8.81,0.0
2018,3,12,6,45,152.0,22.0,2.2,10.55,35.5,34.17,0.0
2018,3,12,7,0,265.0,36.0,2.2,10.8,63.0,76.43,44.55
2018,3,12,7,15,392.0,44.5,2.2,11.1,110.5,127.19,85.39
2018,3,12,7,30,519.0,53.0,2.2,11.4,158.0,192.03,139.75
2018,3,12,7,45,432.5,65.0,2.15,11.65,169.0,208.11,160.62
2018,3,12,8,0,346.0,77.0,2.1,11.9,180.0,211.98,169.16
2018,3,12,8,15,176.5,98.5,2.1,12.45,151.5,178.64,144.83
2018,3,12,8,30,7.0,120.0,2.1,13.0,123.0,120.94,96.93
2018,3,12,8,45,44.5,157.0,2.15,13.5,178.0,181.72,147.34
2018,3,12,9,0,82.0,194.0,2.2,14.0,233.0,243.95,197.82
2018,3,12,9,15,103.5,214.5,2.35,14.4,268.0,282.22,228.25
2018,3,12,9,30,125.0,235.0,2.5,14.8,303.0,327.94,264.22
2018,3,12,9,45,169.5,255.5,2.6,15.2,355.0,385.9,309.72
2018,3,12,10,0,214.0,276.0,2.7,15.6,407.0,446.8,356.69
2018,3,12,10,15,280.5,274.0,2.8,15.7,454.5,509.96,405.84
2018,3,12,10,30,347.0,272.0,2.9,15.8,502.0,569.53,451.75
2018,3,12,10,45,538.5,217.0,2.95,15.9,589.5,685.56,542.13
2018,3,12,11,0,730.0,162.0,3.0,16.0,677.0,804.7,630.3
2018,3,12,11,15,711.5,172.0,3.05,16.05,684.0,813.88,635.43
2018,3,12,11,30,693.0,182.0,3.1,16.1,691.0,819.63,639.11
2018,3,12,11,45,447.5,271.5,3.1,16.15,602.0,701.77,548.19
2018,3,12,12,0,202.0,361.0,3.1,16.2,513.0,564.3,439.95
2018,3,12,12,15,191.5,340.5,3.2,16.2,484.5,533.25,417.89
2018,3,12,12,30,181.0,320.0,3.3,16.2,456.0,501.44,394.46
2018,3,12,12,45,206.0,299.0,3.35,16.25,452.5,500.25,394.98
2018,3,12,13,0,231.0,278.0,3.4,16.3,449.0,506.66,400.96
2018,3,12,13,15,230.5,294.5,3.45,16.25,462.5,521.04,411.75
2018,3,12,13,30,230.0,311.0,3.5,16.2,476.0,534.45,421.8
2018,3,12,13,45,144.0,292.5,3.5,16.15,395.0,429.1,339.89
2018,3,12,14,0,58.0,274.0,3.5,16.1,314.0,327.82,259.63
2018,3,12,14,15,53.5,244.0,3.5,16.0,279.5,290.83,231.37
2018,3,12,14,30,49.0,214.0,3.5,15.9,245.0,254.15,202.82
2018,3,12,14,45,24.5,143.5,3.5,15.8,159.0,161.35,128.11
2018,3,12,15,0,0.0,73.0,3.5,15.7,73.0,70.61,53.29
2018,3,12,15,15,58.0,96.0,3.5,15.7,125.0,136.31,109.41
2018,3,12,15,30,116.0,119.0,3.5,15.7,177.0,192.74,156.74
2018,3,12,15,45,394.5,101.0,3.4,15.25,271.5,333.25,274.11
2018,3,12,16,0,673.0,83.0,3.3,14.8,366.0,439.42,358.18
2018,3,12,16,15,626.5,82.0,3.2,14.5,320.0,382.3,309.41
2018,3,12,16,30,580.0,81.0,3.1,14.2,274.0,328.52,262.96
2018,3,12,16,45,558.0,72.5,2.95,13.9,233.0,279.35,218.96
2018,3,12,17,0,536.0,64.0,2.8,13.6,192.0,231.75,175.18
2018,3,12,17,15,340.0,51.5,2.85,13.4,125.5,138.69,99.3
2018,3,12,17,30,144.0,39.0,2.9,13.2,59.0,67.55,44.65
2018,3,12,17,45,73.5,23.5,3.0,12.95,33.5,34.1,17.57
2018,3,12,18,0,3.0,8.0,3.1,12.7,8.0,8.06,0.0
2018,3,12,18,15,1.5,4.0,3.1,12.65,4.0,3.93,0.0
2018,3,12,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,11.3,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,11.2,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,3.1,11.1,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,3.05,10.95,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,3.0,10.9,8.0,7.71,0.99
2018,3,13,7,45,0.0,10.0,2.95,10.85,10.0,9.64,2.71
2018,3,13,8,0,0.0,12.0,2.9,10.8,12.0,11.57,4.41
2018,3,13,8,15,0.0,16.0,2.9,10.9,16.0,15.43,7.75
2018,3,13,8,30,0.0,20.0,2.9,11.0,20.0,19.3,11.06
2018,3,13,8,45,0.0,27.0,2.9,11.1,27.0,26.07,16.84
2018,3,13,9,0,0.0,34.0,2.9,11.2,34.0,32.84,22.57
2018,3,13,9,15,0.0,39.5,3.0,11.4,39.5,38.16,27.01
2018,3,13,9,30,0.0,45.0,3.1,11.6,45.0,43.49,31.42
2018,3,13,9,45,1.0,68.5,3.15,11.75,69.0,66.95,51.13
2018,3,13,10,0,2.0,92.0,3.2,11.9,93.0,90.51,70.71
2018,3,13,10,15,82.0,174.0,3.25,12.1,228.5,244.09,199.28
2018,3,13,10,30,162.0,256.0,3.3,12.3,364.0,397.93,322.83
2018,3,13,10,45,381.5,238.5,3.35,12.45,506.0,580.67,468.91
2018,3,13,11,0,601.0,221.0,3.4,12.6,648.0,759.92,606.11
2018,3,13,11,15,683.0,193.5,3.45,12.7,690.0,814.37,646.12
2018,3,13,11,30,765.0,166.0,3.5,12.8,732.0,867.89,683.92
2018,3,13,11,45,655.5,215.5,3.55,12.9,704.5,831.94,656.85
2018,3,13,12,0,546.0,265.0,3.6,13.0,677.0,788.28,621.96
2018,3,13,12,15,460.5,295.0,3.6,13.05,643.0,744.92,587.86
2018,3,13,12,30,375.0,325.0,3.6,13.1,609.0,691.36,546.13
2018,3,13,12,45,310.0,341.0,3.65,13.1,574.5,648.52,512.91
2018,3,13,13,0,245.0,357.0,3.7,13.1,540.0,596.39,472.49
2018,3,13,13,15,195.5,351.5,3.65,13.1,495.5,543.83,431.8
2018,3,13,13,30,146.0,346.0,3.6,13.1,451.0,491.9,391.17
2018,3,13,13,45,137.0,334.0,3.55,13.05,430.5,468.24,373.4
2018,3,13,14,0,128.0,322.0,3.5,13.0,410.0,444.48,355.35
2018,3,13,14,15,118.5,308.0,3.45,12.95,386.5,418.19,335.27
2018,3,13,14,30,109.0,294.0,3.4,12.9,363.0,385.13,309.84
2018,3,13,14,45,119.5,272.5,3.35,12.85,344.5,372.71,301.03
2018,3,13,15,0,130.0,251.0,3.3,12.8,326.0,352.32,285.77
2018,3,13,15,15,229.5,223.5,3.3,12.8,344.0,387.97,316.7
2018,3,13,15,30,329.0,196.0,3.3,12.8,362.0,408.55,334.67
2018,3,13,15,45,329.0,178.5,3.05,12.5,331.5,374.44,307.12
2018,3,13,16,0,329.0,161.0,2.8,12.2,301.0,339.6,278.55
2018,3,13,16,15,262.0,147.0,2.55,11.95,250.0,276.89,226.46
2018,3,13,16,30,195.0,133.0,2.3,11.7,199.0,220.61,179.36
2018,3,13,16,45,137.5,112.0,2.1,11.4,154.5,164.29,132.07
2018,3,13,17,0,80.0,91.0,1.9,11.1,110.0,117.56,92.84
2018,3,13,17,15,57.5,69.0,1.75,10.75,81.0,82.95,63.16
2018,3,13,17,30,35.0,47.0,1.6,10.4,52.0,53.19,37.74
2018,3,13,17,45,21.0,29.5,1.5,10.05,32.0,31.85,18.54
2018,3,13,18,0,7.0,12.0,1.4,9.7,12.0,12.15,0.0
2018,3,13,18,15,3.5,6.0,1.4,9.65,6.0,5.94,0.0
2018,3,13,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,6,15,2.5,2.0,1.85,7.7,2.0,0.0,0.0
2018,3,14,6,30,5.0,4.0,1.9,8.1,4.0,4.08,0.0
2018,3,14,6,45,7.5,12.5,2.0,8.55,13.0,12.81,0.0
2018,3,14,7,0,10.0,21.0,2.1,9.0,22.0,21.88,12.01
2018,3,14,7,15,18.5,34.5,2.2,9.1,38.0,37.54,25.75
2018,3,14,7,30,27.0,48.0,2.3,9.2,54.0,54.25,40.44
2018,3,14,7,45,22.0,60.0,2.35,9.3,65.5,66.13,51.29
2018,3,14,8,0,17.0,72.0,2.4,9.4,77.0,77.46,61.37
2018,3,14,8,15,8.5,50.5,2.5,9.45,53.0,52.42,39.88
2018,3,14,8,30,0.0,29.0,2.6,9.5,29.0,27.99,18.69
2018,3,14,8,45,34.5,72.0,2.65,9.5,88.5,89.14,71.65
2018,3,14,9,0,69.0,115.0,2.7,9.5,148.0,158.1,130.39
2018,3,14,9,15,78.5,177.0,2.75,9.5,218.0,227.33,187.65
2018,3,14,9,30,88.0,239.0,2.8,9.5,288.0,302.32,248.27
2018,3,14,9,45,62.5,222.0,2.8,9.55,258.0,269.42,220.43
2018,3,14,10,0,37.0,205.0,2.8,9.6,228.0,234.73,191.27
2018,3,14,10,15,55.5,207.0,2.8,9.65,243.5,252.26,205.95
2018,3,14,10,30,74.0,209.0,2.8,9.7,259.0,270.8,221.28
2018,3,14,10,45,62.0,212.0,2.8,9.75,255.0,265.92,216.56
2018,3,14,11,0,50.0,215.0,2.8,9.8,251.0,260.25,211.28
2018,3,14,11,15,26.5,161.5,2.8,9.85,180.5,185.24,149.54
2018,3,14,11,30,3.0,108.0,2.8,9.9,110.0,107.47,84.6
2018,3,14,11,45,47.5,214.5,2.8,9.95,250.5,259.79,210.8
2018,3,14,12,0,92.0,321.0,2.8,10.0,391.0,413.32,332.55
2018,3,14,12,15,105.0,332.5,2.8,10.1,412.5,446.75,357.82
2018,3,14,12,30,118.0,344.0,2.8,10.2,434.0,470.92,376.47
2018,3,14,12,45,297.0,303.0,2.8,10.25,526.5,596.21,478.01
2018,3,14,13,0,476.0,262.0,2.8,10.3,619.0,718.0,573.11
2018,3,14,13,15,426.0,261.0,2.8,10.35,576.0,666.55,533.11
