Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,0,273.0,40.0,2.8,10.5,70.0,66.0,37.19
2018,4,3,18,15,158.0,24.5,2.75,10.2,40.0,27.84,2.32
2018,4,3,18,30,43.0,9.0,2.7,9.9,10.0,8.85,0.0
2018,4,3,18,45,21.5,4.5,2.65,9.65,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.0,2.6,8.55,5.0,0.0,0.0
2018,4,4,6,0,9.0,10.0,2.7,8.7,10.0,9.83,0.0
2018,4,4,6,15,58.5,26.5,2.75,9.0,33.0,27.59,9.04
2018,4,4,6,30,108.0,43.0,2.8,9.3,56.0,53.7,34.42
2018,4,4,6,45,197.5,59.0,2.85,9.6,97.0,91.56,63.79
2018,4,4,7,0,287.0,75.0,2.9,9.9,138.0,141.38,104.78
2018,4,4,7,15,275.0,96.5,2.85,10.2,170.0,175.64,136.98
2018,4,4,7,30,263.0,118.0,2.8,10.5,202.0,209.77,168.3
2018,4,4,7,45,265.5,139.5,2.75,10.8,237.0,248.1,201.86
2018,4,4,8,0,268.0,161.0,2.7,11.1,272.0,286.44,234.45
2018,4,4,8,15,276.0,183.0,2.6,11.45,310.0,327.98,268.59
2018,4,4,8,30,284.0,205.0,2.5,11.8,348.0,369.92,302.1
2018,4,4,8,45,218.0,227.5,2.45,12.1,343.5,363.7,295.87
2018,4,4,9,0,152.0,250.0,2.4,12.4,339.0,354.67,286.88
2018,4,4,9,15,171.0,274.0,2.4,12.7,380.5,399.88,321.93
2018,4,4,9,30,190.0,298.0,2.4,13.0,422.0,446.33,357.09
2018,4,4,9,45,177.5,318.5,2.35,13.25,439.5,465.83,370.33
2018,4,4,10,0,165.0,339.0,2.3,13.5,457.0,483.95,382.45
2018,4,4,10,15,265.0,336.0,2.3,13.65,535.0,577.17,454.2
2018,4,4,10,30,365.0,333.0,2.3,13.8,613.0,668.84,522.68
2018,4,4,10,45,542.0,272.0,2.25,14.0,702.0,779.46,605.37
2018,4,4,11,0,719.0,211.0,2.2,14.2,791.0,891.77,685.24
2018,4,4,11,15,813.5,168.5,2.15,14.3,836.5,943.91,718.4
2018,4,4,11,30,908.0,126.0,2.1,14.4,882.0,993.57,749.96
2018,4,4,11,45,917.5,122.0,2.1,14.45,892.0,1007.04,757.89
2018,4,4,12,0,927.0,118.0,2.1,14.5,902.0,1017.06,764.04
2018,4,4,12,15,885.5,139.5,2.15,14.45,888.0,1001.43,754.23
2018,4,4,12,30,844.0,161.0,2.2,14.4,874.0,988.51,746.58
2018,4,4,12,45,618.0,259.5,2.25,14.35,779.0,875.48,669.23
2018,4,4,13,0,392.0,358.0,2.3,14.3,684.0,750.04,576.25
2018,4,4,13,15,400.0,348.0,2.35,14.2,675.0,740.92,572.08
2018,4,4,13,30,408.0,338.0,2.4,14.1,666.0,736.77,570.28
2018,4,4,13,45,287.5,350.5,2.45,14.05,578.5,626.86,488.55
2018,4,4,14,0,167.0,363.0,2.5,14.0,491.0,520.99,408.15
2018,4,4,14,15,147.5,351.0,2.5,13.9,460.5,486.83,383.24
2018,4,4,14,30,128.0,339.0,2.5,13.8,430.0,453.35,358.19
2018,4,4,14,45,117.0,315.5,2.5,13.7,395.5,415.24,329.73
2018,4,4,15,0,106.0,292.0,2.5,13.6,361.0,372.16,297.12
2018,4,4,15,15,96.5,271.5,2.5,13.6,331.0,339.87,272.4
2018,4,4,15,30,87.0,251.0,2.5,13.6,301.0,308.22,247.86
2018,4,4,15,45,89.5,224.0,2.5,13.3,272.0,277.74,224.49
2018,4,4,16,0,92.0,197.0,2.5,13.0,243.0,246.97,200.42
2018,4,4,16,15,135.5,182.5,2.45,12.75,242.0,252.19,205.29
2018,4,4,16,30,179.0,168.0,2.4,12.5,241.0,249.04,202.48
2018,4,4,16,45,125.0,132.5,2.4,12.25,180.0,181.79,146.89
2018,4,4,17,0,71.0,97.0,2.4,12.0,119.0,120.65,96.05
2018,4,4,17,15,35.5,59.5,2.3,11.65,70.5,67.88,51.7
2018,4,4,17,30,0.0,22.0,2.2,11.3,22.0,21.22,12.63
2018,4,4,17,45,0.0,17.0,2.15,10.95,17.0,16.39,8.32
2018,4,4,18,0,0.0,12.0,2.1,10.6,12.0,11.57,3.87
2018,4,4,18,15,0.0,7.5,2.1,10.5,7.5,7.23,0.0
2018,4,4,18,30,0.0,3.0,2.1,10.4,3.0,2.95,0.0
2018,4,4,18,45,0.0,1.5,2.15,10.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,1.9,9.05,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,1.9,9.3,6.0,5.9,0.0
2018,4,5,6,15,4.0,15.0,1.95,9.45,15.0,14.68,3.77
2018,4,5,6,30,0.0,24.0,2.0,9.6,24.0,23.16,13.73
2018,4,5,6,45,0.0,32.5,2.0,9.8,32.5,31.38,21.27
2018,4,5,7,0,0.0,41.0,2.0,10.0,41.0,39.59,28.63
2018,4,5,7,15,1.0,53.0,2.05,10.3,53.5,51.49,38.98
2018,4,5,7,30,2.0,65.0,2.1,10.6,66.0,63.52,49.28
2018,4,5,7,45,4.5,91.0,2.15,10.85,93.0,90.02,71.75
2018,4,5,8,0,7.0,117.0,2.2,11.1,120.0,116.94,94.23
2018,4,5,8,15,8.5,136.0,2.2,11.55,140.0,136.79,110.37
2018,4,5,8,30,10.0,155.0,2.2,12.0,160.0,156.83,126.44
2018,4,5,8,45,14.0,169.5,2.2,12.4,177.5,174.09,140.1
2018,4,5,9,0,18.0,184.0,2.2,12.8,195.0,191.74,153.93
2018,4,5,9,15,14.0,174.0,2.1,13.05,183.0,179.7,143.5
2018,4,5,9,30,10.0,164.0,2.0,13.3,171.0,167.34,132.93
2018,4,5,9,45,15.0,206.0,1.9,13.55,216.5,213.43,169.65
2018,4,5,10,0,20.0,248.0,1.8,13.8,262.0,260.14,206.0
2018,4,5,10,15,15.0,233.0,1.8,13.9,244.0,241.43,190.56
2018,4,5,10,30,10.0,218.0,1.8,14.0,226.0,222.46,175.16
2018,4,5,10,45,65.0,284.5,1.8,14.1,337.0,345.5,272.78
2018,4,5,11,0,120.0,351.0,1.8,14.2,448.0,474.67,370.79
2018,4,5,11,15,114.5,364.0,1.9,14.1,458.0,485.67,377.99
2018,4,5,11,30,109.0,377.0,2.0,14.0,468.0,496.05,385.54
2018,4,5,11,45,60.5,307.5,2.1,13.9,358.0,369.5,289.51
2018,4,5,12,0,12.0,238.0,2.2,13.8,248.0,245.38,192.47
2018,4,5,12,15,7.5,197.0,2.25,13.6,203.5,200.08,157.14
2018,4,5,12,30,3.0,156.0,2.3,13.4,159.0,155.04,121.26
2018,4,5,12,45,4.5,168.0,2.35,13.2,172.0,168.32,132.22
2018,4,5,13,0,6.0,180.0,2.4,13.0,185.0,181.58,143.06
2018,4,5,13,15,3.5,162.0,2.3,12.85,165.0,161.3,126.79
2018,4,5,13,30,1.0,144.0,2.2,12.7,145.0,141.15,110.6
2018,4,5,13,45,0.5,134.5,2.1,12.5,135.0,131.29,102.81
2018,4,5,14,0,0.0,125.0,2.0,12.3,125.0,121.47,95.0
2018,4,5,14,15,0.0,122.0,1.95,12.15,122.0,118.5,92.79
2018,4,5,14,30,0.0,119.0,1.9,12.0,119.0,115.53,90.58
2018,4,5,14,45,0.0,110.5,1.8,11.85,110.5,107.17,83.93
2018,4,5,15,0,0.0,102.0,1.7,11.7,102.0,98.83,77.28
2018,4,5,15,15,0.0,114.0,1.7,11.7,114.0,110.6,87.26
2018,4,5,15,30,0.0,126.0,1.7,11.7,126.0,122.42,97.29
2018,4,5,15,45,1.0,136.5,1.45,11.45,137.0,133.43,106.75
2018,4,5,16,0,2.0,147.0,1.2,11.2,148.0,144.41,116.19
2018,4,5,16,15,2.0,136.0,1.15,11.1,137.0,133.48,107.48
2018,4,5,16,30,2.0,125.0,1.1,11.0,126.0,122.57,98.75
2018,4,5,16,45,13.5,117.0,1.05,10.9,121.5,119.11,96.06
2018,4,5,17,0,25.0,109.0,1.0,10.8,117.0,115.61,92.94
2018,4,5,17,15,25.0,94.0,1.0,10.65,100.5,99.13,78.76
2018,4,5,17,30,25.0,79.0,1.0,10.5,84.0,82.66,64.26
2018,4,5,17,45,14.0,59.0,1.0,10.4,61.5,59.21,44.07
2018,4,5,18,0,3.0,39.0,1.0,10.3,39.0,37.82,25.45
2018,4,5,18,15,6.5,23.5,1.1,10.25,23.5,22.64,5.87
2018,4,5,18,30,10.0,8.0,1.2,10.2,8.0,7.86,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.05,10.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.1,10.9,2.0,1.97,0.0
2018,4,6,6,15,0.0,4.0,3.2,11.0,4.0,3.85,0.0
2018,4,6,6,30,0.0,6.0,3.3,11.1,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,3.35,11.15,7.5,7.23,0.53
2018,4,6,7,0,0.0,9.0,3.4,11.2,9.0,8.67,1.84
2018,4,6,7,15,0.0,11.5,3.45,11.35,11.5,11.09,3.96
2018,4,6,7,30,0.0,14.0,3.5,11.5,14.0,13.5,6.05
2018,4,6,7,45,0.0,16.0,3.55,11.65,16.0,15.44,7.69
2018,4,6,8,0,0.0,18.0,3.6,11.8,18.0,17.37,9.32
2018,4,6,8,15,0.0,23.0,3.55,12.0,23.0,22.2,13.4
2018,4,6,8,30,0.0,28.0,3.5,12.2,28.0,27.04,17.45
2018,4,6,8,45,0.0,32.0,3.45,12.45,32.0,30.92,20.65
2018,4,6,9,0,0.0,36.0,3.4,12.7,36.0,34.79,23.82
2018,4,6,9,15,0.0,38.5,3.4,12.85,38.5,37.22,25.77
2018,4,6,9,30,0.0,41.0,3.4,13.0,41.0,39.65,27.71
2018,4,6,9,45,0.0,46.0,3.4,13.15,46.0,44.49,31.67
2018,4,6,10,0,0.0,51.0,3.4,13.3,51.0,49.35,35.62
2018,4,6,10,15,0.0,59.5,3.45,13.4,59.5,57.59,42.37
2018,4,6,10,30,0.0,68.0,3.5,13.5,68.0,65.84,49.1
2018,4,6,10,45,0.0,77.0,3.55,13.55,77.0,74.58,56.21
2018,4,6,11,0,0.0,86.0,3.6,13.6,86.0,83.32,63.31
2018,4,6,11,15,1.0,109.5,3.65,13.6,110.5,107.25,82.86
2018,4,6,11,30,2.0,133.0,3.7,13.6,135.0,131.33,102.4
2018,4,6,11,45,2.5,128.5,3.7,13.65,131.0,127.41,99.15
2018,4,6,12,0,3.0,124.0,3.7,13.7,127.0,123.49,95.96
2018,4,6,12,15,2.0,115.5,3.7,13.7,117.5,114.18,88.35
2018,4,6,12,30,1.0,107.0,3.7,13.7,108.0,104.87,80.74
2018,4,6,12,45,2.0,118.5,3.75,13.7,120.5,117.09,90.78
2018,4,6,13,0,3.0,130.0,3.8,13.7,133.0,129.31,100.78
2018,4,6,13,15,5.0,162.0,3.75,13.65,166.5,162.69,127.93
2018,4,6,13,30,7.0,194.0,3.7,13.6,200.0,196.18,154.98
2018,4,6,13,45,5.5,174.0,3.65,13.6,178.5,174.79,137.84
2018,4,6,14,0,4.0,154.0,3.6,13.6,157.0,153.52,120.81
2018,4,6,14,15,8.0,177.5,3.45,13.55,183.5,180.03,142.62
2018,4,6,14,30,12.0,201.0,3.3,13.5,210.0,206.39,164.17
2018,4,6,14,45,8.0,180.0,3.2,13.4,186.0,181.98,144.63
2018,4,6,15,0,4.0,159.0,3.1,13.3,162.0,157.91,125.34
2018,4,6,15,15,8.5,164.0,3.1,13.3,169.5,165.83,132.29
2018,4,6,15,30,13.0,169.0,3.1,13.3,177.0,173.38,138.9
2018,4,6,15,45,24.0,179.0,2.95,13.2,192.0,192.38,155.01
2018,4,6,16,0,35.0,189.0,2.8,13.1,207.0,207.41,167.75
2018,4,6,16,15,24.0,157.5,2.75,13.05,169.0,165.77,133.79
2018,4,6,16,30,13.0,126.0,2.7,13.0,131.0,128.42,103.09
2018,4,6,16,45,9.5,106.5,2.65,12.95,110.0,107.16,85.53
2018,4,6,17,0,6.0,87.0,2.6,12.9,89.0,86.35,68.09
2018,4,6,17,15,3.0,70.0,2.55,12.8,71.0,68.59,53.04
2018,4,6,17,30,0.0,53.0,2.5,12.7,53.0,51.23,38.15
2018,4,6,17,45,0.0,39.5,2.5,12.65,39.5,38.16,26.64
2018,4,6,18,0,0.0,26.0,2.5,12.6,26.0,25.1,14.99
2018,4,6,18,15,6.5,16.5,2.55,12.6,16.5,16.29,3.47
2018,4,6,18,30,13.0,7.0,2.6,12.6,7.0,6.88,0.0
2018,4,6,18,45,6.5,3.5,2.65,12.55,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,5,45,20.0,7.5,2.8,11.4,8.0,0.0,0.0
2018,4,7,6,0,40.0,15.0,2.8,11.4,16.0,14.76,0.0
2018,4,7,6,15,107.0,29.5,2.9,11.5,41.5,34.11,16.25
2018,4,7,6,30,174.0,44.0,3.0,11.6,67.0,63.86,40.14
2018,4,7,6,45,220.5,62.5,3.1,11.7,105.5,100.99,70.7
2018,4,7,7,0,267.0,81.0,3.2,11.8,144.0,145.41,108.79
2018,4,7,7,15,224.5,88.5,3.35,11.95,150.5,155.35,121.06
2018,4,7,7,30,182.0,96.0,3.5,12.1,157.0,161.48,129.02
2018,4,7,7,45,153.0,120.5,3.6,12.25,177.5,183.07,148.56
2018,4,7,8,0,124.0,145.0,3.7,12.4,198.0,203.18,165.85
2018,4,7,8,15,124.0,180.0,3.75,12.6,238.5,245.72,200.84
2018,4,7,8,30,124.0,215.0,3.8,12.8,279.0,288.28,235.05
2018,4,7,8,45,258.5,222.0,3.8,13.0,371.0,388.55,317.09
2018,4,7,9,0,393.0,229.0,3.8,13.2,463.0,497.06,403.9
2018,4,7,9,15,398.5,246.0,3.8,13.35,498.0,536.45,433.51
2018,4,7,9,30,404.0,263.0,3.8,13.5,533.0,580.7,466.47
2018,4,7,9,45,312.0,296.0,3.8,13.7,511.0,553.99,442.88
2018,4,7,10,0,220.0,329.0,3.8,13.9,489.0,518.79,412.77
2018,4,7,10,15,185.0,347.5,3.85,13.95,486.0,515.97,409.14
2018,4,7,10,30,150.0,366.0,3.9,14.0,483.0,510.5,403.27
2018,4,7,10,45,117.5,366.0,3.95,14.1,459.5,485.43,382.75
2018,4,7,11,0,85.0,366.0,4.0,14.2,436.0,450.6,354.85
2018,4,7,11,15,81.0,376.0,4.0,14.2,443.5,458.96,360.87
2018,4,7,11,30,77.0,386.0,4.0,14.2,451.0,466.89,366.42
2018,4,7,11,45,85.5,399.5,4.0,14.25,472.0,490.11,383.98
2018,4,7,12,0,94.0,413.0,4.0,14.3,493.0,513.12,401.26
2018,4,7,12,15,77.0,396.5,4.0,14.25,462.0,479.37,375.25
2018,4,7,12,30,60.0,380.0,4.0,14.2,431.0,445.35,349.12
2018,4,7,12,45,84.0,395.5,4.0,14.15,466.5,484.23,379.78
2018,4,7,13,0,108.0,411.0,4.0,14.1,502.0,522.41,409.4
2018,4,7,13,15,167.5,399.5,4.0,14.05,537.5,571.99,448.93
2018,4,7,13,30,227.0,388.0,4.0,14.0,573.0,610.77,480.1
2018,4,7,13,45,224.5,368.0,4.05,13.9,546.5,582.09,459.35
2018,4,7,14,0,222.0,348.0,4.1,13.8,520.0,552.74,438.27
2018,4,7,14,15,321.5,310.0,4.1,13.7,548.0,596.08,474.98
2018,4,7,14,30,421.0,272.0,4.1,13.6,576.0,631.66,505.02
2018,4,7,14,45,386.5,272.0,4.1,13.5,540.0,583.07,467.91
2018,4,7,15,0,352.0,272.0,4.1,13.4,504.0,542.11,436.48
2018,4,7,15,15,502.5,215.5,4.1,13.4,523.0,577.4,467.46
2018,4,7,15,30,653.0,159.0,4.1,13.4,542.0,595.55,483.89
2018,4,7,15,45,633.5,150.0,4.05,13.1,496.5,542.87,442.5
2018,4,7,16,0,614.0,141.0,4.0,12.8,451.0,490.54,400.7
2018,4,7,16,15,584.0,132.0,3.95,12.6,402.5,433.6,353.94
2018,4,7,16,30,554.0,123.0,3.9,12.4,354.0,376.95,306.26
2018,4,7,16,45,537.0,110.5,3.85,12.2,309.5,326.11,262.02
2018,4,7,17,0,520.0,98.0,3.8,12.0,265.0,276.44,217.54
2018,4,7,17,15,463.0,88.5,3.6,11.65,217.5,219.97,167.66
2018,4,7,17,30,406.0,79.0,3.4,11.3,170.0,169.65,123.23
2018,4,7,17,45,304.5,66.0,3.2,10.95,124.0,115.1,78.49
2018,4,7,18,0,203.0,53.0,3.0,10.6,78.0,72.07,45.54
2018,4,7,18,15,115.0,33.0,2.85,10.4,46.0,35.04,13.74
2018,4,7,18,30,27.0,13.0,2.7,10.2,14.0,12.78,0.0
2018,4,7,18,45,13.5,6.5,2.6,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,8,5,45,15.5,8.0,2.65,8.55,8.5,0.0,0.0
2018,4,8,6,0,31.0,16.0,2.7,8.8,17.0,15.84,0.0
2018,4,8,6,15,155.5,33.5,2.8,9.1,53.5,41.28,21.11
2018,4,8,6,30,280.0,51.0,2.9,9.4,90.0,84.02,52.88
2018,4,8,6,45,385.5,61.5,3.05,9.7,140.0,131.28,90.05
2018,4,8,7,0,491.0,72.0,3.2,10.0,190.0,191.85,141.03
2018,4,8,7,15,517.5,83.0,3.2,10.3,234.0,240.61,185.89
2018,4,8,7,30,544.0,94.0,3.2,10.6,278.0,291.94,232.46
2018,4,8,7,45,473.0,121.0,3.25,10.9,300.0,320.17,259.91
2018,4,8,8,0,402.0,148.0,3.3,11.2,322.0,341.49,279.65
2018,4,8,8,15,349.0,179.0,3.25,11.5,343.0,364.42,298.91
2018,4,8,8,30,296.0,210.0,3.2,11.8,364.0,384.66,314.66
2018,4,8,8,45,390.0,207.5,3.2,12.1,430.0,459.55,375.04
2018,4,8,9,0,484.0,205.0,3.2,12.4,496.0,538.47,437.31
2018,4,8,9,15,411.5,220.0,3.15,12.65,479.5,525.09,424.87
2018,4,8,9,30,339.0,235.0,3.1,12.9,463.0,498.52,402.47
2018,4,8,9,45,477.0,215.5,3.05,13.15,555.0,606.17,486.87
2018,4,8,10,0,615.0,196.0,3.0,13.4,647.0,718.87,571.85
2018,4,8,10,15,734.5,167.5,3.0,13.6,727.5,810.48,637.67
2018,4,8,10,30,854.0,139.0,3.0,13.8,808.0,903.58,701.68
2018,4,8,10,45,879.0,132.5,2.95,14.0,838.5,935.3,721.22
2018,4,8,11,0,904.0,126.0,2.9,14.2,869.0,969.67,742.96
2018,4,8,11,15,907.5,127.0,2.9,14.4,884.5,989.26,754.87
2018,4,8,11,30,911.0,128.0,2.9,14.6,900.0,1005.49,764.69
2018,4,8,11,45,912.0,128.5,2.9,14.75,907.0,1015.36,770.45
2018,4,8,12,0,913.0,129.0,2.9,14.9,914.0,1021.68,773.99
2018,4,8,12,15,913.5,128.5,2.9,15.0,913.5,1022.89,774.41
2018,4,8,12,30,914.0,128.0,2.9,15.1,913.0,1020.52,772.6
2018,4,8,12,45,913.0,127.0,2.9,15.2,904.5,1012.6,767.22
2018,4,8,13,0,912.0,126.0,2.9,15.3,896.0,1001.14,759.63
2018,4,8,13,15,907.0,125.0,2.9,15.3,878.5,982.46,747.57
2018,4,8,13,30,902.0,124.0,2.9,15.3,861.0,960.51,733.4
2018,4,8,13,45,894.5,123.5,2.9,15.3,836.5,933.69,715.93
2018,4,8,14,0,887.0,123.0,2.9,15.3,812.0,903.97,696.47
2018,4,8,14,15,876.5,121.5,2.95,15.25,780.0,867.96,673.02
2018,4,8,14,30,866.0,120.0,3.0,15.2,748.0,833.29,650.35
2018,4,8,14,45,851.5,118.0,3.1,15.15,709.0,788.83,620.67
2018,4,8,15,0,837.0,116.0,3.2,15.1,670.0,742.77,589.39
2018,4,8,15,15,819.5,113.0,3.2,15.1,626.5,692.25,553.36
2018,4,8,15,30,802.0,110.0,3.2,15.1,583.0,640.92,514.55
2018,4,8,15,45,776.0,107.5,3.4,14.75,534.5,584.5,472.01
2018,4,8,16,0,750.0,105.0,3.6,14.4,486.0,529.2,428.82
2018,4,8,16,15,712.0,102.0,3.7,14.1,433.5,467.68,378.96
2018,4,8,16,30,674.0,99.0,3.8,13.8,381.0,408.69,329.63
2018,4,8,16,45,625.0,93.5,3.85,13.45,328.0,345.71,275.84
2018,4,8,17,0,576.0,88.0,3.9,13.1,275.0,287.21,224.57
2018,4,8,17,15,508.5,80.0,3.85,12.6,223.5,225.89,170.89
2018,4,8,17,30,441.0,72.0,3.8,12.1,172.0,170.9,122.81
2018,4,8,17,45,322.0,60.0,3.7,11.6,122.5,112.39,75.42
2018,4,8,18,0,203.0,48.0,3.6,11.1,73.0,67.8,42.07
2018,4,8,18,15,118.0,30.0,3.45,10.85,43.0,32.8,13.33
2018,4,8,18,30,33.0,12.0,3.3,10.6,13.0,11.8,0.0
2018,4,8,18,45,16.5,6.0,3.2,10.35,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.0,1.1,10.3,8.0,7.86,0.0
2018,4,9,6,0,11.0,16.0,1.0,10.5,16.0,15.16,0.0
2018,4,9,6,15,31.5,33.5,1.05,11.05,37.0,34.03,19.86
2018,4,9,6,30,52.0,51.0,1.1,11.6,58.0,55.95,39.06
2018,4,9,6,45,63.0,69.5,1.1,12.15,82.0,79.72,59.48
2018,4,9,7,0,74.0,88.0,1.1,12.7,106.0,104.87,81.13
2018,4,9,7,15,107.0,110.0,1.15,13.0,143.0,141.43,111.68
2018,4,9,7,30,140.0,132.0,1.2,13.3,180.0,181.83,145.33
2018,4,9,7,45,126.0,154.5,1.25,13.6,203.0,207.0,166.58
2018,4,9,8,0,112.0,177.0,1.3,13.9,226.0,230.57,185.8
2018,4,9,8,15,134.0,203.5,1.3,14.3,269.0,275.35,221.4
2018,4,9,8,30,156.0,230.0,1.3,14.7,312.0,322.29,257.91
2018,4,9,8,45,318.0,218.0,1.3,15.05,404.0,422.34,337.03
2018,4,9,9,0,480.0,206.0,1.3,15.4,496.0,538.03,425.38
2018,4,9,9,15,627.0,175.5,1.25,15.75,582.0,635.02,497.05
2018,4,9,9,30,774.0,145.0,1.2,16.1,668.0,739.72,571.63
2018,4,9,9,45,813.0,139.5,1.2,16.5,715.0,792.6,605.02
2018,4,9,10,0,852.0,134.0,1.2,16.9,762.0,847.36,639.57
2018,4,9,10,15,863.5,134.5,1.15,17.2,793.0,884.64,661.3
2018,4,9,10,30,875.0,135.0,1.1,17.5,824.0,919.59,681.34
2018,4,9,10,45,884.5,134.5,1.1,17.8,848.0,944.12,695.23
2018,4,9,11,0,894.0,134.0,1.1,18.1,872.0,970.55,710.43
2018,4,9,11,15,870.5,148.5,1.1,18.35,878.0,984.34,717.64
2018,4,9,11,30,847.0,163.0,1.1,18.6,884.0,988.74,719.12
2018,4,9,11,45,761.0,207.0,1.05,18.8,859.0,964.19,701.68
2018,4,9,12,0,675.0,251.0,1.0,19.0,834.0,931.14,679.2
2018,4,9,12,15,616.0,284.0,1.0,19.15,815.5,908.62,662.81
2018,4,9,12,30,557.0,317.0,1.0,19.3,797.0,883.06,644.29
2018,4,9,12,45,494.5,335.0,1.0,19.45,758.0,837.89,613.29
2018,4,9,13,0,432.0,353.0,1.0,19.6,719.0,791.51,581.4
2018,4,9,13,15,493.5,322.0,0.95,19.7,732.5,810.05,595.62
2018,4,9,13,30,555.0,291.0,0.9,19.8,746.0,824.48,606.21
2018,4,9,13,45,577.0,271.5,0.85,19.9,732.5,810.9,597.37
2018,4,9,14,0,599.0,252.0,0.8,20.0,719.0,794.12,586.76
2018,4,9,14,15,649.0,216.5,0.7,19.95,704.5,783.47,580.55
2018,4,9,14,30,699.0,181.0,0.6,19.9,690.0,765.31,569.18
2018,4,9,14,45,656.5,184.5,0.55,19.85,643.0,710.27,531.37
2018,4,9,15,0,614.0,188.0,0.5,19.8,596.0,656.13,494.03
2018,4,9,15,15,498.5,209.5,0.5,19.8,527.0,569.22,432.27
2018,4,9,15,30,383.0,231.0,0.5,19.8,458.0,488.25,373.56
2018,4,9,15,45,305.5,223.0,0.75,19.45,394.5,414.57,321.6
2018,4,9,16,0,228.0,215.0,1.0,19.1,331.0,343.95,269.5
2018,4,9,16,15,319.5,173.5,1.2,18.5,318.0,338.56,267.33
2018,4,9,16,30,411.0,132.0,1.4,17.9,305.0,322.85,255.01
2018,4,9,16,45,422.0,115.5,1.6,17.3,273.0,286.79,225.03
2018,4,9,17,0,433.0,99.0,1.8,16.7,241.0,248.99,192.2
2018,4,9,17,15,399.5,84.5,1.9,16.0,197.5,199.03,149.21
2018,4,9,17,30,366.0,70.0,2.0,15.3,154.0,152.64,108.83
2018,4,9,17,45,313.0,56.0,2.15,14.6,114.5,107.32,70.75
2018,4,9,18,0,260.0,42.0,2.3,13.9,75.0,68.2,39.66
2018,4,9,18,15,165.0,28.0,2.25,13.55,45.5,33.02,13.06
2018,4,9,18,30,70.0,14.0,2.2,13.2,16.0,13.76,0.0
2018,4,9,18,45,35.0,7.0,2.15,12.9,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,10.75,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,1.8,10.9,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.5,1.85,11.1,5.5,5.3,0.0
2018,4,10,6,30,0.0,8.0,1.9,11.3,8.0,7.71,0.87
2018,4,10,6,45,0.0,11.0,2.0,11.55,11.0,10.6,3.46
2018,4,10,7,0,0.0,14.0,2.1,11.8,14.0,13.5,6.02
2018,4,10,7,15,0.0,15.5,2.2,11.9,15.5,14.95,7.3
2018,4,10,7,30,0.0,17.0,2.3,12.0,17.0,16.4,8.54
2018,4,10,7,45,0.0,20.5,2.35,12.1,20.5,19.78,11.42
2018,4,10,8,0,0.0,24.0,2.4,12.2,24.0,23.17,14.26
2018,4,10,8,15,0.0,25.5,2.5,12.3,25.5,24.62,15.43
2018,4,10,8,30,0.0,27.0,2.6,12.4,27.0,26.08,16.6
2018,4,10,8,45,0.0,32.5,2.7,12.45,32.5,31.4,21.04
2018,4,10,9,0,0.0,38.0,2.8,12.5,38.0,36.73,25.45
2018,4,10,9,15,0.0,71.5,2.75,12.6,71.5,69.18,52.54
2018,4,10,9,30,0.0,105.0,2.7,12.7,105.0,101.76,79.36
2018,4,10,9,45,13.5,188.0,2.7,12.8,198.0,194.29,155.0
2018,4,10,10,0,27.0,271.0,2.7,12.9,291.0,294.58,234.56
2018,4,10,10,15,22.5,268.5,2.65,12.95,285.5,283.4,224.86
2018,4,10,10,30,18.0,266.0,2.6,13.0,280.0,277.54,219.73
2018,4,10,10,45,12.0,222.5,2.6,13.1,232.0,228.94,180.95
2018,4,10,11,0,6.0,179.0,2.6,13.2,184.0,180.37,141.95
2018,4,10,11,15,3.0,133.0,2.6,13.2,135.5,132.23,103.1
2018,4,10,11,30,0.0,87.0,2.6,13.2,87.0,84.34,64.01
2018,4,10,11,45,4.5,144.0,2.65,13.25,148.0,144.62,113.22
2018,4,10,12,0,9.0,201.0,2.7,13.3,209.0,205.47,161.96
2018,4,10,12,15,12.5,242.5,2.75,13.25,253.5,250.31,197.43
2018,4,10,12,30,16.0,284.0,2.8,13.2,298.0,295.37,232.75
2018,4,10,12,45,18.0,289.5,2.85,13.15,305.0,302.72,238.56
2018,4,10,13,0,20.0,295.0,2.9,13.1,312.0,309.97,244.46
2018,4,10,13,15,31.0,321.0,3.0,13.05,347.0,353.91,279.19
2018,4,10,13,30,42.0,347.0,3.1,13.0,382.0,390.44,307.91
2018,4,10,13,45,46.5,341.5,3.2,12.95,379.0,387.65,306.3
2018,4,10,14,0,51.0,336.0,3.3,12.9,376.0,384.49,304.59
2018,4,10,14,15,98.0,339.5,3.4,12.85,412.5,426.08,338.99
2018,4,10,14,30,145.0,343.0,3.5,12.8,449.0,470.65,375.15
2018,4,10,14,45,154.5,325.5,3.55,12.75,433.5,454.04,363.21
2018,4,10,15,0,164.0,308.0,3.6,12.7,418.0,436.3,350.54
2018,4,10,15,15,142.0,285.5,3.6,12.7,376.0,390.34,314.75
2018,4,10,15,30,120.0,263.0,3.6,12.7,334.0,345.97,279.9
2018,4,10,15,45,187.5,233.5,3.75,12.65,334.5,350.23,285.34
2018,4,10,16,0,255.0,204.0,3.9,12.6,335.0,351.35,287.32
2018,4,10,16,15,249.5,184.5,3.85,12.45,302.0,314.73,257.4
2018,4,10,16,30,244.0,165.0,3.8,12.3,269.0,278.3,227.09
2018,4,10,16,45,410.5,124.5,3.75,12.2,272.0,291.65,235.47
2018,4,10,17,0,577.0,84.0,3.7,12.1,275.0,284.69,223.59
2018,4,10,17,15,565.0,74.0,3.55,11.65,233.5,236.9,179.24
2018,4,10,17,30,553.0,64.0,3.4,11.2,192.0,190.01,135.29
2018,4,10,17,45,457.5,54.5,3.2,10.8,142.5,130.89,85.51
2018,4,10,18,0,362.0,45.0,3.0,10.4,93.0,82.96,48.25
2018,4,10,18,15,228.0,31.0,2.95,10.15,56.5,39.1,16.71
2018,4,10,18,30,94.0,17.0,2.9,9.9,20.0,16.71,0.0
2018,4,10,18,45,47.0,8.5,2.85,9.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.75,9.2,6.0,5.9,0.0
2018,4,11,6,0,5.0,12.0,2.7,9.3,12.0,11.74,0.0
2018,4,11,6,15,5.5,23.0,2.75,9.55,23.5,22.6,12.43
2018,4,11,6,30,6.0,34.0,2.8,9.8,35.0,33.62,22.67
2018,4,11,6,45,30.5,58.0,2.85,10.0,65.5,62.14,46.55
2018,4,11,7,0,55.0,82.0,2.9,10.2,96.0,93.64,73.26
2018,4,11,7,15,117.5,109.5,2.85,10.3,148.0,144.69,115.82
2018,4,11,7,30,180.0,137.0,2.8,10.4,200.0,202.06,163.98
2018,4,11,7,45,166.5,152.0,2.75,10.55,217.5,222.01,181.56
2018,4,11,8,0,153.0,167.0,2.7,10.7,235.0,240.27,197.12
2018,4,11,8,15,178.0,193.0,2.65,10.75,281.0,288.27,236.66
2018,4,11,8,30,203.0,219.0,2.6,10.8,327.0,338.64,277.35
2018,4,11,8,45,240.0,238.5,2.55,10.85,377.5,396.2,323.22
2018,4,11,9,0,277.0,258.0,2.5,10.9,428.0,452.97,367.67
2018,4,11,9,15,164.5,267.5,2.6,10.95,370.5,390.42,316.0
2018,4,11,9,30,52.0,277.0,2.7,11.0,313.0,317.29,255.1
2018,4,11,9,45,91.5,305.5,2.8,11.05,372.5,380.07,305.55
2018,4,11,10,0,131.0,334.0,2.9,11.1,432.0,451.87,361.64
2018,4,11,10,15,285.0,327.0,3.1,11.1,550.5,587.51,469.36
2018,4,11,10,30,439.0,320.0,3.3,11.1,669.0,731.23,579.59
2018,4,11,10,45,418.0,338.5,3.45,11.15,678.0,742.84,586.32
2018,4,11,11,0,397.0,357.0,3.6,11.2,687.0,745.45,587.55
2018,4,11,11,15,344.5,383.5,3.75,11.2,673.5,731.01,575.29
2018,4,11,11,30,292.0,410.0,3.9,11.2,660.0,713.66,560.9
2018,4,11,11,45,247.0,420.5,4.0,11.2,633.5,684.29,537.96
2018,4,11,12,0,202.0,431.0,4.1,11.2,607.0,644.98,507.67
2018,4,11,12,15,209.5,423.5,4.15,11.2,605.5,644.59,508.19
2018,4,11,12,30,217.0,416.0,4.2,11.2,604.0,643.26,507.85
2018,4,11,12,45,286.5,399.5,4.3,11.2,645.5,699.19,552.37
2018,4,11,13,0,356.0,383.0,4.4,11.2,687.0,744.47,588.53
2018,4,11,13,15,320.5,386.0,4.4,11.15,655.5,708.72,561.12
2018,4,11,13,30,285.0,389.0,4.4,11.1,624.0,672.78,533.85
2018,4,11,13,45,229.0,383.5,4.45,11.1,569.0,602.53,480.27
2018,4,11,14,0,173.0,378.0,4.5,11.1,514.0,541.59,432.98
2018,4,11,14,15,118.5,350.5,4.55,11.1,442.0,461.31,370.29
2018,4,11,14,30,64.0,323.0,4.6,11.1,370.0,377.91,304.1
2018,4,11,14,45,39.0,274.5,4.65,11.15,302.5,305.86,246.86
2018,4,11,15,0,14.0,226.0,4.7,11.2,235.0,231.85,187.02
2018,4,11,15,15,15.5,216.0,4.7,11.2,225.5,222.35,179.88
2018,4,11,15,30,17.0,206.0,4.7,11.2,216.0,212.7,172.48
2018,4,11,15,45,9.0,155.0,4.8,11.05,160.5,156.41,126.4
2018,4,11,16,0,1.0,104.0,4.9,10.9,105.0,101.34,80.59
2018,4,11,16,15,41.5,113.5,4.9,10.8,131.5,132.55,107.7
2018,4,11,16,30,82.0,123.0,4.9,10.7,158.0,160.32,131.21
2018,4,11,16,45,143.0,121.5,4.95,10.55,173.0,178.15,145.49
2018,4,11,17,0,204.0,120.0,5.0,10.4,188.0,190.65,153.93
2018,4,11,17,15,117.0,95.0,5.05,10.2,132.5,127.23,100.66
2018,4,11,17,30,30.0,70.0,5.1,10.0,77.0,74.89,57.85
2018,4,11,17,45,15.0,52.5,5.2,9.8,56.0,53.41,39.48
2018,4,11,18,0,0.0,35.0,5.3,9.6,35.0,33.76,22.72
2018,4,11,18,15,2.0,22.0,5.2,9.35,22.0,21.34,10.04
2018,4,11,18,30,4.0,9.0,5.1,9.1,9.0,8.85,0.0
2018,4,11,18,45,2.0,4.5,5.0,8.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.45,8.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,5,45,55.5,12.5,3.1,7.0,15.5,12.29,0.0
2018,4,12,6,0,111.0,25.0,3.1,7.3,31.0,22.86,0.0
2018,4,12,6,15,226.5,39.5,3.2,7.6,69.5,54.45,30.74
2018,4,12,6,30,342.0,54.0,3.3,7.9,108.0,98.95,63.55
2018,4,12,6,45,440.5,63.0,3.45,8.25,159.5,149.32,104.56
2018,4,12,7,0,539.0,72.0,3.6,8.6,211.0,210.26,157.03
2018,4,12,7,15,591.5,80.0,3.6,8.85,264.0,267.03,208.54
2018,4,12,7,30,644.0,88.0,3.6,9.1,317.0,329.2,264.25
2018,4,12,7,45,522.0,121.0,3.6,9.3,325.5,346.32,283.34
2018,4,12,8,0,400.0,154.0,3.6,9.5,334.0,350.99,289.58
2018,4,12,8,15,500.0,148.0,3.55,9.75,399.0,419.92,347.24
2018,4,12,8,30,600.0,142.0,3.5,10.0,464.0,500.16,412.76
2018,4,12,8,45,436.0,186.0,3.45,10.2,431.0,470.21,386.92
2018,4,12,9,0,272.0,230.0,3.4,10.4,398.0,421.27,345.07
2018,4,12,9,15,418.5,216.5,3.35,10.55,495.0,530.12,433.2
2018,4,12,9,30,565.0,203.0,3.3,10.7,592.0,644.77,522.82
2018,4,12,9,45,348.5,256.5,3.25,10.9,500.5,544.52,439.92
2018,4,12,10,0,132.0,310.0,3.2,11.1,409.0,427.78,343.05
2018,4,12,10,15,368.5,277.0,3.2,11.25,568.0,614.04,492.58
2018,4,12,10,30,605.0,244.0,3.2,11.4,727.0,802.2,635.41
2018,4,12,10,45,551.0,280.0,3.25,11.55,729.0,803.85,632.66
2018,4,12,11,0,497.0,316.0,3.3,11.7,731.0,803.1,629.56
2018,4,12,11,15,480.5,323.0,3.4,11.75,730.0,803.75,629.62
2018,4,12,11,30,464.0,330.0,3.5,11.8,729.0,801.94,627.92
2018,4,12,11,45,662.0,246.5,3.6,11.85,821.5,913.09,714.05
2018,4,12,12,0,860.0,163.0,3.7,11.9,914.0,1017.53,786.85
2018,4,12,12,15,864.5,162.0,3.8,11.85,916.0,1021.82,789.73
2018,4,12,12,30,869.0,161.0,3.9,11.8,918.0,1022.64,791.22
2018,4,12,12,45,862.0,163.5,4.05,11.8,908.0,1012.55,785.46
2018,4,12,13,0,855.0,166.0,4.2,11.8,898.0,999.16,777.51
2018,4,12,13,15,852.5,162.5,4.25,11.8,881.0,980.57,765.47
2018,4,12,13,30,850.0,159.0,4.3,11.8,864.0,958.78,751.31
2018,4,12,13,45,841.0,158.0,4.35,11.75,838.5,930.67,732.78
2018,4,12,14,0,832.0,157.0,4.4,11.7,813.0,899.89,712.28
2018,4,12,14,15,824.0,153.0,4.45,11.65,781.5,864.38,688.2
2018,4,12,14,30,816.0,149.0,4.5,11.6,750.0,826.54,662.23
2018,4,12,14,45,809.5,143.0,4.5,11.55,714.0,785.68,633.44
2018,4,12,15,0,803.0,137.0,4.5,11.5,678.0,742.78,602.86
2018,4,12,15,15,784.5,134.0,4.5,11.5,634.5,694.04,566.17
2018,4,12,15,30,766.0,131.0,4.5,11.5,591.0,643.24,526.68
2018,4,12,15,45,745.5,125.5,4.45,11.3,543.5,588.34,483.32
2018,4,12,16,0,725.0,120.0,4.4,11.1,496.0,533.63,439.02
2018,4,12,16,15,698.0,113.5,4.35,10.95,446.0,475.1,390.39
2018,4,12,16,30,671.0,107.0,4.3,10.8,396.0,418.05,341.66
2018,4,12,16,45,630.5,100.0,4.2,10.65,343.5,356.89,288.35
2018,4,12,17,0,590.0,93.0,4.1,10.5,291.0,299.3,236.95
2018,4,12,17,15,531.0,84.0,3.95,10.15,239.0,238.33,182.7
2018,4,12,17,30,472.0,75.0,3.8,9.8,187.0,183.71,134.01
2018,4,12,17,45,379.5,63.0,3.65,9.5,138.5,126.26,85.63
2018,4,12,18,0,287.0,51.0,3.5,9.2,90.0,80.58,49.82
2018,4,12,18,15,179.5,34.5,3.45,8.95,55.5,40.72,20.28
2018,4,12,18,30,72.0,18.0,3.4,8.7,21.0,17.69,0.0
2018,4,12,18,45,36.0,9.0,3.35,8.5,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,5,45,71.5,13.0,2.35,6.8,17.5,12.78,0.0
2018,4,13,6,0,143.0,26.0,2.3,7.2,35.0,24.89,3.68
2018,4,13,6,15,261.5,39.5,2.35,7.65,75.0,57.98,32.46
2018,4,13,6,30,380.0,53.0,2.4,8.1,115.0,105.14,67.16
2018,4,13,6,45,462.0,62.0,2.4,8.6,164.5,153.95,107.6
2018,4,13,7,0,544.0,71.0,2.4,9.1,214.0,212.21,158.18
2018,4,13,7,15,597.0,78.0,2.5,9.65,266.5,268.53,208.77
2018,4,13,7,30,650.0,85.0,2.6,10.2,319.0,330.28,263.41
2018,4,13,7,45,687.5,90.0,2.7,10.75,371.5,388.49,314.29
2018,4,13,8,0,725.0,95.0,2.8,11.3,424.0,449.71,366.16
2018,4,13,8,15,751.5,99.5,2.8,11.7,474.5,507.23,413.59
2018,4,13,8,30,778.0,104.0,2.8,12.1,525.0,565.52,460.12
2018,4,13,8,45,797.5,108.0,2.8,12.5,572.0,620.0,502.27
2018,4,13,9,0,817.0,112.0,2.8,12.9,619.0,674.33,543.05
2018,4,13,9,15,836.0,113.0,2.75,13.2,662.0,724.71,579.01
2018,4,13,9,30,855.0,114.0,2.7,13.5,705.0,774.25,612.58
2018,4,13,9,45,870.5,113.5,2.65,13.8,742.5,815.0,639.23
2018,4,13,10,0,886.0,113.0,2.6,14.1,780.0,857.05,666.47
2018,4,13,10,15,893.0,115.0,2.55,14.3,809.5,892.48,688.93
2018,4,13,10,30,900.0,117.0,2.5,14.5,839.0,925.24,709.35
2018,4,13,10,45,904.5,119.0,2.45,14.75,861.5,952.88,725.97
2018,4,13,11,0,909.0,121.0,2.4,15.0,884.0,977.42,740.43
2018,4,13,11,15,912.0,122.0,2.4,15.2,899.0,996.27,751.71
2018,4,13,11,30,915.0,123.0,2.4,15.4,914.0,1011.74,760.84
2018,4,13,11,45,871.0,149.5,2.35,15.55,907.0,1010.83,758.77
2018,4,13,12,0,827.0,176.0,2.3,15.7,900.0,1000.15,750.53
2018,4,13,12,15,848.0,162.5,2.35,15.85,904.5,1007.4,755.56
2018,4,13,12,30,869.0,149.0,2.4,16.0,909.0,1011.07,758.15
2018,4,13,12,45,890.5,135.5,2.4,16.1,907.5,1005.79,754.55
2018,4,13,13,0,912.0,122.0,2.4,16.2,906.0,1002.75,752.67
2018,4,13,13,15,907.0,122.0,2.45,16.25,889.0,984.85,741.63
2018,4,13,13,30,902.0,122.0,2.5,16.3,872.0,963.7,728.58
2018,4,13,13,45,894.0,121.5,2.55,16.35,847.0,936.19,711.23
2018,4,13,14,0,886.0,121.0,2.6,16.4,822.0,905.84,691.9
2018,4,13,14,15,862.5,125.5,2.6,16.35,786.0,868.93,667.77
2018,4,13,14,30,839.0,130.0,2.6,16.3,750.0,826.23,639.42
2018,4,13,14,45,797.5,136.0,2.65,16.2,701.5,769.85,601.45
2018,4,13,15,0,756.0,142.0,2.7,16.1,653.0,715.46,564.26
2018,4,13,15,15,774.0,126.5,2.7,16.1,621.0,678.43,538.01
2018,4,13,15,30,792.0,111.0,2.7,16.1,589.0,639.26,509.24
2018,4,13,15,45,748.5,109.5,2.7,15.75,532.5,574.12,459.87
2018,4,13,16,0,705.0,108.0,2.7,15.4,476.0,510.69,410.6
2018,4,13,16,15,671.5,103.5,2.75,15.05,425.5,452.03,363.79
2018,4,13,16,30,638.0,99.0,2.8,14.7,375.0,395.54,317.21
2018,4,13,16,45,625.5,88.5,2.8,14.35,330.5,343.84,272.87
2018,4,13,17,0,613.0,78.0,2.8,14.0,286.0,292.69,227.47
2018,4,13,17,15,546.5,71.5,2.85,13.45,233.0,230.84,173.66
2018,4,13,17,30,480.0,65.0,2.9,12.9,180.0,176.15,125.87
2018,4,13,17,45,392.0,54.5,2.9,12.35,133.5,121.31,80.11
2018,4,13,18,0,304.0,44.0,2.9,11.8,87.0,76.07,44.93
2018,4,13,18,15,197.0,30.5,2.9,11.5,54.0,38.12,17.99
2018,4,13,18,30,90.0,17.0,2.9,11.2,21.0,16.71,0.0
2018,4,13,18,45,45.0,8.5,2.85,10.85,10.5,8.36,0.0
2018,4,13,19,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
