Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.15,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.4,1.0,0.98,0.0
2018,4,24,5,45,8.0,5.5,1.95,9.7,6.5,5.32,0.0
2018,4,24,6,0,16.0,10.0,2.0,10.0,12.0,10.6,2.55
2018,4,24,6,15,8.0,14.0,1.95,10.25,15.0,14.51,6.38
2018,4,24,6,30,0.0,18.0,1.9,10.5,18.0,17.36,9.35
2018,4,24,6,45,0.0,26.5,1.9,10.75,26.5,25.57,16.55
2018,4,24,7,0,0.0,35.0,1.9,11.0,35.0,33.79,23.67
2018,4,24,7,15,0.0,44.0,1.85,11.3,44.0,42.49,31.1
2018,4,24,7,30,0.0,53.0,1.8,11.6,53.0,51.21,38.43
2018,4,24,7,45,0.0,65.0,1.8,11.85,65.0,62.83,48.13
2018,4,24,8,0,0.0,77.0,1.8,12.1,77.0,74.46,57.72
2018,4,24,8,15,0.0,64.5,1.75,12.4,64.5,62.36,47.26
2018,4,24,8,30,0.0,52.0,1.7,12.7,52.0,50.27,36.9
2018,4,24,8,45,0.0,76.0,1.7,13.0,76.0,73.53,56.17
2018,4,24,9,0,0.0,100.0,1.7,13.3,100.0,96.85,75.19
2018,4,24,9,15,1.5,116.0,1.75,13.55,117.0,113.6,88.67
2018,4,24,9,30,3.0,132.0,1.8,13.8,134.0,130.51,102.17
2018,4,24,9,45,7.5,170.0,1.8,14.0,175.5,171.67,135.16
2018,4,24,10,0,12.0,208.0,1.8,14.2,217.0,213.32,167.97
2018,4,24,10,15,35.5,262.5,1.85,14.35,291.5,293.54,231.12
2018,4,24,10,30,59.0,317.0,1.9,14.5,366.0,371.74,291.07
2018,4,24,10,45,169.0,348.5,1.95,14.65,494.5,514.8,401.17
2018,4,24,11,0,279.0,380.0,2.0,14.8,623.0,662.59,509.88
2018,4,24,11,15,288.5,369.0,2.05,14.85,624.0,665.25,511.02
2018,4,24,11,30,298.0,358.0,2.1,14.9,625.0,666.91,512.73
2018,4,24,11,45,345.5,358.5,2.1,15.0,670.0,716.85,549.12
2018,4,24,12,0,393.0,359.0,2.1,15.1,715.0,773.03,588.79
2018,4,24,12,15,435.0,338.0,2.2,15.1,731.5,793.09,604.53
2018,4,24,12,30,477.0,317.0,2.3,15.1,748.0,811.03,619.15
2018,4,24,12,45,419.5,341.0,2.35,15.1,717.0,775.77,592.92
2018,4,24,13,0,362.0,365.0,2.4,15.1,686.0,732.96,561.75
2018,4,24,13,15,419.0,348.5,2.45,15.0,713.5,770.69,591.11
2018,4,24,13,30,476.0,332.0,2.5,14.9,741.0,798.24,612.67
2018,4,24,13,45,504.5,310.5,2.6,14.8,733.0,790.57,609.45
2018,4,24,14,0,533.0,289.0,2.7,14.7,725.0,779.68,604.17
2018,4,24,14,15,706.0,205.0,2.75,14.55,760.0,827.13,643.94
2018,4,24,14,30,879.0,121.0,2.8,14.4,795.0,853.45,663.96
2018,4,24,14,45,811.0,138.5,2.85,14.2,736.5,789.68,620.21
2018,4,24,15,0,743.0,156.0,2.9,14.0,678.0,726.21,576.24
2018,4,24,15,15,687.5,160.5,2.9,14.0,620.5,659.79,526.77
2018,4,24,15,30,632.0,165.0,2.9,14.0,563.0,596.07,478.31
2018,4,24,15,45,621.0,155.0,2.85,13.55,521.5,548.52,442.51
2018,4,24,16,0,610.0,145.0,2.8,13.1,480.0,500.61,405.33
2018,4,24,16,15,547.5,143.5,2.8,12.8,423.0,432.52,350.83
2018,4,24,16,30,485.0,142.0,2.8,12.5,366.0,371.86,301.17
2018,4,24,16,45,354.5,138.5,2.8,12.2,291.5,286.98,231.55
2018,4,24,17,0,224.0,135.0,2.8,11.9,217.0,214.14,171.73
2018,4,24,17,15,236.5,112.5,2.75,11.55,187.0,182.02,143.24
2018,4,24,17,30,249.0,90.0,2.7,11.2,157.0,148.47,112.61
2018,4,24,17,45,202.0,72.0,2.65,10.85,119.0,106.88,77.3
2018,4,24,18,0,155.0,54.0,2.6,10.5,81.0,70.87,47.77
2018,4,24,18,15,116.5,39.0,2.55,10.2,55.5,43.85,26.65
2018,4,24,18,30,78.0,24.0,2.5,9.9,30.0,21.35,7.26
2018,4,24,18,45,43.5,13.0,2.4,9.6,16.0,12.78,0.0
2018,4,24,19,0,9.0,2.0,2.3,9.3,2.0,0.0,0.0
2018,4,24,19,15,4.5,1.0,2.3,9.15,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.5,2.15,6.65,2.5,0.0,0.0
2018,4,25,5,30,4.0,5.0,2.2,6.9,5.0,4.91,0.0
2018,4,25,5,45,19.0,13.5,2.3,7.15,15.5,12.56,0.74
2018,4,25,6,0,34.0,22.0,2.4,7.4,26.0,22.95,12.36
2018,4,25,6,15,17.0,32.5,2.35,7.7,34.5,33.49,22.42
2018,4,25,6,30,0.0,43.0,2.3,8.0,43.0,41.53,30.49
2018,4,25,6,45,0.0,60.0,2.25,8.25,60.0,57.95,44.9
2018,4,25,7,0,0.0,77.0,2.2,8.5,77.0,74.39,59.11
2018,4,25,7,15,2.5,101.5,2.1,8.9,102.5,99.02,80.0
2018,4,25,7,30,5.0,126.0,2.0,9.3,128.0,124.05,100.86
2018,4,25,7,45,37.0,163.5,1.95,9.65,181.5,177.19,144.91
2018,4,25,8,0,69.0,201.0,1.9,10.0,235.0,233.03,190.47
2018,4,25,8,15,106.0,231.0,1.85,10.45,290.0,287.67,234.27
2018,4,25,8,30,143.0,261.0,1.8,10.9,345.0,349.36,282.79
2018,4,25,8,45,210.5,268.0,1.75,11.3,402.0,408.25,329.0
2018,4,25,9,0,278.0,275.0,1.7,11.7,459.0,477.06,381.87
2018,4,25,9,15,452.5,238.0,1.75,12.1,559.5,586.62,467.18
2018,4,25,9,30,627.0,201.0,1.8,12.5,660.0,706.43,557.14
2018,4,25,9,45,761.0,159.5,1.85,12.85,743.0,795.0,620.06
2018,4,25,10,0,895.0,118.0,1.9,13.2,826.0,888.08,682.69
2018,4,25,10,15,901.5,119.5,1.95,13.45,854.5,922.03,703.81
2018,4,25,10,30,908.0,121.0,2.0,13.7,883.0,953.27,723.63
2018,4,25,10,45,912.0,122.5,2.05,13.95,904.0,979.31,739.92
2018,4,25,11,0,916.0,124.0,2.1,14.2,925.0,1002.23,754.17
2018,4,25,11,15,918.0,125.0,2.15,14.35,938.5,1019.45,765.01
2018,4,25,11,30,920.0,126.0,2.2,14.5,952.0,1033.28,773.75
2018,4,25,11,45,920.0,126.0,2.25,14.6,957.0,1040.66,778.51
2018,4,25,12,0,920.0,126.0,2.3,14.7,962.0,1044.52,781.15
2018,4,25,12,15,920.5,125.5,2.35,14.7,960.5,1044.83,781.89
2018,4,25,12,30,921.0,125.0,2.4,14.7,959.0,1041.59,780.45
2018,4,25,12,45,920.0,123.0,2.5,14.75,949.0,1031.8,775.23
2018,4,25,13,0,919.0,121.0,2.6,14.8,939.0,1018.53,767.79
2018,4,25,13,15,914.5,120.5,2.65,14.7,921.5,1000.05,756.82
2018,4,25,13,30,910.0,120.0,2.7,14.6,904.0,978.34,743.71
2018,4,25,13,45,903.5,119.0,2.75,14.5,879.0,951.17,726.87
2018,4,25,14,0,897.0,118.0,2.8,14.4,854.0,921.12,707.99
2018,4,25,14,15,888.0,116.0,2.85,14.25,822.0,885.17,684.99
2018,4,25,14,30,879.0,114.0,2.9,14.1,790.0,846.83,660.1
2018,4,25,14,45,867.0,113.0,3.0,13.95,752.5,804.98,632.69
2018,4,25,15,0,855.0,112.0,3.1,13.8,715.0,763.91,605.42
2018,4,25,15,15,840.5,108.5,3.1,13.8,671.5,714.09,570.42
2018,4,25,15,30,826.0,105.0,3.1,13.8,628.0,663.25,532.97
2018,4,25,15,45,804.5,103.0,3.2,13.35,580.5,608.88,492.22
2018,4,25,16,0,783.0,101.0,3.3,12.9,533.0,554.67,450.23
2018,4,25,16,15,753.5,98.0,3.3,12.6,482.0,495.77,402.67
2018,4,25,16,30,724.0,95.0,3.3,12.3,431.0,438.3,354.82
2018,4,25,16,45,685.5,90.5,3.35,12.0,378.5,377.58,303.09
2018,4,25,17,0,647.0,86.0,3.4,11.7,326.0,320.11,252.67
2018,4,25,17,15,586.0,80.5,3.3,11.3,272.0,258.41,198.33
2018,4,25,17,30,525.0,75.0,3.2,10.9,218.0,203.13,149.28
2018,4,25,17,45,424.0,66.0,3.15,10.55,165.5,143.72,99.34
2018,4,25,18,0,323.0,57.0,3.1,10.2,113.0,95.08,60.91
2018,4,25,18,15,194.0,41.0,3.05,9.9,71.5,50.53,29.51
2018,4,25,18,30,65.0,25.0,3.0,9.6,30.0,22.22,8.61
2018,4,25,18,45,34.5,13.0,2.9,9.3,15.5,12.78,0.0
2018,4,25,19,0,4.0,1.0,2.8,9.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,2.8,8.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.65,6.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,7.1,4.0,3.93,0.0
2018,4,26,5,45,3.0,9.0,2.95,7.4,9.0,8.75,0.0
2018,4,26,6,0,0.0,14.0,3.1,7.7,14.0,13.5,5.63
2018,4,26,6,15,0.0,22.0,3.1,7.95,22.0,21.22,12.63
2018,4,26,6,30,0.0,30.0,3.1,8.2,30.0,28.95,19.56
2018,4,26,6,45,0.0,43.0,3.15,8.45,43.0,41.53,30.62
2018,4,26,7,0,0.0,56.0,3.2,8.7,56.0,54.11,41.54
2018,4,26,7,15,0.0,72.0,3.2,9.0,72.0,69.61,54.8
2018,4,26,7,30,0.0,88.0,3.2,9.3,88.0,85.12,67.86
2018,4,26,7,45,0.0,104.5,3.2,9.55,104.5,101.17,81.21
2018,4,26,8,0,0.0,121.0,3.2,9.8,121.0,117.27,94.41
2018,4,26,8,15,5.0,154.0,3.2,10.1,157.0,152.4,123.39
2018,4,26,8,30,10.0,187.0,3.2,10.4,193.0,188.18,152.46
2018,4,26,8,45,14.5,212.0,3.2,10.65,221.5,216.35,174.94
2018,4,26,9,0,19.0,237.0,3.2,10.9,250.0,244.98,197.55
2018,4,26,9,15,22.0,255.5,3.2,11.15,271.0,266.45,214.16
2018,4,26,9,30,25.0,274.0,3.2,11.4,292.0,288.15,230.83
2018,4,26,9,45,34.5,303.5,3.25,11.7,330.0,331.7,264.74
2018,4,26,10,0,44.0,333.0,3.3,12.0,368.0,371.43,295.18
2018,4,26,10,15,197.0,331.0,3.35,12.15,495.5,512.09,408.19
2018,4,26,10,30,350.0,329.0,3.4,12.3,623.0,661.08,523.11
2018,4,26,10,45,633.0,223.5,3.5,12.5,772.5,833.38,656.25
2018,4,26,11,0,916.0,118.0,3.6,12.7,922.0,996.97,770.08
2018,4,26,11,15,919.5,118.5,3.65,12.8,936.0,1015.07,780.7
2018,4,26,11,30,923.0,119.0,3.7,12.9,950.0,1029.82,790.37
2018,4,26,11,45,925.0,119.0,3.8,12.95,956.5,1039.14,796.96
2018,4,26,12,0,927.0,119.0,3.9,13.0,963.0,1044.95,801.31
2018,4,26,12,15,927.5,118.5,3.95,13.0,962.0,1045.21,801.79
2018,4,26,12,30,928.0,118.0,4.0,13.0,961.0,1041.92,800.0
2018,4,26,12,45,926.5,118.0,4.0,13.05,952.0,1033.63,794.42
2018,4,26,13,0,925.0,118.0,4.0,13.1,943.0,1021.85,786.59
2018,4,26,13,15,921.5,117.0,4.05,13.05,926.0,1003.7,775.09
2018,4,26,13,30,918.0,116.0,4.1,13.0,909.0,982.26,761.38
2018,4,26,13,45,905.0,118.5,4.1,12.95,882.0,952.6,741.6
2018,4,26,14,0,892.0,121.0,4.1,12.9,855.0,920.35,719.99
2018,4,26,14,15,843.0,136.5,4.1,12.85,809.5,872.19,686.84
2018,4,26,14,30,794.0,152.0,4.1,12.8,764.0,819.94,650.45
2018,4,26,14,45,825.5,132.0,4.1,12.7,741.0,795.43,634.25
2018,4,26,15,0,857.0,112.0,4.1,12.6,718.0,765.98,614.13
2018,4,26,15,15,850.5,106.5,4.1,12.6,677.5,719.68,581.05
2018,4,26,15,30,844.0,101.0,4.1,12.6,637.0,671.68,545.38
2018,4,26,15,45,825.5,98.5,4.1,12.3,590.0,617.85,503.79
2018,4,26,16,0,807.0,96.0,4.1,12.0,543.0,563.88,460.96
2018,4,26,16,15,782.0,92.5,4.1,11.75,492.5,505.64,413.37
2018,4,26,16,30,757.0,89.0,4.1,11.5,442.0,448.51,365.22
2018,4,26,16,45,714.0,86.0,4.1,11.25,387.5,385.46,310.97
2018,4,26,17,0,671.0,83.0,4.1,11.0,333.0,326.35,258.68
2018,4,26,17,15,596.5,78.5,4.0,10.7,275.5,260.21,200.44
2018,4,26,17,30,522.0,74.0,3.9,10.4,218.0,202.0,149.01
2018,4,26,17,45,474.5,63.5,3.85,10.05,173.5,151.2,103.93
2018,4,26,18,0,427.0,53.0,3.8,9.7,129.0,105.82,65.58
2018,4,26,18,15,323.0,42.0,3.7,9.45,88.5,61.56,34.11
2018,4,26,18,30,219.0,31.0,3.6,9.2,48.0,28.28,12.17
2018,4,26,18,45,115.5,16.5,3.5,8.95,25.0,16.22,0.0
2018,4,26,19,0,12.0,2.0,3.4,8.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.45,8.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,5,15,34.0,6.5,1.8,9.65,7.5,0.0,0.0
2018,4,27,5,30,68.0,13.0,1.8,10.1,15.0,12.78,0.0
2018,4,27,5,45,152.0,27.5,1.8,10.5,43.0,22.83,9.32
2018,4,27,6,0,236.0,42.0,1.8,10.9,71.0,52.59,29.94
2018,4,27,6,15,332.0,52.0,1.9,11.2,114.0,89.18,55.38
2018,4,27,6,30,428.0,62.0,2.0,11.5,157.0,137.6,93.42
2018,4,27,6,45,357.0,86.0,2.05,11.85,179.0,169.37,125.85
2018,4,27,7,0,286.0,110.0,2.1,12.2,201.0,192.63,150.16
2018,4,27,7,15,203.0,139.0,2.1,12.4,209.5,209.13,167.35
2018,4,27,7,30,120.0,168.0,2.1,12.6,218.0,214.63,173.52
2018,4,27,7,45,103.0,183.0,2.1,12.85,230.0,228.97,185.38
2018,4,27,8,0,86.0,198.0,2.1,13.1,242.0,238.89,193.1
2018,4,27,8,15,92.0,220.5,2.15,13.3,271.5,269.46,217.37
2018,4,27,8,30,98.0,243.0,2.2,13.5,301.0,300.56,241.63
2018,4,27,8,45,156.0,250.0,2.2,13.65,350.5,354.56,284.74
2018,4,27,9,0,214.0,257.0,2.2,13.8,400.0,414.27,331.63
2018,4,27,9,15,222.5,279.5,2.25,13.95,436.0,453.49,360.92
2018,4,27,9,30,231.0,302.0,2.3,14.1,472.0,492.85,390.02
2018,4,27,9,45,229.5,325.0,2.3,14.25,501.0,524.55,412.56
2018,4,27,10,0,228.0,348.0,2.3,14.4,530.0,555.48,434.29
2018,4,27,10,15,289.0,347.5,2.35,14.5,586.0,616.55,480.28
2018,4,27,10,30,350.0,347.0,2.4,14.6,642.0,679.95,527.06
2018,4,27,10,45,400.0,345.5,2.4,14.7,691.0,739.98,570.01
2018,4,27,11,0,450.0,344.0,2.4,14.8,740.0,794.66,608.68
2018,4,27,11,15,439.5,352.5,2.45,14.85,744.0,800.98,612.13
2018,4,27,11,30,429.0,361.0,2.5,14.9,748.0,805.2,614.6
2018,4,27,11,45,405.0,374.0,2.5,14.95,741.5,798.67,608.85
2018,4,27,12,0,381.0,387.0,2.5,15.0,735.0,783.67,597.48
2018,4,27,12,15,297.5,411.0,2.55,15.0,682.5,726.11,554.62
2018,4,27,12,30,214.0,435.0,2.6,15.0,630.0,659.98,505.4
2018,4,27,12,45,192.5,436.0,2.65,15.0,610.0,638.12,489.77
2018,4,27,13,0,171.0,437.0,2.7,15.0,590.0,615.81,473.41
2018,4,27,13,15,186.0,416.5,2.8,14.95,580.0,605.76,467.78
2018,4,27,13,30,201.0,396.0,2.9,14.9,570.0,594.51,461.16
2018,4,27,13,45,227.0,367.5,2.95,14.85,559.0,590.19,459.81
2018,4,27,14,0,253.0,339.0,3.0,14.8,548.0,577.06,452.01
2018,4,27,14,15,417.5,284.0,3.1,14.7,613.5,659.29,518.74
2018,4,27,14,30,582.0,229.0,3.2,14.6,679.0,726.14,572.52
2018,4,27,14,45,548.5,231.5,3.25,14.5,639.5,678.4,537.12
2018,4,27,15,0,515.0,234.0,3.3,14.4,600.0,633.44,503.96
2018,4,27,15,15,462.0,238.0,3.3,14.4,551.5,577.2,461.07
2018,4,27,15,30,409.0,242.0,3.3,14.4,503.0,524.06,419.96
2018,4,27,15,45,466.0,208.5,3.35,14.05,484.5,505.4,407.54
2018,4,27,16,0,523.0,175.0,3.4,13.7,466.0,480.34,389.07
2018,4,27,16,15,547.5,153.5,3.4,13.45,433.0,443.76,359.79
2018,4,27,16,30,572.0,132.0,3.4,13.2,400.0,405.45,327.87
2018,4,27,16,45,581.0,117.0,3.4,12.95,361.5,361.98,290.38
2018,4,27,17,0,590.0,102.0,3.4,12.7,323.0,316.8,250.04
2018,4,27,17,15,546.0,93.0,3.3,12.4,273.5,259.85,199.84
2018,4,27,17,30,502.0,84.0,3.2,12.1,224.0,207.47,153.2
2018,4,27,17,45,431.5,73.0,3.1,11.75,175.5,151.96,105.66
2018,4,27,18,0,361.0,62.0,3.0,11.4,127.0,105.54,67.8
2018,4,27,18,15,259.5,48.0,2.9,11.1,87.0,62.19,36.66
2018,4,27,18,30,158.0,34.0,2.8,10.8,47.0,30.4,14.56
2018,4,27,18,45,84.0,19.0,2.65,10.5,25.5,18.68,0.0
2018,4,27,19,0,10.0,4.0,2.5,10.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.5,10.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,28,5,15,33.5,7.0,2.0,9.8,8.0,0.0,0.0
2018,4,28,5,30,67.0,14.0,2.1,10.2,16.0,13.76,0.0
2018,4,28,5,45,182.0,29.5,2.2,10.55,49.0,25.31,12.17
2018,4,28,6,0,297.0,45.0,2.3,10.9,82.0,59.99,33.9
2018,4,28,6,15,317.0,58.0,2.45,11.2,114.5,93.8,59.96
2018,4,28,6,30,337.0,71.0,2.6,11.5,147.0,129.9,90.95
2018,4,28,6,45,327.0,92.0,2.7,11.75,181.0,168.77,126.74
2018,4,28,7,0,317.0,113.0,2.8,12.0,215.0,205.38,160.42
2018,4,28,7,15,317.0,125.0,2.9,12.2,242.5,236.12,188.4
2018,4,28,7,30,317.0,137.0,3.0,12.4,270.0,266.54,215.42
2018,4,28,7,45,217.5,168.0,3.05,12.6,264.5,269.35,219.06
2018,4,28,8,0,118.0,199.0,3.1,12.8,259.0,258.93,210.28
2018,4,28,8,15,92.0,206.0,3.1,12.9,255.5,255.08,206.76
2018,4,28,8,30,66.0,213.0,3.1,13.0,252.0,250.87,202.59
2018,4,28,8,45,40.0,212.5,3.15,13.15,236.5,236.51,190.02
2018,4,28,9,0,14.0,212.0,3.2,13.3,221.0,216.66,172.87
2018,4,28,9,15,58.0,257.5,3.25,13.45,300.0,299.25,239.56
2018,4,28,9,30,102.0,303.0,3.3,13.6,379.0,387.58,309.03
2018,4,28,9,45,111.0,327.5,3.35,13.75,413.5,424.39,336.65
2018,4,28,10,0,120.0,352.0,3.4,13.9,448.0,461.55,364.45
2018,4,28,10,15,83.0,353.0,3.45,13.95,420.5,427.89,336.99
2018,4,28,10,30,46.0,354.0,3.5,14.0,393.0,397.69,312.23
2018,4,28,10,45,92.5,380.0,3.5,14.1,461.0,469.22,368.05
2018,4,28,11,0,139.0,406.0,3.5,14.2,529.0,549.58,428.99
2018,4,28,11,15,176.0,398.5,3.55,14.25,556.5,580.2,452.57
2018,4,28,11,30,213.0,391.0,3.6,14.3,584.0,618.34,481.72
2018,4,28,11,45,327.5,330.5,3.65,14.35,629.5,670.27,524.36
2018,4,28,12,0,442.0,270.0,3.7,14.4,675.0,729.84,571.83
2018,4,28,12,15,287.0,312.0,3.75,14.35,574.5,612.34,480.61
2018,4,28,12,30,132.0,354.0,3.8,14.3,474.0,494.7,387.68
2018,4,28,12,45,109.0,384.0,3.85,14.3,482.5,502.09,392.64
2018,4,28,13,0,86.0,414.0,3.9,14.3,491.0,502.01,391.56
2018,4,28,13,15,60.0,339.5,3.9,14.15,393.0,398.69,313.19
2018,4,28,13,30,34.0,265.0,3.9,14.0,295.0,296.81,234.32
2018,4,28,13,45,24.0,239.0,3.95,13.9,260.0,260.31,205.85
2018,4,28,14,0,14.0,213.0,4.0,13.8,225.0,220.47,174.27
2018,4,28,14,15,20.5,245.5,4.0,13.65,262.0,262.13,207.99
2018,4,28,14,30,27.0,278.0,4.0,13.5,299.0,299.55,238.04
2018,4,28,14,45,63.5,295.5,4.0,13.35,341.5,344.96,275.43
2018,4,28,15,0,100.0,313.0,4.0,13.2,384.0,387.47,310.16
2018,4,28,15,15,270.5,266.0,4.0,13.2,442.5,465.02,375.57
2018,4,28,15,30,441.0,219.0,4.0,13.2,501.0,522.52,423.56
2018,4,28,15,45,341.0,229.0,3.95,12.9,437.5,444.85,361.23
2018,4,28,16,0,241.0,239.0,3.9,12.6,374.0,379.92,308.75
2018,4,28,16,15,254.5,213.0,3.9,12.4,343.5,347.56,283.3
2018,4,28,16,30,268.0,187.0,3.9,12.2,313.0,313.51,255.55
2018,4,28,16,45,345.5,153.0,3.85,12.05,296.0,296.51,240.38
2018,4,28,17,0,423.0,119.0,3.8,11.9,279.0,272.48,217.49
2018,4,28,17,15,468.0,98.0,3.7,11.65,250.0,240.35,186.54
2018,4,28,17,30,513.0,77.0,3.6,11.4,221.0,203.88,150.53
2018,4,28,17,45,467.5,67.0,3.5,11.15,177.5,154.42,106.66
2018,4,28,18,0,422.0,57.0,3.4,10.9,134.0,110.15,69.21
2018,4,28,18,15,288.5,44.5,3.25,10.7,89.5,61.48,35.06
2018,4,28,18,30,155.0,32.0,3.1,10.5,45.0,28.91,13.92
2018,4,28,18,45,87.0,18.0,3.0,10.3,24.5,17.69,0.0
2018,4,28,19,0,19.0,4.0,2.9,10.1,4.0,0.0,0.0
2018,4,28,19,15,9.5,2.0,2.85,9.95,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,29,5,15,18.0,7.0,2.55,9.55,7.5,0.0,0.0
2018,4,29,5,30,36.0,14.0,2.7,9.8,15.0,13.76,0.0
2018,4,29,5,45,87.5,30.0,2.85,10.0,39.5,26.48,12.5
2018,4,29,6,0,139.0,46.0,3.0,10.2,64.0,51.53,32.46
2018,4,29,6,15,181.0,63.0,3.1,10.4,97.5,82.27,56.46
2018,4,29,6,30,223.0,80.0,3.2,10.6,131.0,118.0,86.12
2018,4,29,6,45,255.5,96.0,3.25,10.8,168.5,155.37,118.58
2018,4,29,7,0,288.0,112.0,3.3,11.0,206.0,196.39,154.52
2018,4,29,7,15,247.0,135.0,3.35,11.25,225.5,221.63,178.37
2018,4,29,7,30,206.0,158.0,3.4,11.5,245.0,242.19,197.03
2018,4,29,7,45,135.5,172.5,3.45,11.75,232.5,233.97,190.92
2018,4,29,8,0,65.0,187.0,3.5,12.0,220.0,217.29,176.72
2018,4,29,8,15,131.0,207.0,3.5,12.2,282.5,281.16,229.28
2018,4,29,8,30,197.0,227.0,3.5,12.4,345.0,349.03,284.29
2018,4,29,8,45,102.0,198.0,3.55,12.65,259.5,266.6,216.16
2018,4,29,9,0,7.0,169.0,3.6,12.9,174.0,169.32,134.68
2018,4,29,9,15,18.5,212.5,3.6,13.05,226.0,221.15,176.68
2018,4,29,9,30,30.0,256.0,3.6,13.2,278.0,278.19,221.91
2018,4,29,9,45,129.5,314.0,3.6,13.4,417.0,425.79,339.68
2018,4,29,10,0,229.0,372.0,3.6,13.6,556.0,575.39,454.38
2018,4,29,10,15,437.5,306.5,3.6,13.65,672.5,712.15,560.94
2018,4,29,10,30,646.0,241.0,3.6,13.7,789.0,849.54,664.79
2018,4,29,10,45,753.5,194.0,3.6,13.8,848.5,916.92,711.31
2018,4,29,11,0,861.0,147.0,3.6,13.9,908.0,976.85,751.72
2018,4,29,11,15,881.5,138.5,3.65,13.95,928.0,1001.26,767.76
2018,4,29,11,30,902.0,130.0,3.7,14.0,948.0,1022.87,782.22
2018,4,29,11,45,903.5,130.0,3.7,14.05,954.0,1031.4,787.46
2018,4,29,12,0,905.0,130.0,3.7,14.1,960.0,1036.51,790.6
2018,4,29,12,15,908.5,127.0,3.7,14.1,959.0,1037.07,790.93
2018,4,29,12,30,912.0,124.0,3.7,14.1,958.0,1034.15,789.05
2018,4,29,12,45,915.5,120.0,3.75,14.15,950.0,1026.68,784.44
2018,4,29,13,0,919.0,116.0,3.8,14.2,942.0,1015.67,777.55
2018,4,29,13,15,916.5,114.5,3.8,14.2,925.0,998.0,765.98
2018,4,29,13,30,914.0,113.0,3.8,14.2,908.0,977.05,752.25
2018,4,29,13,45,910.0,111.5,3.85,14.25,884.5,951.53,735.57
2018,4,29,14,0,906.0,110.0,3.9,14.3,861.0,923.01,716.77
2018,4,29,14,15,898.5,108.0,3.9,14.25,829.5,888.1,693.36
2018,4,29,14,30,891.0,106.0,3.9,14.2,798.0,850.7,668.05
2018,4,29,14,45,881.0,104.0,3.95,14.15,761.0,809.02,639.68
2018,4,29,15,0,871.0,102.0,4.0,14.1,724.0,765.44,609.6
2018,4,29,15,15,857.0,99.5,4.0,14.1,681.0,716.81,575.09
2018,4,29,15,30,843.0,97.0,4.0,14.1,638.0,668.65,539.81
2018,4,29,15,45,826.5,94.0,4.1,13.9,591.5,615.68,499.27
2018,4,29,16,0,810.0,91.0,4.2,13.7,545.0,562.39,457.35
2018,4,29,16,15,787.5,87.5,4.2,13.5,495.5,505.4,410.93
2018,4,29,16,30,765.0,84.0,4.2,13.3,446.0,449.26,363.77
2018,4,29,16,45,733.5,79.5,4.2,13.1,394.0,389.49,312.34
2018,4,29,17,0,702.0,75.0,4.2,12.9,342.0,331.56,261.06
2018,4,29,17,15,656.5,70.0,4.15,12.55,290.0,272.0,207.8
2018,4,29,17,30,611.0,65.0,4.1,12.2,238.0,217.01,158.0
2018,4,29,17,45,543.0,57.5,4.0,11.9,188.0,160.09,108.21
2018,4,29,18,0,475.0,50.0,3.9,11.6,138.0,110.87,67.38
2018,4,29,18,15,363.5,41.0,3.8,11.25,96.0,64.83,34.97
2018,4,29,18,30,252.0,32.0,3.7,10.9,54.0,30.94,14.56
2018,4,29,18,45,138.0,18.5,3.55,10.6,29.5,18.18,0.0
2018,4,29,19,0,24.0,5.0,3.4,10.3,5.0,4.91,0.0
2018,4,29,19,15,12.0,2.5,3.3,10.15,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,30,5,15,37.5,7.5,2.8,8.35,9.0,0.0,0.0
2018,4,30,5,30,75.0,15.0,2.9,8.6,18.0,14.74,0.0
2018,4,30,5,45,157.0,29.0,3.0,8.9,46.5,25.73,11.95
2018,4,30,6,0,239.0,43.0,3.1,9.2,75.0,55.61,32.4
2018,4,30,6,15,284.5,58.0,3.1,9.5,112.0,91.16,59.68
2018,4,30,6,30,330.0,73.0,3.1,9.8,149.0,132.06,93.96
2018,4,30,6,45,347.5,91.0,3.05,10.1,189.0,174.25,131.78
2018,4,30,7,0,365.0,109.0,3.0,10.4,229.0,218.38,171.34
2018,4,30,7,15,317.0,135.0,2.9,10.7,252.0,247.15,198.65
2018,4,30,7,30,269.0,161.0,2.8,11.0,275.0,271.52,220.72
2018,4,30,7,45,287.0,182.5,2.7,11.3,318.0,316.87,258.38
2018,4,30,8,0,305.0,204.0,2.6,11.6,361.0,363.8,296.35
2018,4,30,8,15,310.5,225.5,2.55,11.85,399.0,405.03,328.92
2018,4,30,8,30,316.0,247.0,2.5,12.1,437.0,446.29,360.72
2018,4,30,8,45,358.0,256.0,2.45,12.35,486.5,499.12,401.47
2018,4,30,9,0,400.0,265.0,2.4,12.6,536.0,559.01,446.6
2018,4,30,9,15,385.0,287.5,2.4,12.75,561.0,584.1,464.02
2018,4,30,9,30,370.0,310.0,2.4,12.9,586.0,611.16,482.67
2018,4,30,9,45,519.0,265.5,2.45,13.1,672.0,708.35,557.2
2018,4,30,10,0,668.0,221.0,2.5,13.3,758.0,810.84,633.23
2018,4,30,10,15,702.5,213.5,2.55,13.4,795.5,854.4,662.96
2018,4,30,10,30,737.0,206.0,2.6,13.5,833.0,897.27,691.87
2018,4,30,10,45,803.5,177.5,2.6,13.6,876.5,944.03,722.77
2018,4,30,11,0,870.0,149.0,2.6,13.7,920.0,988.16,751.5
2018,4,30,11,15,886.5,142.5,2.65,13.8,938.5,1010.86,766.08
2018,4,30,11,30,903.0,136.0,2.7,13.9,957.0,1030.65,778.97
2018,4,30,11,45,904.5,135.5,2.7,13.95,962.5,1038.64,783.71
2018,4,30,12,0,906.0,135.0,2.7,14.0,968.0,1043.21,786.4
2018,4,30,12,15,905.0,135.0,2.8,14.05,966.0,1042.36,786.66
2018,4,30,12,30,904.0,135.0,2.9,14.1,964.0,1038.07,784.75
2018,4,30,12,45,901.5,134.5,2.95,14.15,954.0,1028.36,778.85
2018,4,30,13,0,899.0,134.0,3.0,14.2,944.0,1015.3,770.82
2018,4,30,13,15,894.5,133.5,3.1,14.2,926.5,997.04,759.91
2018,4,30,13,30,890.0,133.0,3.2,14.2,909.0,975.64,746.88
2018,4,30,13,45,882.5,132.0,3.3,14.2,883.5,947.96,729.46
2018,4,30,14,0,875.0,131.0,3.4,14.2,858.0,917.54,710.04
2018,4,30,14,15,866.5,129.5,3.5,14.15,827.0,883.17,687.79
2018,4,30,14,30,858.0,128.0,3.6,14.1,796.0,849.89,666.11
2018,4,30,14,45,846.5,125.0,3.7,14.05,758.0,806.75,637.03
2018,4,30,15,0,835.0,122.0,3.8,14.0,720.0,761.92,606.35
2018,4,30,15,15,819.5,119.5,3.8,14.0,677.5,713.29,571.89
2018,4,30,15,30,804.0,117.0,3.8,14.0,635.0,663.79,534.77
2018,4,30,15,45,784.0,113.5,4.0,13.8,587.5,609.85,493.91
2018,4,30,16,0,764.0,110.0,4.2,13.6,540.0,556.01,451.92
2018,4,30,16,15,737.5,106.0,4.25,13.35,490.0,498.59,405.51
2018,4,30,16,30,711.0,102.0,4.3,13.1,440.0,442.42,358.71
2018,4,30,16,45,676.0,96.5,4.4,12.9,388.0,382.84,307.86
2018,4,30,17,0,641.0,91.0,4.5,12.7,336.0,326.13,258.05
2018,4,30,17,15,574.0,86.0,4.5,12.35,281.0,263.26,202.98
2018,4,30,17,30,507.0,81.0,4.5,12.0,226.0,207.46,153.82
2018,4,30,17,45,398.0,72.0,4.45,11.6,171.5,146.12,102.65
2018,4,30,18,0,289.0,63.0,4.4,11.2,117.0,98.18,65.04
2018,4,30,18,15,215.0,48.5,4.3,10.85,82.0,60.32,36.78
2018,4,30,18,30,141.0,34.0,4.2,10.5,47.0,32.03,16.97
2018,4,30,18,45,75.0,19.0,4.1,10.15,25.5,18.68,0.0
2018,4,30,19,0,9.0,4.0,4.0,9.8,4.0,3.93,0.0
2018,4,30,19,15,4.5,2.0,3.95,9.65,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,5,1,5,15,36.0,8.5,2.35,7.4,10.0,8.36,0.0
2018,5,1,5,30,72.0,17.0,2.4,7.8,20.0,16.71,0.0
2018,5,1,5,45,166.5,32.0,2.5,8.25,51.5,29.01,14.6
2018,5,1,6,0,261.0,47.0,2.6,8.7,83.0,61.49,36.53
2018,5,1,6,15,350.5,59.5,2.65,9.1,129.0,101.91,66.0
2018,5,1,6,30,440.0,72.0,2.7,9.5,175.0,152.66,107.03
2018,5,1,6,45,520.5,77.5,2.7,9.85,229.0,205.62,152.5
2018,5,1,7,0,601.0,83.0,2.7,10.2,283.0,266.57,205.75
2018,5,1,7,15,643.5,88.5,2.75,10.65,335.5,322.44,255.55
2018,5,1,7,30,686.0,94.0,2.8,11.1,388.0,382.32,307.68
2018,5,1,7,45,717.0,99.0,2.85,11.55,440.0,439.99,356.81
2018,5,1,8,0,748.0,104.0,2.9,12.0,492.0,499.82,406.18
2018,5,1,8,15,771.5,107.0,2.9,12.4,541.0,555.09,450.52
2018,5,1,8,30,795.0,110.0,2.9,12.8,590.0,610.98,493.99
2018,5,1,8,45,813.0,113.5,2.85,13.15,636.0,664.14,533.97
2018,5,1,9,0,831.0,117.0,2.8,13.5,682.0,716.92,572.06
2018,5,1,9,15,848.0,117.5,2.8,13.8,723.5,765.18,605.0
2018,5,1,9,30,865.0,118.0,2.8,14.1,765.0,809.55,634.66
2018,5,1,9,45,879.5,117.0,2.75,14.4,801.0,851.46,661.86
2018,5,1,10,0,894.0,116.0,2.7,14.7,837.0,891.59,687.41
2018,5,1,10,15,901.0,117.5,2.7,14.9,865.5,925.6,709.08
2018,5,1,10,30,908.0,119.0,2.7,15.1,894.0,956.93,728.82
2018,5,1,10,45,912.5,120.5,2.65,15.35,915.5,983.09,744.36
2018,5,1,11,0,917.0,122.0,2.6,15.6,937.0,1006.15,757.78
2018,5,1,11,15,919.0,123.0,2.6,15.75,950.5,1023.07,767.9
2018,5,1,11,30,921.0,124.0,2.6,15.9,964.0,1036.63,775.9
2018,5,1,11,45,921.0,125.0,2.6,16.0,969.5,1044.77,780.6
2018,5,1,12,0,921.0,126.0,2.6,16.1,975.0,1049.43,783.15
2018,5,1,12,15,923.5,124.0,2.65,16.15,974.0,1049.97,783.85
2018,5,1,12,30,926.0,122.0,2.7,16.2,973.0,1046.99,782.38
2018,5,1,12,45,928.0,119.0,2.75,16.25,964.5,1038.94,777.69
2018,5,1,13,0,930.0,116.0,2.8,16.3,956.0,1027.36,770.8
2018,5,1,13,15,925.5,116.0,2.95,16.25,938.5,1009.14,760.78
2018,5,1,13,30,921.0,116.0,3.1,16.2,921.0,987.69,748.52
2018,5,1,13,45,915.0,115.0,3.2,16.15,896.5,960.71,732.0
2018,5,1,14,0,909.0,114.0,3.3,16.1,872.0,930.81,713.37
2018,5,1,14,15,811.5,154.0,3.4,15.95,812.0,865.38,669.86
2018,5,1,14,30,714.0,194.0,3.5,15.8,752.0,800.89,626.34
2018,5,1,14,45,761.0,163.0,3.6,15.65,732.0,780.03,613.68
2018,5,1,15,0,808.0,132.0,3.7,15.5,712.0,752.33,595.62
2018,5,1,15,15,799.0,124.5,3.7,15.5,669.5,704.31,561.64
2018,5,1,15,30,790.0,117.0,3.7,15.5,627.0,654.95,524.77
2018,5,1,15,45,779.0,110.0,3.95,15.0,582.0,603.73,487.03
2018,5,1,16,0,768.0,103.0,4.2,14.5,537.0,551.8,447.36
2018,5,1,16,15,758.0,98.0,4.25,14.15,493.5,501.95,407.16
2018,5,1,16,30,748.0,93.0,4.3,13.8,450.0,451.74,365.22
2018,5,1,16,45,712.5,88.5,4.35,13.4,397.5,390.73,313.39
2018,5,1,17,0,677.0,84.0,4.4,13.0,345.0,332.91,262.76
2018,5,1,17,15,629.0,78.0,4.35,12.6,292.5,272.91,209.49
2018,5,1,17,30,581.0,72.0,4.3,12.2,240.0,217.79,159.96
2018,5,1,17,45,510.5,64.5,4.25,11.75,190.5,161.99,111.44
2018,5,1,18,0,440.0,57.0,4.2,11.3,141.0,114.19,71.9
2018,5,1,18,15,332.5,46.0,4.05,10.95,98.5,67.53,38.32
2018,5,1,18,30,225.0,35.0,3.9,10.6,56.0,33.85,17.41
2018,5,1,18,45,122.0,20.0,3.7,10.25,30.5,15.92,0.0
2018,5,1,19,0,19.0,5.0,3.5,9.9,5.0,4.91,0.0
2018,5,1,19,15,9.5,2.5,3.45,9.75,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,2,5,15,20.5,7.5,1.35,9.0,8.5,7.37,0.0
2018,5,2,5,30,41.0,15.0,1.4,9.3,17.0,12.78,0.0
2018,5,2,5,45,149.5,32.0,1.45,9.6,51.0,29.17,15.03
2018,5,2,6,0,258.0,49.0,1.5,9.9,85.0,63.72,38.29
2018,5,2,6,15,366.0,59.5,1.5,10.15,134.0,104.78,67.48
2018,5,2,6,30,474.0,70.0,1.5,10.4,183.0,159.1,110.62
2018,5,2,6,45,543.0,76.5,1.5,10.65,236.0,211.31,155.69
2018,5,2,7,0,612.0,83.0,1.5,10.9,289.0,271.13,207.86
2018,5,2,7,15,647.5,89.5,1.5,11.15,340.0,326.1,256.49
2018,5,2,7,30,683.0,96.0,1.5,11.4,391.0,384.31,306.6
2018,5,2,7,45,688.5,106.0,1.45,11.65,434.5,434.87,349.16
2018,5,2,8,0,694.0,116.0,1.4,11.9,478.0,484.96,389.73
2018,5,2,8,15,740.5,114.5,1.4,12.25,534.0,546.21,437.73
2018,5,2,8,30,787.0,113.0,1.4,12.6,590.0,610.23,486.27
2018,5,2,8,45,814.0,112.5,1.35,12.9,638.0,664.9,526.05
2018,5,2,9,0,841.0,112.0,1.3,13.2,686.0,719.96,564.15
2018,5,2,9,15,854.0,114.0,1.35,13.5,726.5,767.09,595.51
2018,5,2,9,30,867.0,116.0,1.4,13.8,767.0,810.08,623.63
2018,5,2,9,45,878.0,117.0,1.4,14.1,802.0,851.17,649.54
2018,5,2,10,0,889.0,118.0,1.4,14.4,837.0,890.25,673.76
2018,5,2,10,15,776.5,171.0,1.45,14.6,814.5,874.91,662.14
2018,5,2,10,30,664.0,224.0,1.5,14.8,792.0,850.12,644.85
2018,5,2,10,45,681.5,223.0,1.55,15.05,818.5,881.14,665.51
2018,5,2,11,0,699.0,222.0,1.6,15.3,845.0,910.33,684.19
2018,5,2,11,15,769.5,189.5,1.65,15.45,885.0,952.47,711.68
2018,5,2,11,30,840.0,157.0,1.7,15.6,925.0,997.34,740.6
2018,5,2,11,45,580.0,260.0,1.75,15.75,792.0,856.83,645.16
2018,5,2,12,0,320.0,363.0,1.8,15.9,659.0,698.31,529.28
2018,5,2,12,15,468.5,308.0,1.85,15.95,740.0,796.26,603.87
2018,5,2,12,30,617.0,253.0,1.9,16.0,821.0,886.51,669.26
2018,5,2,12,45,772.0,184.0,1.95,16.05,887.5,958.76,717.93
2018,5,2,13,0,927.0,115.0,2.0,16.1,954.0,1023.88,760.89
2018,5,2,13,15,886.5,131.5,2.05,16.05,921.5,988.22,737.93
2018,5,2,13,30,846.0,148.0,2.1,16.0,889.0,955.62,717.98
2018,5,2,13,45,878.0,129.5,2.15,16.0,880.0,942.16,710.58
2018,5,2,14,0,910.0,111.0,2.2,16.0,871.0,929.07,703.26
2018,5,2,14,15,902.0,109.5,2.25,15.9,839.5,894.16,681.34
2018,5,2,14,30,894.0,108.0,2.3,15.8,808.0,856.8,657.68
2018,5,2,14,45,883.5,106.0,2.35,15.7,770.5,814.67,630.4
2018,5,2,15,0,873.0,104.0,2.4,15.6,733.0,770.67,601.42
2018,5,2,15,15,859.5,102.0,2.4,15.6,690.5,722.9,568.72
2018,5,2,15,30,846.0,100.0,2.4,15.6,648.0,675.53,535.22
2018,5,2,15,45,827.5,97.0,2.55,15.25,600.5,621.25,495.66
2018,5,2,16,0,809.0,94.0,2.7,14.9,553.0,566.83,454.53
2018,5,2,16,15,784.0,91.0,2.7,14.6,502.5,509.15,408.8
2018,5,2,16,30,759.0,88.0,2.7,14.3,452.0,452.58,362.47
2018,5,2,16,45,726.0,83.5,2.75,14.05,400.0,392.53,312.0
2018,5,2,17,0,693.0,79.0,2.8,13.8,348.0,334.45,261.65
2018,5,2,17,15,647.5,74.0,2.75,13.4,296.0,275.36,209.62
2018,5,2,17,30,602.0,69.0,2.7,13.0,244.0,220.83,160.88
2018,5,2,17,45,535.5,61.5,2.6,12.65,194.5,164.57,112.04
2018,5,2,18,0,469.0,54.0,2.5,12.3,145.0,115.82,71.66
2018,5,2,18,15,368.0,44.0,2.4,11.9,102.0,69.6,38.48
2018,5,2,18,30,267.0,34.0,2.3,11.5,59.0,35.21,17.86
2018,5,2,18,45,153.5,20.5,2.15,11.1,33.0,16.28,0.0
2018,5,2,19,0,40.0,7.0,2.0,10.7,7.0,6.88,0.0
2018,5,2,19,15,20.0,3.5,2.05,10.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,5,15,4.5,2.0,2.4,8.75,2.0,1.97,0.0
2018,5,3,5,30,9.0,4.0,2.5,9.0,4.0,3.9,0.0
2018,5,3,5,45,9.0,6.0,2.6,9.25,6.5,6.02,0.0
2018,5,3,6,0,9.0,8.0,2.7,9.5,9.0,8.51,1.22
2018,5,3,6,15,4.5,11.5,2.7,9.7,12.0,11.79,4.32
2018,5,3,6,30,0.0,15.0,2.7,9.9,15.0,14.46,6.93
2018,5,3,6,45,0.0,19.5,2.7,10.1,19.5,18.81,10.74
2018,5,3,7,0,0.0,24.0,2.7,10.3,24.0,23.16,14.49
2018,5,3,7,15,0.0,30.5,2.7,10.45,30.5,29.44,19.88
2018,5,3,7,30,0.0,37.0,2.7,10.6,37.0,35.73,25.21
2018,5,3,7,45,0.0,52.0,2.7,10.8,52.0,50.25,37.5
2018,5,3,8,0,0.0,67.0,2.7,11.0,67.0,64.78,49.66
2018,5,3,8,15,0.0,85.0,2.7,11.2,85.0,82.24,64.13
2018,5,3,8,30,0.0,103.0,2.7,11.4,103.0,99.74,78.48
2018,5,3,8,45,0.0,121.0,2.7,11.6,121.0,117.3,92.72
2018,5,3,9,0,0.0,139.0,2.7,11.8,139.0,134.91,106.87
2018,5,3,9,15,0.0,142.0,2.7,12.05,142.0,137.88,108.91
2018,5,3,9,30,0.0,145.0,2.7,12.3,145.0,140.86,110.99
2018,5,3,9,45,2.5,161.0,2.7,12.55,163.0,158.67,125.21
2018,5,3,10,0,5.0,177.0,2.7,12.8,181.0,176.68,139.46
2018,5,3,10,15,9.0,214.5,2.7,13.05,222.0,217.42,171.76
2018,5,3,10,30,13.0,252.0,2.7,13.3,263.0,258.53,203.86
2018,5,3,10,45,13.0,255.0,2.7,13.6,266.5,261.88,205.93
2018,5,3,11,0,13.0,258.0,2.7,13.9,270.0,265.17,208.09
2018,5,3,11,15,15.0,279.0,2.75,14.1,293.0,288.28,225.85
2018,5,3,11,30,17.0,300.0,2.8,14.3,316.0,311.43,243.47
2018,5,3,11,45,36.5,348.5,2.8,14.45,382.5,386.75,301.5
2018,5,3,12,0,56.0,397.0,2.8,14.6,449.0,456.33,353.91
2018,5,3,12,15,117.5,421.0,2.85,14.7,529.5,549.87,425.12
2018,5,3,12,30,179.0,445.0,2.9,14.8,610.0,635.15,488.72
2018,5,3,12,45,368.5,372.0,2.95,14.9,707.5,751.31,578.72
2018,5,3,13,0,558.0,299.0,3.0,15.0,805.0,862.43,662.42
2018,5,3,13,15,649.0,253.5,3.0,15.0,831.5,895.55,687.78
2018,5,3,13,30,740.0,208.0,3.0,15.0,858.0,921.55,706.56
2018,5,3,13,45,670.5,236.0,3.0,15.05,812.5,869.38,670.47
2018,5,3,14,0,601.0,264.0,3.0,15.1,767.0,817.39,632.58
2018,5,3,14,15,512.5,289.5,3.0,15.05,707.5,747.12,581.1
2018,5,3,14,30,424.0,315.0,3.0,15.0,648.0,681.51,532.21
2018,5,3,14,45,399.0,305.5,3.0,14.95,607.0,630.99,495.86
2018,5,3,15,0,374.0,296.0,3.0,14.9,566.0,586.06,462.9
2018,5,3,15,15,307.5,292.5,3.0,14.9,506.0,518.44,411.31
2018,5,3,15,30,241.0,289.0,3.0,14.9,446.0,451.89,359.9
2018,5,3,15,45,171.0,264.5,2.95,14.6,372.0,371.5,297.39
2018,5,3,16,0,101.0,240.0,2.9,14.3,298.0,294.68,236.62
2018,5,3,16,15,114.0,214.0,2.95,14.05,273.5,272.51,219.83
2018,5,3,16,30,127.0,188.0,3.0,13.8,249.0,246.2,199.0
2018,5,3,16,45,215.5,159.5,3.05,13.5,249.5,249.42,201.33
2018,5,3,17,0,304.0,131.0,3.1,13.2,250.0,240.99,192.32
2018,5,3,17,15,173.0,88.0,3.1,12.8,153.5,140.35,109.71
2018,5,3,17,30,42.0,45.0,3.1,12.4,57.0,54.67,40.0
2018,5,3,17,45,21.0,26.5,3.15,12.0,32.5,30.01,19.36
2018,5,3,18,0,0.0,8.0,3.2,11.6,8.0,7.71,0.96
2018,5,3,18,15,0.0,6.5,3.15,11.2,6.5,6.26,0.0
2018,5,3,18,30,0.0,5.0,3.1,10.8,5.0,4.82,0.0
2018,5,3,18,45,3.5,4.0,3.05,10.45,4.0,3.88,0.0
2018,5,3,19,0,7.0,3.0,3.0,10.1,3.0,2.95,0.0
2018,5,3,19,15,3.5,1.5,3.0,9.95,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
