Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,5,15,11.0,7.0,2.15,8.0,7.5,6.88,0.0
2018,5,4,5,30,22.0,14.0,2.3,8.4,15.0,12.85,0.0
2018,5,4,5,45,11.0,29.0,2.5,8.8,29.5,27.58,16.18
2018,5,4,6,0,0.0,44.0,2.7,9.2,44.0,42.02,30.0
2018,5,4,6,15,3.0,64.0,2.65,9.65,64.5,61.55,47.13
2018,5,4,6,30,6.0,84.0,2.6,10.1,85.0,81.63,64.53
2018,5,4,6,45,185.0,95.0,2.5,10.5,158.0,139.13,107.75
2018,5,4,7,0,364.0,106.0,2.4,10.9,231.0,217.88,170.98
2018,5,4,7,15,370.5,95.5,2.15,11.4,240.5,231.67,184.77
2018,5,4,7,30,377.0,85.0,1.9,11.9,250.0,246.73,199.28
2018,5,4,7,45,188.5,92.5,1.65,12.4,175.0,182.36,147.92
2018,5,4,8,0,0.0,100.0,1.4,12.9,100.0,96.79,75.81
2018,5,4,8,15,5.5,147.5,1.3,13.35,151.0,146.26,116.35
2018,5,4,8,30,11.0,195.0,1.2,13.8,202.0,196.55,156.28
2018,5,4,8,45,165.0,222.0,1.1,14.25,335.0,333.32,266.42
2018,5,4,9,0,319.0,249.0,1.0,14.7,468.0,482.32,380.07
2018,5,4,9,15,449.0,230.0,1.1,15.15,558.5,580.27,453.04
2018,5,4,9,30,579.0,211.0,1.2,15.6,649.0,684.72,529.11
2018,5,4,9,45,466.0,274.0,1.25,16.0,636.5,674.67,516.83
2018,5,4,10,0,353.0,337.0,1.3,16.4,624.0,652.27,496.83
2018,5,4,10,15,297.0,370.0,1.35,16.65,617.0,647.49,491.23
2018,5,4,10,30,241.0,403.0,1.4,16.9,610.0,638.71,482.54
2018,5,4,10,45,428.0,331.5,1.45,17.2,710.5,753.12,567.71
2018,5,4,11,0,615.0,260.0,1.5,17.5,811.0,869.45,650.33
2018,5,4,11,15,617.5,272.0,1.5,17.7,832.0,893.95,664.15
2018,5,4,11,30,620.0,284.0,1.5,17.9,853.0,916.05,677.38
2018,5,4,11,45,600.0,308.5,1.45,18.1,862.0,925.84,681.09
2018,5,4,12,0,580.0,333.0,1.4,18.3,871.0,933.14,683.33
2018,5,4,12,15,579.0,333.0,1.4,18.4,869.0,932.17,682.33
2018,5,4,12,30,578.0,333.0,1.4,18.5,867.0,928.8,679.95
2018,5,4,12,45,682.5,269.5,1.4,18.6,894.0,963.1,705.74
2018,5,4,13,0,787.0,206.0,1.4,18.7,921.0,987.26,721.13
2018,5,4,13,15,847.0,165.5,1.5,18.7,922.0,991.44,725.54
2018,5,4,13,30,907.0,125.0,1.6,18.7,923.0,985.11,723.49
2018,5,4,13,45,904.0,122.0,1.7,18.65,899.0,959.15,708.92
2018,5,4,14,0,901.0,119.0,1.8,18.6,875.0,930.18,692.39
2018,5,4,14,15,892.5,117.5,1.95,18.4,843.5,895.13,672.47
2018,5,4,14,30,884.0,116.0,2.1,18.2,812.0,857.68,650.45
2018,5,4,14,45,872.5,114.5,2.25,18.05,774.5,815.65,624.61
2018,5,4,15,0,861.0,113.0,2.4,17.9,737.0,771.87,596.94
2018,5,4,15,15,845.0,110.5,2.4,17.9,693.0,724.31,564.7
2018,5,4,15,30,829.0,108.0,2.4,17.9,649.0,673.52,528.72
2018,5,4,15,45,805.0,104.0,2.6,17.3,598.0,615.56,487.52
2018,5,4,16,0,781.0,100.0,2.8,16.7,547.0,558.06,444.96
2018,5,4,16,15,769.0,96.0,2.9,16.3,503.0,507.65,405.55
2018,5,4,16,30,757.0,92.0,3.0,15.9,459.0,457.06,364.43
2018,5,4,16,45,726.0,86.5,3.05,15.5,406.5,396.47,313.95
2018,5,4,17,0,695.0,81.0,3.1,15.1,354.0,338.63,264.16
2018,5,4,17,15,652.0,76.0,3.1,14.6,302.5,280.19,212.94
2018,5,4,17,30,609.0,71.0,3.1,14.1,251.0,226.01,164.66
2018,5,4,17,45,544.5,63.5,3.05,13.55,201.0,169.65,115.83
2018,5,4,18,0,480.0,56.0,3.0,13.0,151.0,120.56,75.08
2018,5,4,18,15,378.5,46.0,2.95,12.55,107.5,73.43,41.06
2018,5,4,18,30,277.0,36.0,2.9,12.1,64.0,37.21,19.18
2018,5,4,18,45,160.0,22.5,2.8,11.65,36.5,17.86,0.0
2018,5,4,19,0,43.0,9.0,2.7,11.2,9.0,8.85,0.0
2018,5,4,19,15,21.5,4.5,2.65,11.05,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.5,2.5,9.4,3.5,3.44,0.0
2018,5,5,5,30,8.0,7.0,2.5,9.6,7.0,6.71,0.0
2018,5,5,5,45,4.0,10.5,2.55,9.8,10.5,10.31,2.57
2018,5,5,6,0,0.0,14.0,2.6,10.0,14.0,13.5,5.82
2018,5,5,6,15,0.0,22.0,2.55,10.15,22.0,21.22,12.66
2018,5,5,6,30,0.0,30.0,2.5,10.3,30.0,28.95,19.48
2018,5,5,6,45,18.5,74.0,2.45,10.45,80.5,76.31,59.75
2018,5,5,7,0,37.0,118.0,2.4,10.6,131.0,125.66,101.37
2018,5,5,7,15,70.0,148.5,2.4,10.75,177.5,169.85,138.0
2018,5,5,7,30,103.0,179.0,2.4,10.9,224.0,219.42,178.87
2018,5,5,7,45,90.5,201.0,2.45,11.05,244.0,239.62,195.29
2018,5,5,8,0,78.0,223.0,2.5,11.2,264.0,259.98,211.42
2018,5,5,8,15,104.5,248.5,2.5,11.5,309.0,305.07,247.4
2018,5,5,8,30,131.0,274.0,2.5,11.8,354.0,355.82,287.24
2018,5,5,8,45,162.5,297.0,2.45,12.1,404.0,407.03,326.83
2018,5,5,9,0,194.0,320.0,2.4,12.4,454.0,460.77,367.66
2018,5,5,9,15,150.5,329.0,2.3,12.8,436.5,445.79,353.59
2018,5,5,9,30,107.0,338.0,2.2,13.2,419.0,426.94,336.79
2018,5,5,9,45,105.0,361.0,2.1,13.6,443.5,448.09,351.49
2018,5,5,10,0,103.0,384.0,2.0,14.0,468.0,473.69,369.02
2018,5,5,10,15,117.0,402.0,2.0,14.05,500.5,513.98,398.5
2018,5,5,10,30,131.0,420.0,2.0,14.1,533.0,549.08,423.82
2018,5,5,10,45,189.0,427.5,2.05,14.15,595.0,614.92,473.02
2018,5,5,11,0,247.0,435.0,2.1,14.2,657.0,689.03,526.96
2018,5,5,11,15,239.0,428.5,2.25,14.1,645.5,678.96,519.91
2018,5,5,11,30,231.0,422.0,2.4,14.0,634.0,667.63,512.59
2018,5,5,11,45,131.0,370.5,2.55,13.9,491.0,510.16,396.14
2018,5,5,12,0,31.0,319.0,2.7,13.8,348.0,351.07,273.87
2018,5,5,12,15,55.5,351.0,2.85,13.65,402.5,408.26,319.42
2018,5,5,12,30,80.0,383.0,3.0,13.5,457.0,465.2,363.46
2018,5,5,12,45,174.5,407.0,3.15,13.35,566.5,589.5,459.74
2018,5,5,13,0,269.0,431.0,3.3,13.2,676.0,710.79,551.03
2018,5,5,13,15,288.0,418.0,3.35,13.15,676.0,710.84,551.62
2018,5,5,13,30,307.0,405.0,3.4,13.1,676.0,709.11,551.76
2018,5,5,13,45,287.5,401.0,3.5,13.0,649.0,679.36,530.52
2018,5,5,14,0,268.0,397.0,3.6,12.9,622.0,649.45,509.14
2018,5,5,14,15,367.0,341.5,3.65,13.0,638.0,669.25,528.04
2018,5,5,14,30,466.0,286.0,3.7,13.1,654.0,687.33,544.98
2018,5,5,14,45,626.0,213.0,3.8,13.15,682.5,724.94,577.91
2018,5,5,15,0,786.0,140.0,3.9,13.2,711.0,745.65,596.64
2018,5,5,15,15,720.0,152.0,3.9,13.2,651.5,678.61,546.18
2018,5,5,15,30,654.0,164.0,3.9,13.2,592.0,613.9,496.09
2018,5,5,15,45,677.0,142.5,3.95,13.3,557.5,575.35,466.81
2018,5,5,16,0,700.0,121.0,4.0,13.4,523.0,533.15,433.57
2018,5,5,16,15,701.0,110.0,3.95,13.3,482.0,486.34,395.36
2018,5,5,16,30,702.0,99.0,3.9,13.2,441.0,438.22,354.86
2018,5,5,16,45,643.0,97.0,3.9,13.05,383.5,372.55,299.33
2018,5,5,17,0,584.0,95.0,3.9,12.9,326.0,312.32,247.33
2018,5,5,17,15,528.0,90.5,3.9,12.55,276.5,256.39,198.4
2018,5,5,17,30,472.0,86.0,3.9,12.2,227.0,205.25,153.34
2018,5,5,17,45,371.0,76.5,3.9,11.8,174.0,147.47,105.15
2018,5,5,18,0,270.0,67.0,3.9,11.4,121.0,101.1,68.5
2018,5,5,18,15,248.0,52.5,3.85,11.05,91.0,68.3,42.1
2018,5,5,18,30,226.0,38.0,3.8,10.7,61.0,38.05,20.83
2018,5,5,18,45,132.0,23.5,3.75,10.3,35.0,18.64,0.0
2018,5,5,19,0,38.0,9.0,3.7,9.9,9.0,8.85,0.0
2018,5,5,19,15,19.0,4.5,3.65,9.75,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,5,15,60.5,10.5,2.95,8.95,14.0,10.32,0.0
2018,5,6,5,30,121.0,21.0,3.1,9.2,28.0,16.49,0.0
2018,5,6,5,45,201.5,35.0,3.2,9.4,60.0,34.86,18.86
2018,5,6,6,0,282.0,49.0,3.3,9.6,92.0,68.11,40.88
2018,5,6,6,15,324.5,62.5,3.3,9.9,130.0,104.77,69.68
2018,5,6,6,30,367.0,76.0,3.3,10.2,168.0,146.35,105.11
2018,5,6,6,45,427.0,86.5,3.25,10.45,217.5,194.36,146.74
2018,5,6,7,0,487.0,97.0,3.2,10.7,267.0,248.96,194.54
2018,5,6,7,15,463.5,119.0,3.2,11.0,301.5,290.31,232.51
2018,5,6,7,30,440.0,141.0,3.2,11.3,336.0,328.73,266.58
2018,5,6,7,45,416.0,166.5,3.2,11.65,368.5,367.35,299.29
2018,5,6,8,0,392.0,192.0,3.2,12.0,401.0,402.92,328.24
2018,5,6,8,15,543.5,166.5,3.2,12.35,485.0,486.52,396.16
2018,5,6,8,30,695.0,141.0,3.2,12.7,569.0,585.34,474.46
2018,5,6,8,45,689.0,155.0,3.2,13.05,605.5,628.56,506.5
2018,5,6,9,0,683.0,169.0,3.2,13.4,642.0,669.59,536.34
2018,5,6,9,15,712.0,170.5,3.3,13.65,688.5,722.17,575.4
2018,5,6,9,30,741.0,172.0,3.4,13.9,735.0,775.0,613.3
2018,5,6,9,45,828.5,139.5,3.5,14.2,795.5,839.67,658.39
2018,5,6,10,0,916.0,107.0,3.6,14.5,856.0,905.37,703.38
2018,5,6,10,15,883.5,130.0,3.65,14.7,872.0,926.5,716.51
2018,5,6,10,30,851.0,153.0,3.7,14.9,888.0,947.53,729.95
2018,5,6,10,45,767.5,207.5,3.8,15.1,882.5,947.49,729.09
2018,5,6,11,0,684.0,262.0,3.9,15.3,877.0,938.11,721.79
2018,5,6,11,15,777.5,210.0,3.95,15.4,919.0,986.71,755.38
2018,5,6,11,30,871.0,158.0,4.0,15.5,961.0,1030.59,784.79
2018,5,6,11,45,665.5,261.5,4.1,15.6,877.0,943.87,724.61
2018,5,6,12,0,460.0,365.0,4.2,15.7,793.0,846.49,649.97
2018,5,6,12,15,456.0,376.5,4.2,15.65,800.0,854.21,655.79
2018,5,6,12,30,452.0,388.0,4.2,15.6,807.0,859.94,659.56
2018,5,6,12,45,471.0,377.0,4.2,15.6,810.0,863.62,662.98
2018,5,6,13,0,490.0,366.0,4.2,15.6,813.0,864.97,664.83
2018,5,6,13,15,407.5,384.5,4.15,15.5,751.5,796.31,613.98
2018,5,6,13,30,325.0,403.0,4.1,15.4,690.0,723.89,560.24
2018,5,6,13,45,369.0,374.0,4.0,15.25,691.5,726.37,564.58
2018,5,6,14,0,413.0,345.0,3.9,15.1,693.0,730.77,569.69
2018,5,6,14,15,343.5,351.5,3.85,14.9,634.0,659.18,516.25
2018,5,6,14,30,274.0,358.0,3.8,14.7,575.0,595.85,468.44
2018,5,6,14,45,246.0,338.5,3.75,14.5,526.5,542.87,429.25
2018,5,6,15,0,218.0,319.0,3.7,14.3,478.0,486.88,387.21
2018,5,6,15,15,241.0,297.5,3.7,14.3,463.5,475.89,380.11
2018,5,6,15,30,264.0,276.0,3.7,14.3,449.0,458.03,367.33
2018,5,6,15,45,247.5,259.5,3.65,13.9,412.5,417.76,336.48
2018,5,6,16,0,231.0,243.0,3.6,13.5,376.0,375.77,303.89
2018,5,6,16,15,196.0,224.0,3.6,13.25,330.0,325.86,264.14
2018,5,6,16,30,161.0,205.0,3.6,13.0,284.0,279.25,226.54
2018,5,6,16,45,169.0,162.5,3.55,12.8,237.0,231.53,187.55
2018,5,6,17,0,177.0,120.0,3.5,12.6,190.0,184.05,147.66
2018,5,6,17,15,221.0,103.0,3.45,12.4,178.0,170.49,134.26
2018,5,6,17,30,265.0,86.0,3.4,12.2,166.0,152.4,115.83
2018,5,6,17,45,227.5,72.5,3.35,12.0,132.0,115.29,83.76
2018,5,6,18,0,190.0,59.0,3.3,11.8,98.0,82.95,56.65
2018,5,6,18,15,95.0,39.0,3.2,11.55,58.5,44.18,27.85
2018,5,6,18,30,0.0,19.0,3.1,11.3,19.0,18.33,9.17
2018,5,6,18,45,1.5,11.0,3.0,11.05,11.0,10.61,0.0
2018,5,6,19,0,3.0,3.0,2.9,10.8,3.0,2.95,0.0
2018,5,6,19,15,1.5,1.5,2.85,10.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,7,5,15,82.5,12.0,3.0,9.35,17.0,11.8,0.0
2018,5,7,5,30,165.0,24.0,3.0,9.7,34.0,18.96,0.6
2018,5,7,5,45,285.5,36.0,3.05,10.1,72.5,39.44,20.8
2018,5,7,6,0,406.0,48.0,3.1,10.5,111.0,79.22,45.08
2018,5,7,6,15,484.5,56.0,3.0,10.9,159.0,122.99,77.79
2018,5,7,6,30,563.0,64.0,2.9,11.3,207.0,175.82,121.72
2018,5,7,6,45,615.0,70.0,2.8,11.7,258.5,228.65,168.65
2018,5,7,7,0,667.0,76.0,2.7,12.1,310.0,287.02,220.59
2018,5,7,7,15,700.5,81.0,2.65,12.6,361.5,342.79,270.11
2018,5,7,7,30,734.0,86.0,2.6,13.1,413.0,402.01,321.11
2018,5,7,7,45,746.0,94.0,2.5,13.6,460.5,455.88,366.25
2018,5,7,8,0,758.0,102.0,2.4,14.1,508.0,509.86,409.71
2018,5,7,8,15,796.5,100.5,2.35,14.6,562.0,569.45,456.27
2018,5,7,8,30,835.0,99.0,2.3,15.1,616.0,631.12,502.82
2018,5,7,8,45,849.5,102.0,2.2,15.6,660.5,682.91,540.06
2018,5,7,9,0,864.0,105.0,2.1,16.1,705.0,732.07,572.74
2018,5,7,9,15,878.0,105.5,2.05,16.45,745.5,778.74,603.07
2018,5,7,9,30,892.0,106.0,2.0,16.8,786.0,824.05,631.86
2018,5,7,9,45,903.0,106.5,1.95,17.15,821.0,865.22,657.29
2018,5,7,10,0,914.0,107.0,1.9,17.5,856.0,904.33,680.92
2018,5,7,10,15,920.0,108.5,1.95,17.7,884.0,937.7,701.93
2018,5,7,10,30,926.0,110.0,2.0,17.9,912.0,968.3,721.07
2018,5,7,10,45,930.0,111.5,2.05,18.1,933.0,994.1,737.02
2018,5,7,11,0,934.0,113.0,2.1,18.3,954.0,1016.74,750.97
2018,5,7,11,15,937.0,113.0,2.15,18.4,967.5,1033.62,761.52
2018,5,7,11,30,940.0,113.0,2.2,18.5,981.0,1047.11,770.03
2018,5,7,11,45,939.0,114.5,2.3,18.6,986.0,1054.73,775.49
2018,5,7,12,0,938.0,116.0,2.4,18.7,991.0,1058.8,778.81
2018,5,7,12,15,932.5,119.0,2.45,18.7,987.5,1056.4,777.79
2018,5,7,12,30,927.0,122.0,2.5,18.7,984.0,1050.49,774.66
2018,5,7,12,45,929.0,119.0,2.55,18.75,975.5,1042.4,770.1
2018,5,7,13,0,931.0,116.0,2.6,18.8,967.0,1030.8,763.35
2018,5,7,13,15,915.5,122.5,2.6,18.75,946.5,1008.68,749.55
2018,5,7,13,30,900.0,129.0,2.6,18.7,926.0,983.72,733.98
2018,5,7,13,45,870.5,141.0,2.65,18.7,894.5,948.85,712.08
2018,5,7,14,0,841.0,153.0,2.7,18.7,863.0,916.81,692.01
2018,5,7,14,15,836.5,147.5,2.75,18.55,832.0,882.47,670.54
2018,5,7,14,30,832.0,142.0,2.8,18.4,801.0,845.68,647.16
2018,5,7,14,45,856.0,123.5,2.9,18.3,774.0,815.93,628.67
2018,5,7,15,0,880.0,105.0,3.0,18.2,747.0,779.66,605.25
2018,5,7,15,15,868.5,101.5,3.0,18.2,704.5,731.66,572.35
2018,5,7,15,30,857.0,98.0,3.0,18.2,662.0,682.34,537.83
2018,5,7,15,45,842.0,94.5,3.2,17.7,615.5,630.84,500.76
2018,5,7,16,0,827.0,91.0,3.4,17.2,569.0,577.43,460.82
2018,5,7,16,15,806.5,87.5,3.45,16.8,519.5,520.9,416.4
2018,5,7,16,30,786.0,84.0,3.5,16.4,470.0,464.98,370.93
2018,5,7,16,45,756.5,80.0,3.6,16.0,418.0,405.62,321.31
2018,5,7,17,0,727.0,76.0,3.7,15.6,366.0,348.4,271.86
2018,5,7,17,15,684.5,71.5,3.7,15.1,314.0,288.21,219.04
2018,5,7,17,30,642.0,67.0,3.7,14.6,262.0,232.85,169.54
2018,5,7,17,45,579.5,60.5,3.65,14.1,211.5,175.91,119.86
2018,5,7,18,0,517.0,54.0,3.6,13.6,161.0,125.93,77.98
2018,5,7,18,15,422.0,45.5,3.5,13.2,116.5,78.34,43.16
2018,5,7,18,30,327.0,37.0,3.4,12.8,72.0,41.84,21.6
2018,5,7,18,45,196.5,23.5,3.3,12.4,41.5,19.21,1.5
2018,5,7,19,0,66.0,10.0,3.2,12.0,11.0,9.83,0.0
2018,5,7,19,15,33.0,5.0,3.2,11.85,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.95,9.55,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,5,8,5,15,16.5,7.5,3.15,9.9,8.0,7.37,0.0
2018,5,8,5,30,22.0,13.0,3.3,10.2,14.0,12.11,0.0
2018,5,8,5,45,46.5,25.5,3.45,10.5,31.5,25.21,14.0
2018,5,8,6,0,71.0,38.0,3.6,10.8,49.0,42.27,27.33
2018,5,8,6,15,55.5,51.5,3.65,11.15,62.0,57.37,41.1
2018,5,8,6,30,40.0,65.0,3.7,11.5,75.0,70.81,53.7
2018,5,8,6,45,25.0,86.5,3.75,11.8,93.5,90.0,70.89
2018,5,8,7,0,10.0,108.0,3.8,12.1,112.0,107.28,85.92
2018,5,8,7,15,75.5,134.5,3.8,12.35,168.0,158.64,128.06
2018,5,8,7,30,141.0,161.0,3.8,12.6,224.0,218.42,177.37
2018,5,8,7,45,424.0,135.5,3.75,12.85,357.0,341.57,278.65
2018,5,8,8,0,707.0,110.0,3.7,13.1,490.0,491.55,400.27
2018,5,8,8,15,767.0,101.5,3.65,13.25,548.5,554.22,450.67
2018,5,8,8,30,827.0,93.0,3.6,13.4,607.0,620.81,503.28
2018,5,8,8,45,840.0,96.0,3.5,13.6,650.5,669.76,540.39
2018,5,8,9,0,853.0,99.0,3.4,13.8,694.0,718.87,574.92
2018,5,8,9,15,864.5,101.0,3.3,13.95,733.5,764.66,606.25
2018,5,8,9,30,876.0,103.0,3.2,14.1,773.0,808.93,635.96
2018,5,8,9,45,884.5,104.0,3.1,14.3,806.0,847.92,661.31
2018,5,8,10,0,893.0,105.0,3.0,14.5,839.0,884.74,684.77
2018,5,8,10,15,864.0,122.5,2.95,14.85,852.0,902.57,694.71
2018,5,8,10,30,835.0,140.0,2.9,15.2,865.0,915.77,701.59
2018,5,8,10,45,878.5,122.5,2.85,15.6,901.0,957.39,727.87
2018,5,8,11,0,922.0,105.0,2.8,16.0,937.0,997.43,752.44
2018,5,8,11,15,925.5,105.0,2.8,16.25,950.5,1014.58,762.34
2018,5,8,11,30,929.0,105.0,2.8,16.5,964.0,1028.41,770.3
2018,5,8,11,45,931.0,104.5,2.8,16.75,970.0,1036.83,774.78
2018,5,8,12,0,933.0,104.0,2.8,17.0,976.0,1041.79,777.12
2018,5,8,12,15,930.5,105.5,2.95,17.1,973.5,1040.83,777.6
2018,5,8,12,30,928.0,107.0,3.1,17.2,971.0,1036.37,775.85
2018,5,8,12,45,924.0,107.5,3.25,17.25,960.5,1025.95,770.32
2018,5,8,13,0,920.0,108.0,3.4,17.3,950.0,1012.17,762.59
2018,5,8,13,15,916.5,107.0,3.55,17.2,933.0,994.03,752.33
2018,5,8,13,30,913.0,106.0,3.7,17.1,916.0,972.7,739.84
2018,5,8,13,45,908.0,105.0,3.85,17.05,892.0,946.88,724.05
2018,5,8,14,0,903.0,104.0,4.0,17.0,868.0,918.17,706.1
2018,5,8,14,15,895.5,103.0,4.05,16.8,837.5,884.53,684.4
2018,5,8,14,30,888.0,102.0,4.1,16.6,807.0,848.46,660.79
2018,5,8,14,45,877.5,100.5,4.15,16.45,770.0,807.22,633.1
2018,5,8,15,0,867.0,99.0,4.2,16.3,733.0,764.16,603.77
2018,5,8,15,15,854.5,96.0,4.2,16.3,691.0,716.52,570.18
2018,5,8,15,30,842.0,93.0,4.2,16.3,649.0,667.7,535.18
2018,5,8,15,45,824.0,91.0,4.05,16.0,603.0,616.51,495.8
2018,5,8,16,0,806.0,89.0,3.9,15.7,557.0,563.82,454.33
2018,5,8,16,15,783.5,86.0,3.85,15.5,508.0,507.83,409.23
2018,5,8,16,30,761.0,83.0,3.8,15.3,459.0,452.7,363.51
2018,5,8,16,45,731.5,79.5,3.75,15.1,408.5,395.2,314.64
2018,5,8,17,0,702.0,76.0,3.7,14.9,358.0,339.88,266.23
2018,5,8,17,15,662.5,70.5,3.6,14.6,307.0,281.03,214.21
2018,5,8,17,30,623.0,65.0,3.5,14.3,256.0,226.73,165.39
2018,5,8,17,45,564.5,58.5,3.45,14.0,207.0,171.67,117.07
2018,5,8,18,0,506.0,52.0,3.4,13.7,158.0,123.1,76.12
2018,5,8,18,15,414.5,44.0,3.2,13.35,115.0,76.83,42.11
2018,5,8,18,30,323.0,36.0,3.0,13.0,72.0,41.18,20.99
2018,5,8,18,45,199.0,24.0,2.85,12.6,42.5,19.53,3.29
2018,5,8,19,0,75.0,12.0,2.7,12.2,13.0,11.8,0.0
2018,5,8,19,15,37.5,6.0,2.65,12.05,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.95,10.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,9,5,15,124.5,13.5,3.15,10.4,21.5,13.27,0.0
2018,5,9,5,30,237.0,25.0,3.3,10.7,41.0,20.43,4.93
2018,5,9,5,45,306.0,30.0,3.4,11.0,68.5,35.38,16.62
2018,5,9,6,0,375.0,35.0,3.5,11.3,96.0,65.43,34.46
2018,5,9,6,15,230.0,35.5,3.65,11.55,77.0,67.34,41.85
2018,5,9,6,30,85.0,36.0,3.8,11.8,58.0,52.28,36.03
2018,5,9,6,45,42.5,59.5,3.9,12.05,70.5,69.1,52.5
2018,5,9,7,0,0.0,83.0,4.0,12.3,83.0,80.16,63.08
2018,5,9,7,15,2.0,104.0,4.1,12.55,105.0,101.22,80.64
2018,5,9,7,30,4.0,125.0,4.2,12.8,127.0,122.59,98.23
2018,5,9,7,45,3.5,138.5,4.25,13.05,140.5,135.77,108.77
2018,5,9,8,0,3.0,152.0,4.3,13.3,154.0,148.92,119.17
2018,5,9,8,15,4.0,166.0,4.3,13.55,168.5,163.4,130.58
2018,5,9,8,30,5.0,180.0,4.3,13.8,183.0,178.0,141.98
2018,5,9,8,45,6.0,189.0,4.35,14.05,193.0,187.82,149.44
2018,5,9,9,0,7.0,198.0,4.4,14.3,203.0,197.71,156.95
2018,5,9,9,15,18.5,241.5,4.35,14.55,255.5,249.68,198.33
2018,5,9,9,30,30.0,285.0,4.3,14.8,308.0,306.9,243.08
2018,5,9,9,45,63.5,336.5,4.3,15.0,388.0,388.37,306.71
2018,5,9,10,0,97.0,388.0,4.3,15.2,468.0,472.29,370.81
2018,5,9,10,15,173.5,389.5,4.3,15.4,538.0,551.32,431.94
2018,5,9,10,30,250.0,391.0,4.3,15.6,608.0,634.38,494.89
2018,5,9,10,45,537.0,279.5,4.3,15.75,760.5,803.06,626.35
2018,5,9,11,0,824.0,168.0,4.3,15.9,913.0,973.55,748.23
2018,5,9,11,15,862.5,150.5,4.25,16.0,940.5,999.93,764.15
2018,5,9,11,30,901.0,133.0,4.2,16.1,968.0,1029.87,783.53
2018,5,9,11,45,920.0,124.0,4.15,16.2,981.0,1046.31,793.63
2018,5,9,12,0,939.0,115.0,4.1,16.3,994.0,1059.47,801.65
2018,5,9,12,15,935.5,116.5,4.1,16.35,991.0,1057.48,800.05
2018,5,9,12,30,932.0,118.0,4.1,16.4,988.0,1051.99,796.33
2018,5,9,12,45,932.0,116.5,4.1,16.45,979.0,1043.43,790.66
2018,5,9,13,0,932.0,115.0,4.1,16.5,970.0,1031.41,782.78
2018,5,9,13,15,927.5,115.0,4.15,16.45,952.5,1013.17,771.39
2018,5,9,13,30,923.0,115.0,4.2,16.4,935.0,991.73,757.86
2018,5,9,13,45,917.0,114.5,4.25,16.4,910.5,965.31,740.76
2018,5,9,14,0,911.0,114.0,4.3,16.4,886.0,936.0,721.58
2018,5,9,14,15,903.0,113.5,4.35,16.25,855.5,902.23,699.82
2018,5,9,14,30,895.0,113.0,4.4,16.1,825.0,866.03,676.13
2018,5,9,14,45,884.0,111.0,4.5,15.95,787.5,823.65,648.05
2018,5,9,15,0,873.0,109.0,4.6,15.8,750.0,779.47,618.22
2018,5,9,15,15,859.5,107.0,4.6,15.8,707.5,731.9,584.55
2018,5,9,15,30,846.0,105.0,4.6,15.8,665.0,684.72,550.21
2018,5,9,15,45,826.5,102.0,4.7,15.35,617.0,630.02,509.15
2018,5,9,16,0,807.0,99.0,4.8,14.9,569.0,575.29,466.77
2018,5,9,16,15,786.0,95.0,4.75,14.7,519.5,519.01,421.01
2018,5,9,16,30,765.0,91.0,4.7,14.5,470.0,463.44,374.54
2018,5,9,16,45,717.0,88.5,4.65,14.25,413.0,398.21,319.26
2018,5,9,17,0,669.0,86.0,4.6,14.0,356.0,337.58,266.58
2018,5,9,17,15,635.0,80.0,4.5,13.7,307.5,282.44,217.3
2018,5,9,17,30,601.0,74.0,4.4,13.4,259.0,230.57,170.22
2018,5,9,17,45,529.0,67.0,4.3,13.1,207.5,173.41,120.56
2018,5,9,18,0,457.0,60.0,4.2,12.8,156.0,124.32,79.66
2018,5,9,18,15,368.0,49.5,4.1,12.5,113.5,78.57,45.54
2018,5,9,18,30,279.0,39.0,4.0,12.2,71.0,42.29,22.76
2018,5,9,18,45,167.0,25.5,3.9,11.9,42.0,20.06,4.97
2018,5,9,19,0,55.0,12.0,3.8,11.6,13.0,11.8,0.0
2018,5,9,19,15,27.5,6.0,3.7,11.5,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,2.95,9.6,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,2.9,9.6,2.0,0.0,0.0
2018,5,10,5,15,66.0,13.5,2.95,10.05,18.0,13.27,0.0
2018,5,10,5,30,125.0,25.0,3.0,10.5,34.0,19.57,5.76
2018,5,10,5,45,232.0,39.0,3.1,10.9,71.5,41.27,22.97
2018,5,10,6,0,339.0,53.0,3.2,11.3,109.0,79.27,47.5
2018,5,10,6,15,449.5,59.5,3.2,11.55,161.0,123.7,79.95
2018,5,10,6,30,560.0,66.0,3.2,11.8,213.0,180.0,125.6
2018,5,10,6,45,612.0,72.0,3.15,12.05,264.5,232.78,172.56
2018,5,10,7,0,664.0,78.0,3.1,12.3,316.0,291.08,224.52
2018,5,10,7,15,699.5,83.0,3.2,12.7,368.5,347.42,274.67
2018,5,10,7,30,735.0,88.0,3.3,13.1,421.0,406.87,326.23
2018,5,10,7,45,761.5,91.5,3.4,13.45,471.5,463.71,374.5
2018,5,10,8,0,788.0,95.0,3.5,13.8,522.0,521.53,422.17
2018,5,10,8,15,808.0,98.0,3.5,14.2,570.5,576.28,465.79
2018,5,10,8,30,828.0,101.0,3.5,14.6,619.0,631.34,508.33
2018,5,10,8,45,722.0,149.5,3.55,14.95,624.5,647.87,518.66
2018,5,10,9,0,616.0,198.0,3.6,15.3,630.0,652.65,519.5
2018,5,10,9,15,579.5,229.0,3.6,15.6,653.5,680.49,538.29
2018,5,10,9,30,543.0,260.0,3.6,15.9,677.0,705.87,554.59
2018,5,10,9,45,529.5,280.5,3.6,16.15,702.0,735.62,574.49
2018,5,10,10,0,516.0,301.0,3.6,16.4,727.0,762.83,592.24
2018,5,10,10,15,548.5,301.0,3.6,16.55,767.0,808.0,624.22
2018,5,10,10,30,581.0,301.0,3.6,16.7,807.0,852.97,655.53
2018,5,10,10,45,678.0,255.0,3.6,16.85,859.0,912.79,699.27
2018,5,10,11,0,775.0,209.0,3.6,17.0,911.0,972.21,739.06
2018,5,10,11,15,685.5,268.0,3.55,17.1,895.5,957.23,727.04
2018,5,10,11,30,596.0,327.0,3.5,17.2,880.0,936.12,708.51
2018,5,10,11,45,627.5,309.0,3.5,17.3,894.5,954.28,721.81
2018,5,10,12,0,659.0,291.0,3.5,17.4,909.0,970.3,733.33
2018,5,10,12,15,628.0,311.0,3.6,17.35,899.0,959.27,725.33
2018,5,10,12,30,597.0,331.0,3.7,17.3,889.0,945.97,716.0
2018,5,10,12,45,606.5,320.5,3.85,17.25,882.5,939.67,713.47
2018,5,10,13,0,616.0,310.0,4.0,17.2,876.0,931.13,709.32
2018,5,10,13,15,668.5,273.0,4.05,17.15,877.0,934.79,714.66
2018,5,10,13,30,721.0,236.0,4.1,17.1,878.0,933.7,715.65
2018,5,10,13,45,799.0,183.0,4.15,17.1,876.5,931.52,715.12
2018,5,10,14,0,877.0,130.0,4.2,17.1,875.0,922.26,709.76
2018,5,10,14,15,873.0,126.0,4.3,17.05,845.0,889.39,688.22
2018,5,10,14,30,869.0,122.0,4.4,17.0,815.0,853.94,665.16
2018,5,10,14,45,846.5,124.5,4.45,16.95,774.0,810.67,635.85
2018,5,10,15,0,824.0,127.0,4.5,16.9,733.0,763.42,603.28
2018,5,10,15,15,786.5,130.5,4.5,16.9,682.0,705.77,562.17
2018,5,10,15,30,749.0,134.0,4.5,16.9,631.0,649.65,519.6
2018,5,10,15,45,744.0,123.0,4.6,16.55,587.5,600.08,482.71
2018,5,10,16,0,739.0,112.0,4.7,16.2,544.0,549.41,443.72
2018,5,10,16,15,722.5,105.5,4.75,15.9,497.0,496.15,401.05
2018,5,10,16,30,706.0,99.0,4.8,15.6,450.0,443.32,357.4
2018,5,10,16,45,688.0,93.5,4.8,15.3,405.0,391.49,313.09
2018,5,10,17,0,670.0,88.0,4.8,15.0,360.0,340.67,268.33
2018,5,10,17,15,623.5,83.5,4.8,14.55,309.0,282.95,217.55
2018,5,10,17,30,577.0,79.0,4.8,14.1,258.0,229.88,170.21
2018,5,10,17,45,511.5,71.0,4.75,13.65,208.0,174.38,121.99
2018,5,10,18,0,446.0,63.0,4.7,13.2,158.0,126.23,81.71
2018,5,10,18,15,353.0,53.0,4.6,12.8,115.5,80.31,47.51
2018,5,10,18,30,260.0,43.0,4.5,12.4,73.0,45.61,25.75
2018,5,10,18,45,154.0,28.0,4.35,12.0,43.5,22.12,7.3
2018,5,10,19,0,48.0,13.0,4.2,11.6,14.0,12.78,0.0
2018,5,10,19,15,24.0,6.5,4.1,11.4,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,8.7,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,8.7,2.0,0.0,0.0
2018,5,11,5,15,75.0,14.0,2.5,9.1,19.0,13.76,0.0
2018,5,11,5,30,138.0,26.0,2.6,9.5,36.0,20.34,7.3
2018,5,11,5,45,249.0,38.5,2.75,9.9,73.5,41.94,23.11
2018,5,11,6,0,360.0,51.0,2.9,10.3,111.0,80.69,47.99
2018,5,11,6,15,460.5,57.5,2.95,10.75,162.0,124.16,80.15
2018,5,11,6,30,561.0,64.0,3.0,11.2,213.0,179.13,125.22
2018,5,11,6,45,531.0,81.0,3.1,11.65,246.0,220.96,165.58
2018,5,11,7,0,501.0,98.0,3.2,12.1,279.0,259.19,202.15
2018,5,11,7,15,520.5,111.0,3.25,12.6,324.5,308.47,245.63
2018,5,11,7,30,540.0,124.0,3.3,13.1,370.0,359.38,289.33
2018,5,11,7,45,551.0,137.5,3.35,13.55,413.5,408.09,330.14
2018,5,11,8,0,562.0,151.0,3.4,14.0,457.0,457.13,370.01
2018,5,11,8,15,574.0,164.0,3.4,14.4,501.0,506.4,408.9
2018,5,11,8,30,586.0,177.0,3.4,14.8,545.0,555.73,446.75
2018,5,11,8,45,621.5,180.5,3.45,15.2,595.5,611.39,489.04
2018,5,11,9,0,657.0,184.0,3.5,15.6,646.0,668.66,531.57
2018,5,11,9,15,698.5,180.5,3.45,15.9,696.5,724.64,572.36
2018,5,11,9,30,740.0,177.0,3.4,16.2,747.0,781.79,612.59
2018,5,11,9,45,758.0,179.0,3.4,16.5,785.0,825.68,641.83
2018,5,11,10,0,776.0,181.0,3.4,16.8,823.0,865.98,668.28
2018,5,11,10,15,839.0,156.5,3.35,17.05,871.5,920.44,704.08
2018,5,11,10,30,902.0,132.0,3.3,17.3,920.0,970.6,736.21
2018,5,11,10,45,933.5,118.5,3.3,17.55,950.5,1006.37,758.58
2018,5,11,11,0,965.0,105.0,3.3,17.8,981.0,1039.98,779.46
2018,5,11,11,15,968.5,105.0,3.25,18.05,995.0,1057.68,789.25
2018,5,11,11,30,972.0,105.0,3.2,18.3,1009.0,1071.92,796.92
2018,5,11,11,45,974.0,104.5,3.2,18.5,1015.0,1080.61,801.64
2018,5,11,12,0,976.0,104.0,3.2,18.7,1021.0,1085.69,804.16
2018,5,11,12,15,974.5,105.0,3.25,18.85,1019.0,1085.17,803.77
2018,5,11,12,30,973.0,106.0,3.3,19.0,1017.0,1081.01,801.17
2018,5,11,12,45,970.0,106.0,3.35,19.2,1006.5,1070.73,794.53
2018,5,11,13,0,967.0,106.0,3.4,19.4,996.0,1056.91,785.7
2018,5,11,13,15,964.0,105.0,3.45,19.45,978.5,1038.59,774.43
2018,5,11,13,30,961.0,104.0,3.5,19.5,961.0,1016.9,760.98
2018,5,11,13,45,956.0,103.5,3.55,19.6,936.5,990.61,744.31
2018,5,11,14,0,951.0,103.0,3.6,19.7,912.0,961.26,725.56
2018,5,11,14,15,944.5,101.0,3.7,19.7,880.5,926.17,703.37
2018,5,11,14,30,938.0,99.0,3.8,19.7,849.0,888.43,679.14
2018,5,11,14,45,929.0,97.5,3.85,19.7,811.5,846.75,651.63
2018,5,11,15,0,920.0,96.0,3.9,19.7,774.0,803.0,622.35
2018,5,11,15,15,908.0,93.5,3.9,19.7,731.0,754.21,588.87
2018,5,11,15,30,896.0,91.0,3.9,19.7,688.0,704.05,553.98
2018,5,11,15,45,881.5,88.0,3.85,19.5,640.5,650.7,514.37
2018,5,11,16,0,867.0,85.0,3.8,19.3,593.0,596.73,472.91
2018,5,11,16,15,846.5,81.5,3.7,19.0,542.0,539.01,427.41
2018,5,11,16,30,826.0,78.0,3.6,18.7,491.0,481.22,380.51
2018,5,11,16,45,798.5,74.5,3.5,18.45,438.5,421.26,330.41
2018,5,11,17,0,771.0,71.0,3.4,18.2,386.0,363.16,280.38
2018,5,11,17,15,732.5,66.5,3.25,17.75,332.5,302.68,227.61
2018,5,11,17,30,694.0,62.0,3.1,17.3,279.0,245.86,177.1
2018,5,11,17,45,637.0,56.5,2.95,16.8,227.5,187.06,125.91
2018,5,11,18,0,580.0,51.0,2.8,16.3,176.0,135.44,82.48
2018,5,11,18,15,490.5,43.5,2.75,15.9,130.0,85.31,45.44
2018,5,11,18,30,401.0,36.0,2.7,15.5,84.0,45.51,21.96
2018,5,11,18,45,258.5,24.5,2.65,15.15,50.0,19.5,6.53
2018,5,11,19,0,116.0,13.0,2.6,14.8,16.0,12.78,0.0
2018,5,11,19,15,58.0,6.5,2.55,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.1,12.1,2.0,0.0,0.0
2018,5,12,5,15,145.5,14.5,2.1,12.65,24.5,14.25,0.0
2018,5,12,5,30,273.0,27.0,2.1,13.2,47.0,21.88,8.96
2018,5,12,5,45,386.0,35.5,2.05,13.75,88.0,45.46,22.11
2018,5,12,6,0,499.0,44.0,2.0,14.3,129.0,87.87,47.46
2018,5,12,6,15,569.0,50.0,2.05,14.75,178.0,134.27,82.64
2018,5,12,6,30,639.0,56.0,2.1,15.2,227.0,188.6,128.09
2018,5,12,6,45,685.5,61.0,2.15,15.6,279.5,244.32,177.33
2018,5,12,7,0,732.0,66.0,2.2,16.0,332.0,303.8,229.81
2018,5,12,7,15,764.0,70.0,2.2,16.35,385.0,361.34,280.23
2018,5,12,7,30,796.0,74.0,2.2,16.7,438.0,421.52,331.36
2018,5,12,7,45,819.5,76.5,2.2,17.05,489.0,478.39,378.42
2018,5,12,8,0,843.0,79.0,2.2,17.4,540.0,536.11,424.53
2018,5,12,8,15,860.5,81.5,2.05,17.75,588.5,591.15,466.41
2018,5,12,8,30,878.0,84.0,1.9,18.1,637.0,646.14,506.55
2018,5,12,8,45,892.0,86.0,1.8,18.45,682.0,697.89,542.53
2018,5,12,9,0,906.0,88.0,1.7,18.8,727.0,748.72,575.14
2018,5,12,9,15,912.0,92.0,1.6,19.05,766.0,794.31,603.49
2018,5,12,9,30,918.0,96.0,1.5,19.3,805.0,837.83,629.79
2018,5,12,9,45,795.0,155.5,1.45,19.55,788.5,831.15,622.5
2018,5,12,10,0,672.0,215.0,1.4,19.8,772.0,813.19,608.27
2018,5,12,10,15,618.0,245.0,1.4,19.85,770.0,815.32,607.75
2018,5,12,10,30,564.0,275.0,1.4,19.9,768.0,812.21,603.45
2018,5,12,10,45,448.5,330.0,1.45,20.0,728.0,771.35,572.38
2018,5,12,11,0,333.0,385.0,1.5,20.1,688.0,719.61,533.9
2018,5,12,11,15,273.0,401.5,1.6,20.05,652.0,683.55,508.49
2018,5,12,11,30,213.0,418.0,1.7,20.0,616.0,638.17,476.1
2018,5,12,11,45,201.0,417.5,1.8,20.0,605.5,627.57,469.23
2018,5,12,12,0,189.0,417.0,1.9,20.0,595.0,615.94,461.3
2018,5,12,12,15,220.5,389.5,2.0,19.9,596.5,625.81,470.42
2018,5,12,12,30,252.0,362.0,2.1,19.8,598.0,627.72,473.95
2018,5,12,12,45,266.5,356.5,2.25,19.7,604.0,634.14,480.01
2018,5,12,13,0,281.0,351.0,2.4,19.6,610.0,639.16,485.07
2018,5,12,13,15,283.5,347.0,2.5,19.4,604.0,632.68,481.57
2018,5,12,13,30,286.0,343.0,2.6,19.2,598.0,624.99,477.29
2018,5,12,13,45,409.5,286.0,2.75,19.0,641.0,679.44,521.79
2018,5,12,14,0,533.0,229.0,2.9,18.8,684.0,722.5,557.46
2018,5,12,14,15,541.0,217.0,2.95,18.55,664.5,700.98,543.29
2018,5,12,14,30,549.0,205.0,3.0,18.3,645.0,677.2,527.76
2018,5,12,14,45,484.5,211.0,3.05,18.0,586.0,609.17,478.03
2018,5,12,15,0,420.0,217.0,3.1,17.7,527.0,546.65,431.55
2018,5,12,15,15,554.0,180.0,3.1,17.7,564.5,589.88,467.02
2018,5,12,15,30,688.0,143.0,3.1,17.7,602.0,618.37,490.05
2018,5,12,15,45,648.0,142.0,3.1,17.1,550.5,559.62,445.85
2018,5,12,16,0,608.0,141.0,3.1,16.5,499.0,503.1,402.72
2018,5,12,16,15,674.0,120.0,3.0,16.15,484.5,486.02,389.11
2018,5,12,16,30,740.0,99.0,2.9,15.8,470.0,461.11,367.84
2018,5,12,16,45,708.5,94.5,2.8,15.45,419.0,402.72,319.06
2018,5,12,17,0,677.0,90.0,2.7,15.1,368.0,346.75,271.07
2018,5,12,17,15,618.5,85.5,2.55,14.7,313.0,284.76,217.72
2018,5,12,17,30,560.0,81.0,2.4,14.3,258.0,228.74,168.92
2018,5,12,17,45,419.5,75.0,2.25,13.9,194.0,159.54,112.79
2018,5,12,18,0,279.0,69.0,2.1,13.5,130.0,106.9,72.62
2018,5,12,18,15,183.5,52.5,1.95,13.05,88.5,65.7,42.12
2018,5,12,18,30,88.0,36.0,1.8,12.6,47.0,35.17,21.17
2018,5,12,18,45,51.0,22.5,1.65,12.2,28.0,18.95,7.06
2018,5,12,19,0,14.0,9.0,1.5,11.8,9.0,8.85,0.0
2018,5,12,19,15,7.0,4.5,1.5,11.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,9.7,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.0,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,2.25,10.3,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.4,10.6,9.0,8.67,1.77
2018,5,13,6,15,0.0,13.0,2.4,10.85,13.0,12.53,5.19
2018,5,13,6,30,0.0,17.0,2.4,11.1,17.0,16.39,8.58
2018,5,13,6,45,0.0,36.0,2.45,11.3,36.0,34.75,24.46
2018,5,13,7,0,0.0,55.0,2.5,11.5,55.0,53.14,40.18
2018,5,13,7,15,0.0,71.5,2.5,11.75,71.5,69.12,53.64
2018,5,13,7,30,0.0,88.0,2.5,12.0,88.0,85.1,66.9
2018,5,13,7,45,0.0,105.0,2.45,12.25,105.0,101.59,80.4
2018,5,13,8,0,0.0,122.0,2.4,12.5,122.0,118.12,93.76
2018,5,13,8,15,0.5,133.5,2.4,12.8,134.0,129.65,102.84
2018,5,13,8,30,1.0,145.0,2.4,13.1,146.0,141.25,111.91
2018,5,13,8,45,3.5,169.0,2.4,13.4,171.5,166.49,132.03
2018,5,13,9,0,6.0,193.0,2.4,13.7,197.0,192.03,152.13
2018,5,13,9,15,10.5,223.0,2.45,13.95,231.0,225.27,178.24
2018,5,13,9,30,15.0,253.0,2.5,14.2,265.0,258.96,204.36
2018,5,13,9,45,18.5,275.5,2.5,14.45,290.5,284.78,223.98
2018,5,13,10,0,22.0,298.0,2.5,14.7,316.0,310.85,243.64
2018,5,13,10,15,23.5,313.0,2.55,14.85,333.0,327.86,256.26
2018,5,13,10,30,25.0,328.0,2.6,15.0,350.0,350.51,273.16
2018,5,13,10,45,26.0,337.5,2.65,15.2,361.0,361.97,281.41
2018,5,13,11,0,27.0,347.0,2.7,15.4,372.0,373.37,289.66
2018,5,13,11,15,36.0,372.5,2.7,15.45,406.0,408.87,316.43
2018,5,13,11,30,45.0,398.0,2.7,15.5,440.0,444.51,342.98
2018,5,13,11,45,48.0,408.0,2.75,15.6,453.0,458.27,352.97
2018,5,13,12,0,51.0,418.0,2.8,15.7,466.0,471.81,362.93
2018,5,13,12,15,44.0,403.5,2.85,15.7,445.0,449.9,346.49
2018,5,13,12,30,37.0,389.0,2.9,15.7,424.0,427.79,330.02
2018,5,13,12,45,31.5,369.5,2.95,15.7,399.0,401.95,310.76
2018,5,13,13,0,26.0,350.0,3.0,15.7,374.0,376.08,291.38
2018,5,13,13,15,25.0,340.0,3.0,15.6,362.5,364.29,282.81
2018,5,13,13,30,24.0,330.0,3.0,15.5,351.0,352.42,274.13
2018,5,13,13,45,33.5,344.5,3.05,15.45,373.5,375.07,292.15
2018,5,13,14,0,43.0,359.0,3.1,15.4,396.0,397.11,309.55
2018,5,13,14,15,47.0,352.5,3.1,15.25,391.5,392.33,306.56
2018,5,13,14,30,51.0,346.0,3.1,15.1,387.0,387.15,303.38
2018,5,13,14,45,68.0,338.0,3.15,14.95,390.0,390.43,307.23
2018,5,13,15,0,85.0,330.0,3.2,14.8,393.0,392.28,309.91
2018,5,13,15,15,98.0,317.5,3.2,14.8,386.0,385.13,305.29
2018,5,13,15,30,111.0,305.0,3.2,14.8,379.0,376.65,299.58
2018,5,13,15,45,116.0,282.5,3.2,14.4,355.0,354.65,283.5
2018,5,13,16,0,121.0,260.0,3.2,14.0,331.0,328.71,264.08
2018,5,13,16,15,144.0,236.0,3.15,13.75,313.5,310.34,250.33
2018,5,13,16,30,167.0,212.0,3.1,13.5,296.0,289.53,234.02
2018,5,13,16,45,199.0,186.5,3.1,13.25,276.0,268.64,216.98
2018,5,13,17,0,231.0,161.0,3.1,13.0,256.0,245.25,196.91
2018,5,13,17,15,260.5,136.5,3.05,12.7,230.0,217.05,171.82
2018,5,13,17,30,290.0,112.0,3.0,12.4,204.0,185.57,142.9
2018,5,13,17,45,258.5,94.5,2.95,12.05,165.5,144.53,107.46
2018,5,13,18,0,227.0,77.0,2.9,11.7,127.0,107.11,75.7
2018,5,13,18,15,176.0,60.0,2.8,11.45,93.0,71.95,47.97
2018,5,13,18,30,125.0,43.0,2.7,11.2,59.0,42.78,26.64
2018,5,13,18,45,71.0,26.5,2.6,10.9,35.0,22.13,9.95
2018,5,13,19,0,17.0,10.0,2.5,10.6,11.0,9.83,0.0
2018,5,13,19,15,8.5,5.0,2.55,10.5,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
