Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,9.45,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.4,9.6,4.0,3.85,0.0
2018,5,14,5,45,0.0,6.5,2.4,9.8,6.5,6.26,0.0
2018,5,14,6,0,0.0,9.0,2.4,10.0,9.0,8.67,1.79
2018,5,14,6,15,0.0,13.0,2.35,10.25,13.0,12.53,5.21
2018,5,14,6,30,0.0,17.0,2.3,10.5,17.0,16.39,8.61
2018,5,14,6,45,0.0,31.0,2.25,10.75,31.0,29.92,20.34
2018,5,14,7,0,0.0,45.0,2.2,11.0,45.0,43.46,31.95
2018,5,14,7,15,0.0,48.5,2.2,11.3,48.5,46.85,34.71
2018,5,14,7,30,0.0,52.0,2.2,11.6,52.0,50.25,37.43
2018,5,14,7,45,0.0,55.5,2.2,11.85,55.5,53.64,40.13
2018,5,14,8,0,0.0,59.0,2.2,12.1,59.0,57.04,42.81
2018,5,14,8,15,0.0,72.5,2.25,12.4,72.5,70.13,53.58
2018,5,14,8,30,0.0,86.0,2.3,12.7,86.0,83.23,64.24
2018,5,14,8,45,0.0,99.0,2.35,12.95,99.0,95.86,74.43
2018,5,14,9,0,0.0,112.0,2.4,13.2,112.0,108.53,84.56
2018,5,14,9,15,0.0,116.5,2.45,13.4,116.5,112.95,87.89
2018,5,14,9,30,0.0,121.0,2.5,13.6,121.0,117.37,91.23
2018,5,14,9,45,1.0,135.0,2.6,13.8,136.0,131.91,102.83
2018,5,14,10,0,2.0,149.0,2.7,14.0,151.0,146.55,114.42
2018,5,14,10,15,2.5,149.5,2.75,14.1,152.0,147.6,115.07
2018,5,14,10,30,3.0,150.0,2.8,14.2,153.0,148.67,115.78
2018,5,14,10,45,4.0,155.5,2.9,14.35,159.5,155.12,120.82
2018,5,14,11,0,5.0,161.0,3.0,14.5,166.0,161.6,125.89
2018,5,14,11,15,7.0,182.0,3.05,14.55,188.5,184.31,143.94
2018,5,14,11,30,9.0,203.0,3.1,14.6,211.0,207.1,161.92
2018,5,14,11,45,10.5,221.0,3.15,14.65,230.5,226.46,177.09
2018,5,14,12,0,12.0,239.0,3.2,14.7,250.0,245.82,192.22
2018,5,14,12,15,12.5,248.0,3.25,14.65,259.5,255.23,199.6
2018,5,14,12,30,13.0,257.0,3.3,14.6,269.0,264.57,206.96
2018,5,14,12,45,17.5,286.5,3.3,14.6,302.5,298.16,233.25
2018,5,14,13,0,22.0,316.0,3.3,14.6,336.0,337.47,263.7
2018,5,14,13,15,27.5,335.0,3.35,14.55,360.0,361.52,282.44
2018,5,14,13,30,33.0,354.0,3.4,14.5,384.0,385.25,300.97
2018,5,14,13,45,56.5,347.5,3.4,14.45,396.5,399.24,312.94
2018,5,14,14,0,80.0,341.0,3.4,14.4,409.0,411.92,323.91
2018,5,14,14,15,144.5,324.0,3.4,14.3,442.0,453.23,358.27
2018,5,14,14,30,209.0,307.0,3.4,14.2,475.0,489.34,388.18
2018,5,14,14,45,130.5,311.0,3.4,14.1,414.5,417.74,331.37
2018,5,14,15,0,52.0,315.0,3.4,14.0,354.0,351.92,278.71
2018,5,14,15,15,53.5,298.5,3.4,14.0,336.5,333.85,265.44
2018,5,14,15,30,55.0,282.0,3.4,14.0,319.0,315.57,251.72
2018,5,14,15,45,67.5,266.0,3.45,13.65,308.0,304.54,244.23
2018,5,14,16,0,80.0,250.0,3.5,13.3,297.0,292.25,235.5
2018,5,14,16,15,101.5,231.0,3.5,13.05,285.5,280.51,226.96
2018,5,14,16,30,123.0,212.0,3.5,12.8,274.0,268.2,217.52
2018,5,14,16,45,155.5,189.0,3.5,12.55,259.0,252.33,204.64
2018,5,14,17,0,188.0,166.0,3.5,12.3,244.0,232.92,187.99
2018,5,14,17,15,225.5,140.5,3.45,11.95,221.5,209.78,167.18
2018,5,14,17,30,263.0,115.0,3.4,11.6,199.0,181.5,140.89
2018,5,14,17,45,238.0,96.5,3.4,11.3,162.5,142.39,106.87
2018,5,14,18,0,213.0,78.0,3.4,11.0,126.0,106.18,75.81
2018,5,14,18,15,164.5,61.0,3.3,10.75,92.5,72.0,48.65
2018,5,14,18,30,116.0,44.0,3.2,10.5,59.0,43.51,27.54
2018,5,14,18,45,66.0,28.0,3.1,10.25,36.0,23.32,11.43
2018,5,14,19,0,16.0,12.0,3.0,10.0,13.0,11.8,0.0
2018,5,14,19,15,8.0,6.0,3.0,9.95,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,2.1,9.8,5.5,5.41,0.0
2018,5,15,5,30,0.0,9.0,2.2,10.2,9.0,8.67,0.9
2018,5,15,5,45,7.0,16.5,2.3,10.55,17.5,16.35,7.85
2018,5,15,6,0,14.0,24.0,2.4,10.9,26.0,24.76,14.94
2018,5,15,6,15,7.0,34.0,2.4,11.15,35.0,33.93,23.31
2018,5,15,6,30,0.0,44.0,2.4,11.4,44.0,42.49,31.09
2018,5,15,6,45,0.5,74.5,2.35,11.65,74.5,72.04,56.38
2018,5,15,7,0,1.0,105.0,2.3,11.9,105.0,101.55,81.22
2018,5,15,7,15,5.0,129.0,2.25,12.15,131.0,126.38,101.68
2018,5,15,7,30,9.0,153.0,2.2,12.4,157.0,151.77,122.31
2018,5,15,7,45,23.5,181.5,2.15,12.6,194.0,187.17,150.96
2018,5,15,8,0,38.0,210.0,2.1,12.8,231.0,225.79,181.84
2018,5,15,8,15,33.0,221.0,2.15,13.05,240.5,236.06,189.34
2018,5,15,8,30,28.0,232.0,2.2,13.3,250.0,245.77,196.37
2018,5,15,8,45,20.0,224.5,2.2,13.5,238.0,232.08,184.68
2018,5,15,9,0,12.0,217.0,2.2,13.7,226.0,219.9,174.27
2018,5,15,9,15,29.5,264.0,2.25,13.9,287.0,283.58,224.57
2018,5,15,9,30,47.0,311.0,2.3,14.1,348.0,346.31,272.94
2018,5,15,9,45,111.0,356.5,2.35,14.3,448.0,452.86,355.11
2018,5,15,10,0,175.0,402.0,2.4,14.5,548.0,559.05,434.48
2018,5,15,10,15,182.0,415.0,2.5,14.6,571.0,584.43,452.23
2018,5,15,10,30,189.0,428.0,2.6,14.7,594.0,609.57,470.25
2018,5,15,10,45,189.5,440.5,2.65,14.85,610.5,627.71,482.66
2018,5,15,11,0,190.0,453.0,2.7,15.0,627.0,645.15,494.59
2018,5,15,11,15,354.0,384.0,2.8,15.05,713.5,744.43,571.72
2018,5,15,11,30,518.0,315.0,2.9,15.1,800.0,846.73,648.68
2018,5,15,11,45,593.0,274.5,2.95,15.15,832.5,885.45,677.44
2018,5,15,12,0,668.0,234.0,3.0,15.2,865.0,921.58,703.74
2018,5,15,12,15,778.5,184.0,3.1,15.2,918.0,976.69,741.95
2018,5,15,12,30,889.0,134.0,3.2,15.2,971.0,1026.86,776.39
2018,5,15,12,45,755.0,197.0,3.25,15.15,903.0,957.6,729.59
2018,5,15,13,0,621.0,260.0,3.3,15.1,835.0,886.16,680.74
2018,5,15,13,15,739.0,199.0,3.35,15.0,871.0,927.54,711.98
2018,5,15,13,30,857.0,138.0,3.4,14.9,907.0,954.57,731.54
2018,5,15,13,45,782.0,167.0,3.45,14.8,854.5,900.73,695.13
2018,5,15,14,0,707.0,196.0,3.5,14.7,802.0,845.26,657.69
2018,5,15,14,15,637.5,218.5,3.5,14.55,750.5,786.69,616.67
2018,5,15,14,30,568.0,241.0,3.5,14.4,699.0,729.69,574.56
2018,5,15,14,45,507.5,255.5,3.55,14.3,651.0,673.22,532.68
2018,5,15,15,0,447.0,270.0,3.6,14.2,603.0,620.98,493.25
2018,5,15,15,15,457.0,245.5,3.6,14.2,569.0,584.22,466.71
2018,5,15,15,30,467.0,221.0,3.6,14.2,535.0,545.51,438.07
2018,5,15,15,45,627.0,161.5,3.55,13.8,552.0,567.18,458.0
2018,5,15,16,0,787.0,102.0,3.5,13.4,569.0,570.51,462.24
2018,5,15,16,15,770.0,97.0,3.5,13.2,522.0,516.59,418.68
2018,5,15,16,30,753.0,92.0,3.5,13.0,475.0,463.0,374.37
2018,5,15,16,45,728.0,87.0,3.5,12.8,425.0,406.52,326.41
2018,5,15,17,0,703.0,82.0,3.5,12.6,375.0,350.96,277.86
2018,5,15,17,15,622.0,82.5,3.4,12.4,316.0,285.14,220.79
2018,5,15,17,30,541.0,83.0,3.3,12.2,257.0,227.67,170.69
2018,5,15,17,45,457.5,74.5,3.25,12.0,203.5,169.64,121.1
2018,5,15,18,0,374.0,66.0,3.2,11.8,150.0,120.22,80.41
2018,5,15,18,15,314.0,54.5,3.05,11.6,113.0,80.52,49.38
2018,5,15,18,30,254.0,43.0,2.9,11.4,76.0,47.62,27.13
2018,5,15,18,45,152.5,28.5,2.8,11.2,46.0,22.17,11.01
2018,5,15,19,0,51.0,14.0,2.7,11.0,16.0,13.76,0.0
2018,5,15,19,15,25.5,7.0,2.6,10.85,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.25,9.9,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.0,5.0,4.91,0.0
2018,5,16,5,15,104.5,17.5,2.3,10.35,25.0,17.2,0.0
2018,5,16,5,30,183.0,30.0,2.4,10.7,45.0,23.37,12.36
2018,5,16,5,45,285.5,42.0,2.5,11.0,84.5,48.87,27.18
2018,5,16,6,0,388.0,54.0,2.6,11.3,124.0,89.09,53.54
2018,5,16,6,15,490.0,59.0,2.6,11.55,176.0,133.54,86.82
2018,5,16,6,30,592.0,64.0,2.6,11.8,228.0,189.58,133.0
2018,5,16,6,45,639.0,69.5,2.6,12.05,279.5,242.44,180.31
2018,5,16,7,0,686.0,75.0,2.6,12.3,331.0,300.17,231.84
2018,5,16,7,15,711.5,81.0,2.55,12.55,380.5,354.77,280.44
2018,5,16,7,30,737.0,87.0,2.5,12.8,430.0,412.01,329.82
2018,5,16,7,45,725.5,101.0,2.5,13.05,470.5,459.65,370.22
2018,5,16,8,0,714.0,115.0,2.5,13.3,511.0,505.67,407.79
2018,5,16,8,15,642.0,143.0,2.5,13.5,522.5,527.68,425.02
2018,5,16,8,30,570.0,171.0,2.5,13.7,534.0,541.41,434.9
2018,5,16,8,45,389.0,243.0,2.5,13.9,498.5,514.88,410.96
2018,5,16,9,0,208.0,315.0,2.5,14.1,463.0,466.18,369.15
2018,5,16,9,15,146.5,331.5,2.55,14.25,438.5,444.94,351.09
2018,5,16,9,30,85.0,348.0,2.6,14.4,414.0,414.07,325.24
2018,5,16,9,45,77.5,364.0,2.65,14.55,426.0,427.41,334.61
2018,5,16,10,0,70.0,380.0,2.7,14.7,438.0,440.05,343.19
2018,5,16,10,15,105.0,404.5,2.75,14.8,495.0,498.91,387.86
2018,5,16,10,30,140.0,429.0,2.8,14.9,552.0,565.21,437.06
2018,5,16,10,45,189.0,422.5,2.85,15.0,593.0,608.69,469.9
2018,5,16,11,0,238.0,416.0,2.9,15.1,634.0,659.51,507.77
2018,5,16,11,15,311.0,384.0,2.85,15.1,673.0,702.26,540.52
2018,5,16,11,30,384.0,352.0,2.8,15.1,712.0,751.83,577.65
2018,5,16,11,45,341.5,359.5,2.7,15.15,681.0,714.0,548.54
2018,5,16,12,0,299.0,367.0,2.6,15.2,650.0,680.63,523.03
2018,5,16,12,15,177.5,385.0,2.6,15.2,553.0,571.08,440.1
2018,5,16,12,30,56.0,403.0,2.6,15.2,456.0,460.77,354.72
2018,5,16,12,45,58.0,408.0,2.6,15.2,462.5,467.28,360.26
2018,5,16,13,0,60.0,413.0,2.6,15.2,469.0,473.46,365.0
2018,5,16,13,15,71.5,410.0,2.7,15.15,475.5,480.26,371.01
2018,5,16,13,30,83.0,407.0,2.8,15.1,482.0,486.38,376.55
2018,5,16,13,45,234.0,364.0,2.9,15.1,567.0,591.17,460.23
2018,5,16,14,0,385.0,321.0,3.0,15.1,652.0,681.45,530.95
2018,5,16,14,15,587.5,237.5,3.05,15.0,722.0,762.51,595.83
2018,5,16,14,30,790.0,154.0,3.1,14.9,792.0,825.99,644.1
2018,5,16,14,45,820.0,136.5,3.1,14.8,772.5,804.21,629.36
2018,5,16,15,0,850.0,119.0,3.1,14.7,753.0,777.8,611.93
2018,5,16,15,15,759.5,140.5,3.1,14.7,683.0,699.13,555.53
2018,5,16,15,30,669.0,162.0,3.1,14.7,613.0,626.34,500.02
2018,5,16,15,45,597.0,168.5,3.15,14.35,550.5,555.47,446.19
2018,5,16,16,0,525.0,175.0,3.2,14.0,488.0,488.1,393.81
2018,5,16,16,15,414.0,185.0,3.15,13.8,419.0,410.7,331.81
2018,5,16,16,30,303.0,195.0,3.1,13.6,350.0,341.44,275.7
2018,5,16,16,45,475.5,145.0,3.1,13.4,358.0,352.36,283.32
2018,5,16,17,0,648.0,95.0,3.1,13.2,366.0,343.6,271.79
2018,5,16,17,15,630.5,85.5,3.05,12.95,320.5,291.61,225.31
2018,5,16,17,30,613.0,76.0,3.0,12.7,275.0,241.08,179.31
2018,5,16,17,45,557.0,69.0,3.0,12.4,225.5,186.32,131.11
2018,5,16,18,0,501.0,62.0,3.0,12.1,176.0,137.73,89.55
2018,5,16,18,15,417.5,52.5,2.85,11.8,131.5,90.28,53.16
2018,5,16,18,30,334.0,43.0,2.7,11.5,87.0,52.48,28.82
2018,5,16,18,45,218.5,30.0,2.6,11.2,54.0,23.38,12.34
2018,5,16,19,0,103.0,17.0,2.5,10.9,21.0,16.71,0.0
2018,5,16,19,15,51.5,8.5,2.45,10.75,10.5,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.25,9.55,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.3,9.7,5.0,4.91,0.0
2018,5,17,5,15,70.0,15.5,2.4,10.05,20.5,15.24,0.0
2018,5,17,5,30,117.0,26.0,2.5,10.4,36.0,19.98,10.05
2018,5,17,5,45,130.5,41.0,2.65,10.75,59.0,42.49,26.2
2018,5,17,6,0,144.0,56.0,2.8,11.1,82.0,66.39,44.77
2018,5,17,6,15,106.0,76.5,2.8,11.4,99.0,89.28,66.22
2018,5,17,6,30,68.0,97.0,2.8,11.7,116.0,107.33,83.76
2018,5,17,6,45,119.5,121.5,2.85,12.0,163.0,149.35,118.18
2018,5,17,7,0,171.0,146.0,2.9,12.3,210.0,197.4,157.89
2018,5,17,7,15,298.5,150.0,2.9,12.6,281.5,261.66,210.15
2018,5,17,7,30,426.0,154.0,2.9,12.9,353.0,340.35,274.53
2018,5,17,7,45,579.0,130.5,2.9,13.15,433.5,417.69,337.92
2018,5,17,8,0,732.0,107.0,2.9,13.4,514.0,507.83,410.83
2018,5,17,8,15,766.5,105.5,2.85,13.65,564.5,563.92,455.16
2018,5,17,8,30,801.0,104.0,2.8,13.9,615.0,621.44,499.52
2018,5,17,8,45,816.5,106.0,2.75,14.15,658.5,670.91,536.41
2018,5,17,9,0,832.0,108.0,2.7,14.4,702.0,719.76,570.43
2018,5,17,9,15,841.5,111.5,2.7,14.65,740.5,762.57,599.39
2018,5,17,9,30,851.0,115.0,2.7,14.9,779.0,805.53,628.09
2018,5,17,9,45,857.0,118.5,2.7,15.1,811.5,843.74,653.2
2018,5,17,10,0,863.0,122.0,2.7,15.3,844.0,879.71,676.52
2018,5,17,10,15,869.0,124.0,2.7,15.45,871.0,911.75,697.08
2018,5,17,10,30,875.0,126.0,2.7,15.6,898.0,941.22,715.79
2018,5,17,10,45,879.0,127.5,2.75,15.75,918.0,965.58,731.4
2018,5,17,11,0,883.0,129.0,2.8,15.9,938.0,987.01,745.1
2018,5,17,11,15,885.5,130.0,2.9,16.0,951.0,1003.42,756.09
2018,5,17,11,30,888.0,131.0,3.0,16.1,964.0,1016.68,765.09
2018,5,17,11,45,889.0,131.0,3.1,16.2,969.0,1024.22,770.37
2018,5,17,12,0,890.0,131.0,3.2,16.3,974.0,1028.48,773.61
2018,5,17,12,15,892.5,129.0,3.3,16.3,973.0,1028.92,774.71
2018,5,17,12,30,895.0,127.0,3.4,16.3,972.0,1026.04,773.7
2018,5,17,12,45,897.0,124.0,3.5,16.25,964.0,1018.31,769.68
2018,5,17,13,0,899.0,121.0,3.6,16.2,956.0,1007.24,763.49
2018,5,17,13,15,895.5,120.0,3.7,16.15,939.0,989.6,752.87
2018,5,17,13,30,892.0,119.0,3.8,16.1,922.0,968.86,740.16
2018,5,17,13,45,887.0,117.5,3.9,16.0,898.5,943.23,724.17
2018,5,17,14,0,882.0,116.0,4.0,15.9,875.0,914.81,706.16
2018,5,17,14,15,875.0,114.5,4.05,15.75,845.0,881.99,684.77
2018,5,17,14,30,868.0,113.0,4.1,15.6,815.0,846.79,661.53
2018,5,17,14,45,858.5,111.0,4.15,15.5,779.0,806.88,634.54
2018,5,17,15,0,849.0,109.0,4.2,15.4,743.0,765.14,605.94
2018,5,17,15,15,712.5,147.5,4.2,15.4,659.5,673.33,538.29
2018,5,17,15,30,576.0,186.0,4.2,15.4,576.0,587.25,470.93
2018,5,17,15,45,388.0,223.0,4.2,15.05,477.5,475.01,382.18
2018,5,17,16,0,200.0,260.0,4.2,14.7,379.0,375.38,301.83
2018,5,17,16,15,205.5,236.5,4.2,14.5,350.0,344.31,277.89
2018,5,17,16,30,211.0,213.0,4.2,14.3,321.0,312.46,252.51
2018,5,17,16,45,225.5,188.5,4.2,14.1,293.0,284.14,229.31
2018,5,17,17,0,240.0,164.0,4.2,13.9,265.0,252.42,202.53
2018,5,17,17,15,280.0,137.0,4.15,13.65,240.0,225.05,177.93
2018,5,17,17,30,320.0,110.0,4.1,13.4,215.0,193.65,148.69
2018,5,17,17,45,316.0,92.0,4.05,13.1,180.5,155.99,114.84
2018,5,17,18,0,312.0,74.0,4.0,12.8,146.0,118.81,81.78
2018,5,17,18,15,257.0,59.5,3.9,12.55,109.0,80.16,51.28
2018,5,17,18,30,202.0,45.0,3.8,12.3,72.0,47.82,28.42
2018,5,17,18,45,128.5,30.5,3.75,12.0,45.0,23.7,12.88
2018,5,17,19,0,55.0,16.0,3.7,11.7,18.0,15.73,0.0
2018,5,17,19,15,27.5,8.0,3.65,11.55,9.0,7.86,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.7,10.2,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.8,10.3,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,2.9,10.55,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,3.0,10.8,6.0,5.78,0.0
2018,5,18,5,45,0.0,10.5,3.1,11.05,10.5,10.12,2.84
2018,5,18,6,0,0.0,15.0,3.2,11.3,15.0,14.46,6.73
2018,5,18,6,15,0.0,21.0,3.2,11.55,21.0,20.26,11.83
2018,5,18,6,30,0.0,27.0,3.2,11.8,27.0,26.05,16.88
2018,5,18,6,45,0.0,41.5,3.2,12.05,41.5,40.07,28.93
2018,5,18,7,0,0.0,56.0,3.2,12.3,56.0,54.11,40.85
2018,5,18,7,15,0.0,65.0,3.15,12.55,65.0,62.83,48.08
2018,5,18,7,30,0.0,74.0,3.1,12.8,74.0,71.55,55.24
2018,5,18,7,45,0.0,96.0,3.0,13.1,96.0,92.87,72.83
2018,5,18,8,0,0.0,118.0,2.9,13.4,118.0,114.22,90.2
2018,5,18,8,15,1.5,145.0,2.85,13.65,146.0,141.39,112.15
2018,5,18,8,30,3.0,172.0,2.8,13.9,174.0,168.8,134.0
2018,5,18,8,45,12.0,212.0,2.75,14.15,220.5,214.31,170.28
2018,5,18,9,0,21.0,252.0,2.7,14.4,267.0,260.78,206.68
2018,5,18,9,15,34.5,290.5,2.65,14.6,316.5,313.75,247.73
2018,5,18,9,30,48.0,329.0,2.6,14.8,366.0,365.02,286.72
2018,5,18,9,45,68.0,359.5,2.6,15.0,415.0,414.71,324.24
2018,5,18,10,0,88.0,390.0,2.6,15.2,464.0,465.68,362.16
2018,5,18,10,15,133.5,404.5,2.6,15.35,520.5,529.81,410.31
2018,5,18,10,30,179.0,419.0,2.6,15.5,577.0,590.79,455.32
2018,5,18,10,45,228.0,416.0,2.65,15.65,622.0,644.56,494.97
2018,5,18,11,0,277.0,413.0,2.7,15.8,667.0,693.75,531.0
2018,5,18,11,15,335.0,391.5,2.75,15.85,703.0,733.23,560.69
2018,5,18,11,30,393.0,370.0,2.8,15.9,739.0,778.76,594.34
2018,5,18,11,45,387.5,374.0,2.9,15.95,739.5,780.68,595.43
2018,5,18,12,0,382.0,378.0,3.0,16.0,740.0,780.88,595.7
2018,5,18,12,15,335.0,409.0,3.05,16.0,726.0,759.71,579.2
2018,5,18,12,30,288.0,440.0,3.1,16.0,712.0,743.25,566.01
2018,5,18,12,45,320.5,430.0,3.2,15.95,730.0,762.6,581.63
2018,5,18,13,0,353.0,420.0,3.3,15.9,748.0,780.01,595.65
2018,5,18,13,15,366.5,407.0,3.35,15.85,742.5,773.78,592.37
2018,5,18,13,30,380.0,394.0,3.4,15.8,737.0,765.72,587.96
2018,5,18,13,45,398.0,375.0,3.45,15.7,725.5,753.76,581.15
2018,5,18,14,0,416.0,356.0,3.5,15.6,714.0,744.37,576.04
2018,5,18,14,15,417.0,336.5,3.55,15.5,685.0,712.5,554.38
2018,5,18,14,30,418.0,317.0,3.6,15.4,656.0,679.22,531.55
2018,5,18,14,45,356.0,299.5,3.6,15.3,579.0,591.55,466.63
2018,5,18,15,0,294.0,282.0,3.6,15.2,502.0,511.96,406.58
2018,5,18,15,15,292.5,268.5,3.6,15.2,477.0,484.39,386.31
2018,5,18,15,30,291.0,255.0,3.6,15.2,452.0,456.22,365.05
2018,5,18,15,45,525.5,183.5,3.8,14.9,509.5,523.76,422.37
2018,5,18,16,0,760.0,112.0,4.0,14.6,567.0,566.6,458.19
2018,5,18,16,15,633.5,131.5,4.05,14.35,489.5,479.02,387.64
2018,5,18,16,30,507.0,151.0,4.1,14.1,412.0,401.01,324.21
2018,5,18,16,45,535.0,130.0,4.15,13.85,379.5,364.72,293.51
2018,5,18,17,0,563.0,109.0,4.2,13.6,347.0,326.11,259.27
2018,5,18,17,15,534.5,98.5,4.2,13.3,300.5,274.17,213.62
2018,5,18,17,30,506.0,88.0,4.2,13.0,254.0,224.99,169.65
2018,5,18,17,45,488.0,76.0,4.2,12.7,213.5,179.57,128.42
2018,5,18,18,0,470.0,64.0,4.2,12.4,173.0,136.09,89.67
2018,5,18,18,15,399.5,55.0,4.1,12.1,132.0,92.07,55.33
2018,5,18,18,30,329.0,46.0,4.0,11.8,91.0,55.26,30.91
2018,5,18,18,45,212.5,32.5,3.95,11.55,57.0,25.33,14.5
2018,5,18,19,0,96.0,19.0,3.9,11.3,23.0,15.09,0.0
2018,5,18,19,15,48.0,9.5,3.85,11.1,11.5,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.5,4.3,9.85,2.5,0.0,0.0
2018,5,19,5,0,9.0,5.0,4.3,9.9,5.0,4.91,0.0
2018,5,19,5,15,81.5,20.0,4.35,10.05,27.0,16.78,0.0
2018,5,19,5,30,154.0,35.0,4.4,10.2,49.0,27.37,16.44
2018,5,19,5,45,264.5,48.0,4.4,10.35,90.0,54.3,32.09
2018,5,19,6,0,375.0,61.0,4.4,10.5,131.0,94.9,59.16
2018,5,19,6,15,331.5,77.5,4.45,10.75,153.0,126.16,88.0
2018,5,19,6,30,288.0,94.0,4.5,11.0,175.0,152.6,114.23
2018,5,19,6,45,168.0,114.5,4.55,11.25,164.0,156.37,123.24
2018,5,19,7,0,48.0,135.0,4.6,11.5,153.0,145.91,117.94
2018,5,19,7,15,41.0,157.0,4.6,11.75,174.0,167.59,136.16
2018,5,19,7,30,34.0,179.0,4.6,12.0,195.0,188.6,153.33
2018,5,19,7,45,91.0,207.0,4.55,12.3,256.5,246.29,200.59
2018,5,19,8,0,148.0,235.0,4.5,12.6,318.0,311.94,253.89
2018,5,19,8,15,204.0,250.0,4.5,12.85,375.0,368.19,299.26
2018,5,19,8,30,260.0,265.0,4.5,13.1,432.0,432.27,350.29
2018,5,19,8,45,329.0,269.5,4.5,13.35,495.5,496.96,401.48
2018,5,19,9,0,398.0,274.0,4.5,13.6,559.0,570.56,458.64
2018,5,19,9,15,395.0,290.0,4.5,13.8,586.0,601.72,481.17
2018,5,19,9,30,392.0,306.0,4.5,14.0,613.0,631.58,502.55
2018,5,19,9,45,383.0,321.5,4.5,14.25,632.0,654.54,518.29
2018,5,19,10,0,374.0,337.0,4.5,14.5,651.0,671.03,529.17
2018,5,19,10,15,504.5,295.5,4.55,14.6,733.5,763.31,600.53
2018,5,19,10,30,635.0,254.0,4.6,14.7,816.0,857.03,671.25
2018,5,19,10,45,725.5,216.0,4.65,14.85,872.0,918.73,715.14
2018,5,19,11,0,816.0,178.0,4.7,15.0,928.0,977.64,755.73
2018,5,19,11,15,847.0,165.5,4.7,15.0,953.5,1007.49,775.69
2018,5,19,11,30,878.0,153.0,4.7,15.0,979.0,1029.08,790.11
2018,5,19,11,45,875.5,156.5,4.75,15.05,984.0,1036.54,795.18
2018,5,19,12,0,873.0,160.0,4.8,15.1,989.0,1040.74,798.21
2018,5,19,12,15,874.5,158.5,4.8,15.05,987.5,1040.73,798.33
2018,5,19,12,30,876.0,157.0,4.8,15.0,986.0,1037.49,796.36
2018,5,19,12,45,876.0,154.5,4.85,15.0,977.0,1028.51,790.85
2018,5,19,13,0,876.0,152.0,4.9,15.0,968.0,1016.33,783.23
2018,5,19,13,15,871.5,151.5,4.9,14.95,951.0,998.62,771.56
2018,5,19,13,30,867.0,151.0,4.9,14.9,934.0,977.94,757.89
2018,5,19,13,45,850.5,154.5,4.9,14.85,906.0,952.07,740.6
2018,5,19,14,0,834.0,158.0,4.9,14.8,878.0,919.02,718.18
2018,5,19,14,15,834.0,152.5,4.9,14.7,851.0,889.23,698.19
2018,5,19,14,30,834.0,147.0,4.9,14.6,824.0,856.77,676.15
2018,5,19,14,45,719.5,185.0,4.9,14.5,750.5,775.23,617.73
2018,5,19,15,0,605.0,223.0,4.9,14.4,677.0,697.33,557.86
2018,5,19,15,15,624.5,202.0,4.9,14.4,648.0,665.03,534.68
2018,5,19,15,30,644.0,181.0,4.9,14.4,619.0,629.5,508.28
2018,5,19,15,45,600.5,178.0,4.9,14.1,564.5,568.34,460.92
2018,5,19,16,0,557.0,175.0,4.9,13.8,510.0,508.21,413.54
2018,5,19,16,15,532.0,166.0,4.9,13.55,464.0,457.0,372.36
2018,5,19,16,30,507.0,157.0,4.9,13.3,418.0,407.37,331.48
2018,5,19,16,45,507.0,142.0,4.9,13.0,380.5,364.68,295.32
2018,5,19,17,0,507.0,127.0,4.9,12.7,343.0,321.4,257.52
2018,5,19,17,15,492.5,114.0,4.85,12.4,301.0,274.79,216.1
2018,5,19,17,30,478.0,101.0,4.8,12.1,259.0,229.42,175.01
2018,5,19,17,45,424.0,93.5,4.8,11.75,216.0,181.95,133.46
2018,5,19,18,0,370.0,86.0,4.8,11.4,173.0,140.32,98.02
2018,5,19,18,15,289.5,72.0,4.7,11.2,130.0,95.83,63.39
2018,5,19,18,30,209.0,58.0,4.6,11.0,87.0,61.19,39.35
2018,5,19,18,45,127.5,39.0,4.5,10.8,54.5,31.89,20.11
2018,5,19,19,0,46.0,20.0,4.4,10.6,22.0,17.56,0.0
2018,5,19,19,15,23.0,10.0,4.35,10.5,11.0,9.83,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.2,9.85,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.2,9.9,5.0,4.91,0.0
2018,5,20,5,15,21.5,18.5,4.2,10.05,20.5,16.44,0.0
2018,5,20,5,30,40.0,32.0,4.2,10.2,36.0,28.0,17.18
2018,5,20,5,45,85.5,49.5,4.25,10.3,64.0,49.17,33.12
2018,5,20,6,0,131.0,67.0,4.3,10.4,92.0,75.31,53.06
2018,5,20,6,15,156.5,86.0,4.3,10.55,124.5,106.03,78.6
2018,5,20,6,30,182.0,105.0,4.3,10.7,157.0,139.78,107.5
2018,5,20,6,45,203.0,126.0,4.25,10.85,194.5,177.12,139.9
2018,5,20,7,0,224.0,147.0,4.2,11.0,232.0,216.86,174.2
2018,5,20,7,15,234.5,168.5,4.2,11.05,269.0,255.27,207.29
2018,5,20,7,30,245.0,190.0,4.2,11.1,306.0,294.71,240.65
2018,5,20,7,45,300.0,203.0,4.15,11.2,360.5,348.72,285.31
2018,5,20,8,0,355.0,216.0,4.1,11.3,415.0,407.94,333.64
2018,5,20,8,15,361.0,236.0,4.05,11.45,453.5,449.91,366.93
2018,5,20,8,30,367.0,256.0,4.0,11.6,492.0,491.84,399.54
2018,5,20,8,45,395.5,266.0,4.0,11.8,536.0,539.06,436.16
2018,5,20,9,0,424.0,276.0,4.0,12.0,580.0,591.47,476.06
2018,5,20,9,15,443.5,285.0,3.95,12.25,618.5,633.99,507.49
2018,5,20,9,30,463.0,294.0,3.9,12.5,657.0,676.77,538.64
2018,5,20,9,45,481.0,301.0,3.9,12.8,692.0,716.32,566.99
2018,5,20,10,0,499.0,308.0,3.9,13.1,727.0,755.54,594.71
2018,5,20,10,15,632.5,253.5,3.9,13.35,802.0,837.32,656.78
2018,5,20,10,30,766.0,199.0,3.9,13.6,877.0,922.29,716.82
2018,5,20,10,45,693.5,253.0,3.95,13.9,877.5,926.0,717.58
2018,5,20,11,0,621.0,307.0,4.0,14.2,878.0,923.32,712.04
2018,5,20,11,15,622.5,312.5,4.05,14.4,892.0,940.08,723.12
2018,5,20,11,30,624.0,318.0,4.1,14.6,906.0,954.47,732.41
2018,5,20,11,45,530.5,360.5,4.15,14.75,862.5,909.44,697.5
2018,5,20,12,0,437.0,403.0,4.2,14.9,819.0,860.91,660.25
2018,5,20,12,15,401.0,415.0,4.25,14.95,796.0,831.73,639.0
2018,5,20,12,30,365.0,427.0,4.3,15.0,773.0,806.45,620.27
2018,5,20,12,45,396.5,412.0,4.4,15.0,784.5,819.16,631.43
2018,5,20,13,0,428.0,397.0,4.5,15.0,796.0,834.87,644.4
2018,5,20,13,15,466.0,376.0,4.55,14.85,803.5,843.27,652.67
2018,5,20,13,30,504.0,355.0,4.6,14.7,811.0,848.6,658.82
2018,5,20,13,45,459.0,356.5,4.7,14.5,763.5,796.39,621.6
2018,5,20,14,0,414.0,358.0,4.8,14.3,716.0,744.56,584.36
2018,5,20,14,15,341.0,366.5,4.8,14.05,654.5,672.11,530.1
2018,5,20,14,30,268.0,375.0,4.8,13.8,593.0,607.47,480.81
2018,5,20,14,45,270.0,358.0,4.85,13.55,569.5,581.42,462.69
2018,5,20,15,0,272.0,341.0,4.9,13.3,546.0,554.47,443.47
2018,5,20,15,15,292.5,314.0,4.9,13.3,523.0,530.12,426.03
2018,5,20,15,30,313.0,287.0,4.9,13.3,500.0,503.44,406.43
2018,5,20,15,45,401.0,242.0,4.9,12.9,496.0,502.7,408.56
2018,5,20,16,0,489.0,197.0,4.9,12.5,492.0,490.08,400.46
2018,5,20,16,15,552.0,165.5,4.85,12.4,472.0,467.83,382.65
2018,5,20,16,30,615.0,134.0,4.8,12.3,452.0,439.98,359.07
2018,5,20,16,45,591.5,123.0,4.75,12.2,403.5,385.22,312.4
2018,5,20,17,0,568.0,112.0,4.7,12.1,355.0,332.22,266.19
2018,5,20,17,15,531.5,104.0,4.65,12.0,308.0,279.81,219.79
2018,5,20,17,30,495.0,96.0,4.6,11.9,261.0,229.97,175.14
2018,5,20,17,45,443.0,88.0,4.55,11.75,217.0,181.55,132.46
2018,5,20,18,0,391.0,80.0,4.5,11.6,173.0,138.74,95.75
2018,5,20,18,15,309.5,67.5,4.4,11.35,130.0,94.34,61.23
2018,5,20,18,30,228.0,55.0,4.3,11.1,87.0,59.1,36.96
2018,5,20,18,45,140.0,38.0,4.15,10.9,55.5,31.16,19.8
2018,5,20,19,0,52.0,21.0,4.0,10.7,24.0,17.59,0.0
2018,5,20,19,15,26.0,10.5,3.9,10.55,12.0,10.32,0.0
2018,5,20,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,1.7,9.3,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,1.7,9.4,7.0,6.88,0.0
2018,5,21,5,15,76.0,21.0,1.65,9.7,27.5,17.6,0.0
2018,5,21,5,30,136.0,35.0,1.6,10.0,48.0,28.88,18.16
2018,5,21,5,45,202.0,50.0,1.55,10.3,82.0,53.42,33.15
2018,5,21,6,0,268.0,65.0,1.5,10.6,116.0,87.71,57.6
2018,5,21,6,15,379.5,74.5,1.4,10.95,170.5,131.94,90.56
2018,5,21,6,30,491.0,84.0,1.3,11.3,225.0,189.55,136.92
2018,5,21,6,45,544.5,91.0,1.2,11.6,275.5,240.1,180.76
2018,5,21,7,0,598.0,98.0,1.1,11.9,326.0,296.33,229.21
2018,5,21,7,15,634.0,104.0,1.1,12.3,377.0,350.2,275.37
2018,5,21,7,30,670.0,110.0,1.1,12.7,428.0,407.27,322.85
2018,5,21,7,45,697.5,115.0,1.1,13.05,477.5,462.08,367.26
2018,5,21,8,0,725.0,120.0,1.1,13.4,527.0,518.64,411.55
2018,5,21,8,15,746.0,123.5,1.2,13.85,574.0,571.27,452.05
2018,5,21,8,30,767.0,127.0,1.3,14.3,621.0,624.28,491.76
2018,5,21,8,45,783.5,129.5,1.35,14.75,664.0,673.38,527.21
2018,5,21,9,0,800.0,132.0,1.4,15.2,707.0,722.03,561.04
2018,5,21,9,15,815.5,133.5,1.5,15.5,747.0,768.19,592.12
2018,5,21,9,30,831.0,135.0,1.6,15.8,787.0,813.27,622.14
2018,5,21,9,45,844.5,134.5,1.7,16.15,821.5,853.3,648.28
2018,5,21,10,0,858.0,134.0,1.8,16.5,856.0,888.08,670.71
2018,5,21,10,15,865.0,135.5,1.9,16.7,883.0,920.28,691.72
2018,5,21,10,30,872.0,137.0,2.0,16.9,910.0,950.0,711.04
2018,5,21,10,45,876.5,138.0,2.1,17.1,930.0,974.19,726.69
2018,5,21,11,0,881.0,139.0,2.2,17.3,950.0,995.5,740.51
2018,5,21,11,15,884.0,139.5,2.3,17.4,963.0,1011.84,751.42
2018,5,21,11,30,887.0,140.0,2.4,17.5,976.0,1025.05,760.41
2018,5,21,11,45,888.5,140.0,2.55,17.6,982.0,1033.09,766.65
2018,5,21,12,0,890.0,140.0,2.7,17.7,988.0,1037.87,770.86
2018,5,21,12,15,888.0,141.0,2.85,17.65,985.5,1036.88,771.79
2018,5,21,12,30,886.0,142.0,3.0,17.6,983.0,1032.63,770.66
2018,5,21,12,45,881.0,143.0,3.1,17.55,972.5,1022.18,765.01
2018,5,21,13,0,876.0,144.0,3.2,17.5,962.0,1008.59,757.36
2018,5,21,13,15,873.0,142.0,3.35,17.4,945.0,990.89,747.48
2018,5,21,13,30,870.0,140.0,3.5,17.3,928.0,970.17,735.51
2018,5,21,13,45,865.5,138.0,3.6,17.15,904.5,945.13,720.29
2018,5,21,14,0,861.0,136.0,3.7,17.0,881.0,917.36,703.08
2018,5,21,14,15,854.0,133.5,3.8,16.75,851.0,884.28,682.28
2018,5,21,14,30,847.0,131.0,3.9,16.5,821.0,852.03,661.85
2018,5,21,14,45,829.5,131.0,4.0,16.3,782.0,808.22,632.72
2018,5,21,15,0,812.0,131.0,4.1,16.1,743.0,763.22,602.34
2018,5,21,15,15,806.0,125.5,4.1,16.1,704.5,720.11,572.11
2018,5,21,15,30,800.0,120.0,4.1,16.1,666.0,675.42,539.49
2018,5,21,15,45,783.5,116.0,4.15,15.55,621.0,624.13,501.45
2018,5,21,16,0,767.0,112.0,4.2,15.0,576.0,572.64,462.17
2018,5,21,16,15,744.5,107.5,4.2,14.7,527.0,517.42,418.23
2018,5,21,16,30,722.0,103.0,4.2,14.4,478.0,462.62,373.36
2018,5,21,16,45,669.5,102.5,4.2,14.05,422.5,400.05,321.16
2018,5,21,17,0,617.0,102.0,4.2,13.7,367.0,342.06,271.61
2018,5,21,17,15,514.5,102.5,4.2,13.35,304.0,273.29,213.46
2018,5,21,17,30,412.0,103.0,4.2,13.0,241.0,214.16,163.6
2018,5,21,17,45,404.5,87.5,4.2,12.65,204.0,173.11,126.42
2018,5,21,18,0,397.0,72.0,4.2,12.3,167.0,132.88,90.35
2018,5,21,18,15,322.0,60.5,4.15,12.05,125.5,89.82,56.71
2018,5,21,18,30,247.0,49.0,4.1,11.8,84.0,55.19,32.93
2018,5,21,18,45,159.5,34.0,4.0,11.5,53.5,26.36,16.05
2018,5,21,19,0,72.0,19.0,3.9,11.2,23.0,16.03,0.0
2018,5,21,19,15,36.0,9.5,3.9,11.05,11.5,9.34,0.0
2018,5,21,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,22,4,45,3.0,2.0,2.8,9.85,2.0,0.0,0.0
2018,5,22,5,0,6.0,4.0,2.8,9.9,4.0,3.93,0.0
2018,5,22,5,15,9.0,11.0,2.8,10.05,11.5,10.7,0.0
2018,5,22,5,30,12.0,18.0,2.8,10.2,19.0,17.51,8.88
2018,5,22,5,45,14.0,30.0,2.8,10.35,32.0,29.7,19.01
2018,5,22,6,0,16.0,42.0,2.8,10.5,45.0,42.17,29.85
2018,5,22,6,15,16.0,57.0,2.8,10.65,61.0,57.44,43.24
2018,5,22,6,30,16.0,72.0,2.8,10.8,77.0,72.84,56.66
2018,5,22,6,45,14.0,99.5,2.8,11.0,104.5,99.56,79.57
2018,5,22,7,0,12.0,127.0,2.8,11.2,132.0,126.16,101.96
2018,5,22,7,15,14.5,145.5,2.75,11.35,152.0,145.84,118.14
2018,5,22,7,30,17.0,164.0,2.7,11.5,172.0,165.84,134.36
2018,5,22,7,45,11.5,169.5,2.7,11.65,175.0,169.61,136.98
2018,5,22,8,0,6.0,175.0,2.7,11.8,178.0,172.74,139.0
2018,5,22,8,15,7.5,187.0,2.7,12.0,191.5,185.77,149.15
2018,5,22,8,30,9.0,199.0,2.7,12.2,205.0,198.94,159.32
2018,5,22,8,45,10.5,211.5,2.7,12.35,219.0,212.73,169.96
2018,5,22,9,0,12.0,224.0,2.7,12.5,233.0,226.65,180.63
2018,5,22,9,15,15.0,245.5,2.75,12.7,257.0,250.68,199.32
2018,5,22,9,30,18.0,267.0,2.8,12.9,281.0,274.97,218.02
2018,5,22,9,45,23.0,295.5,2.85,13.05,314.5,308.08,243.56
2018,5,22,10,0,28.0,324.0,2.9,13.2,348.0,346.3,272.76
2018,5,22,10,15,39.0,356.5,2.95,13.35,390.5,390.22,306.23
2018,5,22,10,30,50.0,389.0,3.0,13.5,433.0,434.76,339.75
2018,5,22,10,45,75.5,380.0,3.05,13.65,448.5,451.23,352.76
2018,5,22,11,0,101.0,371.0,3.1,13.8,464.0,474.55,370.99
2018,5,22,11,15,141.5,348.5,3.1,13.95,481.0,493.2,386.37
2018,5,22,11,30,182.0,326.0,3.1,14.1,498.0,518.06,406.31
2018,5,22,11,45,181.0,321.5,3.15,14.2,493.5,514.07,403.12
2018,5,22,12,0,180.0,317.0,3.2,14.3,489.0,509.26,399.51
2018,5,22,12,15,194.0,306.0,3.2,14.35,491.0,511.94,402.16
2018,5,22,12,30,208.0,295.0,3.2,14.4,493.0,513.72,404.12
2018,5,22,12,45,143.0,289.0,3.25,14.45,424.5,435.83,343.32
2018,5,22,13,0,78.0,283.0,3.3,14.5,356.0,364.17,286.46
2018,5,22,13,15,46.5,280.0,3.3,14.45,323.5,323.66,254.33
2018,5,22,13,30,15.0,277.0,3.3,14.4,291.0,285.17,223.36
2018,5,22,13,45,13.5,258.0,3.3,14.4,270.0,264.56,207.56
2018,5,22,14,0,12.0,239.0,3.3,14.4,249.0,244.02,191.69
2018,5,22,14,15,10.0,221.5,3.35,14.3,230.0,224.61,176.68
2018,5,22,14,30,8.0,204.0,3.4,14.2,211.0,205.32,161.68
2018,5,22,14,45,6.0,186.0,3.4,14.1,191.0,185.7,146.3
2018,5,22,15,0,4.0,168.0,3.4,14.0,171.0,166.26,130.95
2018,5,22,15,15,2.5,161.5,3.4,14.0,163.5,158.58,125.01
2018,5,22,15,30,1.0,155.0,3.4,14.0,156.0,151.04,119.15
2018,5,22,15,45,2.0,161.5,3.4,13.7,163.0,157.89,125.23
2018,5,22,16,0,3.0,168.0,3.4,13.4,170.0,164.61,131.23
2018,5,22,16,15,8.5,170.5,3.45,13.2,175.0,169.75,136.02
2018,5,22,16,30,14.0,173.0,3.5,13.0,180.0,174.24,140.25
2018,5,22,16,45,45.0,168.5,3.5,12.75,188.5,183.34,148.27
2018,5,22,17,0,76.0,164.0,3.5,12.5,197.0,187.97,152.07
2018,5,22,17,15,143.5,143.5,3.5,12.2,195.5,186.6,149.65
2018,5,22,17,30,211.0,123.0,3.5,11.9,194.0,177.08,138.96
2018,5,22,17,45,207.5,105.0,3.5,11.6,165.0,146.04,111.39
2018,5,22,18,0,204.0,87.0,3.5,11.3,136.0,115.44,84.28
2018,5,22,18,15,159.5,69.0,3.4,11.1,102.0,80.79,56.3
2018,5,22,18,30,115.0,51.0,3.3,10.9,68.0,51.36,33.93
2018,5,22,18,45,70.5,35.0,3.25,10.65,44.0,30.43,19.68
2018,5,22,19,0,26.0,19.0,3.2,10.4,20.0,16.96,0.0
2018,5,22,19,15,13.0,9.5,3.15,10.3,10.0,9.34,0.0
2018,5,22,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,2.3,10.25,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,2.3,10.3,1.0,0.98,0.0
2018,5,23,5,15,0.5,3.5,2.35,10.4,3.5,3.37,0.0
2018,5,23,5,30,0.0,6.0,2.4,10.5,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.5,2.45,10.65,9.5,9.15,2.09
2018,5,23,6,0,0.0,13.0,2.5,10.8,13.0,12.53,5.13
2018,5,23,6,15,0.0,20.5,2.5,10.9,20.5,19.77,11.48
2018,5,23,6,30,0.0,28.0,2.5,11.0,28.0,27.02,17.8
2018,5,23,6,45,0.0,37.0,2.55,11.15,37.0,35.72,25.29
2018,5,23,7,0,0.0,46.0,2.6,11.3,46.0,44.43,32.7
2018,5,23,7,15,0.0,62.0,2.65,11.45,62.0,59.92,45.8
2018,5,23,7,30,0.0,78.0,2.7,11.6,78.0,75.43,58.75
2018,5,23,7,45,0.0,86.5,2.7,11.7,86.5,83.68,65.45
2018,5,23,8,0,0.0,95.0,2.7,11.8,95.0,91.92,72.1
2018,5,23,8,15,0.0,110.0,2.8,12.0,110.0,106.49,83.92
2018,5,23,8,30,0.0,125.0,2.9,12.2,125.0,121.09,95.66
2018,5,23,8,45,0.5,134.5,2.95,12.45,135.0,130.72,103.21
2018,5,23,9,0,1.0,144.0,3.0,12.7,145.0,140.41,110.78
2018,5,23,9,15,1.5,144.5,3.1,12.9,146.0,141.38,111.25
2018,5,23,9,30,2.0,145.0,3.2,13.1,147.0,142.38,111.79
2018,5,23,9,45,3.5,158.5,3.25,13.3,161.5,156.95,123.35
2018,5,23,10,0,5.0,172.0,3.3,13.5,176.0,171.64,134.93
2018,5,23,10,15,8.0,194.0,3.35,13.6,201.0,196.13,154.39
2018,5,23,10,30,11.0,216.0,3.4,13.7,226.0,220.82,173.85
2018,5,23,10,45,11.0,218.5,3.45,13.75,228.5,223.6,175.81
2018,5,23,11,0,11.0,221.0,3.5,13.8,231.0,226.34,177.82
2018,5,23,11,15,28.0,232.5,3.5,13.85,259.0,258.55,203.86
2018,5,23,11,30,45.0,244.0,3.5,13.9,287.0,287.41,227.04
2018,5,23,11,45,46.5,249.0,3.5,13.95,293.5,294.38,232.34
2018,5,23,12,0,48.0,254.0,3.5,14.0,300.0,301.15,237.57
2018,5,23,12,15,30.0,243.5,3.45,14.0,272.0,272.54,214.37
2018,5,23,12,30,12.0,233.0,3.4,14.0,244.0,239.71,187.85
2018,5,23,12,45,10.5,220.0,3.4,14.0,229.5,225.27,176.56
2018,5,23,13,0,9.0,207.0,3.4,14.0,215.0,210.82,165.21
2018,5,23,13,15,10.0,211.5,3.4,13.95,220.5,216.02,169.53
2018,5,23,13,30,11.0,216.0,3.4,13.9,226.0,221.14,173.77
2018,5,23,13,45,12.0,220.0,3.45,13.85,230.5,225.69,177.6
2018,5,23,14,0,13.0,224.0,3.5,13.8,235.0,230.14,181.39
2018,5,23,14,15,10.5,207.0,3.55,13.7,216.0,210.78,166.23
2018,5,23,14,30,8.0,190.0,3.6,13.6,197.0,191.58,151.15
2018,5,23,14,45,9.0,197.5,3.6,13.5,205.0,199.39,157.78
2018,5,23,15,0,10.0,205.0,3.6,13.4,213.0,207.08,164.31
2018,5,23,15,15,83.5,193.0,3.6,13.4,251.0,253.67,204.44
2018,5,23,15,30,157.0,181.0,3.6,13.4,289.0,290.71,236.15
2018,5,23,15,45,156.5,201.0,3.65,13.05,302.5,300.1,243.69
2018,5,23,16,0,156.0,221.0,3.7,12.7,316.0,311.43,252.85
2018,5,23,16,15,146.0,219.0,3.7,12.45,302.0,295.45,240.01
2018,5,23,16,30,136.0,217.0,3.7,12.2,288.0,280.06,227.62
2018,5,23,16,45,218.5,189.0,3.7,11.95,289.5,282.62,229.74
2018,5,23,17,0,301.0,161.0,3.7,11.7,291.0,274.78,221.83
2018,5,23,17,15,313.0,138.5,3.6,11.4,258.5,239.48,190.76
