Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,0,918.0,105.0,2.4,25.0,912.0,941.06,687.34
2018,6,2,14,15,911.0,104.5,2.45,24.85,882.5,909.02,668.26
2018,6,2,14,30,904.0,104.0,2.5,24.7,853.0,874.51,647.37
2018,6,2,14,45,895.0,102.5,2.6,24.5,817.5,835.08,623.39
2018,6,2,15,0,886.0,101.0,2.7,24.3,782.0,793.7,597.67
2018,6,2,15,15,875.0,98.5,2.7,24.3,741.5,748.09,567.55
2018,6,2,15,30,864.0,96.0,2.7,24.3,701.0,701.14,536.11
2018,6,2,15,45,849.0,94.0,2.75,23.75,656.0,650.96,501.89
2018,6,2,16,0,834.0,92.0,2.8,23.2,611.0,600.71,465.67
2018,6,2,16,15,815.0,89.0,2.8,22.75,563.0,546.22,424.75
2018,6,2,16,30,796.0,86.0,2.8,22.3,515.0,492.14,382.79
2018,6,2,16,45,771.0,82.5,2.8,21.85,465.0,435.49,337.49
2018,6,2,17,0,746.0,79.0,2.8,21.4,415.0,380.41,291.94
2018,6,2,17,15,712.0,75.0,2.7,20.75,364.0,323.52,243.88
2018,6,2,17,30,678.0,71.0,2.6,20.1,313.0,268.55,196.37
2018,6,2,17,45,630.0,66.0,2.55,19.4,263.5,213.54,148.92
2018,6,2,18,0,582.0,61.0,2.5,18.7,214.0,163.59,106.29
2018,6,2,18,15,512.0,54.0,2.4,18.05,167.5,114.19,67.22
2018,6,2,18,30,442.0,47.0,2.3,17.4,121.0,72.66,38.54
2018,6,2,18,45,335.5,37.5,2.25,16.7,83.0,36.08,19.45
2018,6,2,19,0,229.0,28.0,2.2,16.0,45.0,22.8,9.82
2018,6,2,19,15,125.0,16.0,2.15,15.65,24.5,15.73,0.0
2018,6,2,19,30,21.0,4.0,2.1,15.3,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.1,14.95,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,3,4,45,41.0,6.0,1.8,12.6,7.0,0.0,0.0
2018,6,3,5,0,82.0,12.0,1.8,12.7,14.0,11.8,0.0
2018,6,3,5,15,206.0,24.0,1.8,13.0,43.5,19.3,4.8
2018,6,3,5,30,330.0,36.0,1.8,13.3,73.0,30.7,20.5
2018,6,3,5,45,420.0,44.0,1.75,13.6,115.0,63.31,33.36
2018,6,3,6,0,510.0,52.0,1.7,13.9,157.0,106.09,61.84
2018,6,3,6,15,569.5,57.5,1.65,14.25,205.0,151.36,97.91
2018,6,3,6,30,629.0,63.0,1.6,14.6,253.0,203.19,142.09
2018,6,3,6,45,670.5,68.0,1.55,15.0,303.5,255.81,188.54
2018,6,3,7,0,712.0,73.0,1.5,15.4,354.0,313.61,238.88
2018,6,3,7,15,741.5,76.5,1.55,15.9,404.5,368.0,285.82
2018,6,3,7,30,771.0,80.0,1.6,16.4,455.0,424.75,333.3
2018,6,3,7,45,793.5,83.0,1.6,16.85,504.5,479.6,377.76
2018,6,3,8,0,816.0,86.0,1.6,17.3,554.0,535.52,421.5
2018,6,3,8,15,833.0,88.0,1.6,17.7,600.5,587.61,461.03
2018,6,3,8,30,850.0,90.0,1.6,18.1,647.0,639.74,499.3
2018,6,3,8,45,863.0,93.0,1.65,18.55,690.5,689.84,534.65
2018,6,3,9,0,876.0,96.0,1.7,19.0,734.0,739.04,567.13
2018,6,3,9,15,886.5,97.5,1.75,19.3,773.0,783.65,596.23
2018,6,3,9,30,897.0,99.0,1.8,19.6,812.0,826.68,623.93
2018,6,3,9,45,904.5,100.5,1.8,19.9,845.0,865.38,647.88
2018,6,3,10,0,912.0,102.0,1.8,20.2,878.0,901.87,670.1
2018,6,3,10,15,918.0,103.0,1.9,20.45,905.0,934.09,690.59
2018,6,3,10,30,924.0,104.0,2.0,20.7,932.0,963.66,709.32
2018,6,3,10,45,921.0,109.5,2.05,21.0,950.5,986.49,722.94
2018,6,3,11,0,918.0,115.0,2.1,21.3,969.0,1006.01,734.5
2018,6,3,11,15,928.0,111.0,2.15,21.4,984.5,1025.32,746.56
2018,6,3,11,30,938.0,107.0,2.2,21.5,1000.0,1041.58,756.72
2018,6,3,11,45,939.0,107.0,2.25,21.6,1006.0,1049.73,761.83
2018,6,3,12,0,940.0,107.0,2.3,21.7,1012.0,1054.51,764.96
2018,6,3,12,15,938.5,108.0,2.4,21.65,1010.5,1054.39,766.14
2018,6,3,12,30,937.0,109.0,2.5,21.6,1009.0,1050.88,765.25
2018,6,3,12,45,934.0,110.0,2.6,21.55,1000.0,1042.5,761.33
2018,6,3,13,0,931.0,111.0,2.7,21.5,991.0,1030.81,755.34
2018,6,3,13,15,926.0,111.5,2.75,21.4,974.5,1013.43,745.34
2018,6,3,13,30,921.0,112.0,2.8,21.3,958.0,992.95,733.37
2018,6,3,13,45,872.5,138.0,2.9,21.2,923.5,954.72,709.99
2018,6,3,14,0,824.0,164.0,3.0,21.1,889.0,919.89,688.74
2018,6,3,14,15,771.5,184.5,3.05,20.95,845.5,871.14,657.43
2018,6,3,14,30,719.0,205.0,3.1,20.8,802.0,825.1,627.62
2018,6,3,14,45,759.0,174.0,3.2,20.65,780.0,801.1,613.14
2018,6,3,15,0,799.0,143.0,3.3,20.5,758.0,771.22,594.17
2018,6,3,15,15,791.0,135.5,3.3,20.5,717.5,725.78,563.07
2018,6,3,15,30,783.0,128.0,3.3,20.5,677.0,678.96,529.91
2018,6,3,15,45,751.5,127.5,3.35,20.1,626.5,622.68,488.97
2018,6,3,16,0,720.0,127.0,3.4,19.7,576.0,567.43,447.73
2018,6,3,16,15,706.0,117.5,3.4,19.4,529.0,514.39,407.01
2018,6,3,16,30,692.0,108.0,3.4,19.1,482.0,461.52,365.17
2018,6,3,16,45,706.0,93.0,3.4,18.85,442.5,416.35,327.9
2018,6,3,17,0,720.0,78.0,3.4,18.6,403.0,369.74,287.93
2018,6,3,17,15,706.5,73.0,3.4,18.15,360.0,320.45,244.77
2018,6,3,17,30,693.0,68.0,3.4,17.7,317.0,272.0,201.2
2018,6,3,17,45,649.0,63.0,3.4,17.25,267.5,216.03,151.97
2018,6,3,18,0,605.0,58.0,3.4,16.8,218.0,165.76,108.18
2018,6,3,18,15,538.5,52.0,3.35,16.25,172.0,116.42,68.48
2018,6,3,18,30,472.0,46.0,3.3,15.7,126.0,74.55,39.17
2018,6,3,18,45,366.5,37.0,3.25,15.1,87.0,36.66,19.37
2018,6,3,19,0,261.0,28.0,3.2,14.5,48.0,22.66,10.26
2018,6,3,19,15,144.5,16.0,3.2,14.2,26.0,15.73,0.0
2018,6,3,19,30,28.0,4.0,3.2,13.9,4.0,0.0,0.0
2018,6,3,19,45,14.0,2.0,3.25,13.6,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,45,46.5,6.5,4.0,11.65,7.5,0.0,0.0
2018,6,4,5,0,93.0,13.0,4.1,11.7,15.0,12.78,0.0
2018,6,4,5,15,224.0,24.5,4.2,12.0,45.5,19.76,5.41
2018,6,4,5,30,355.0,36.0,4.3,12.3,76.0,30.92,20.77
2018,6,4,5,45,445.0,43.0,4.35,12.6,118.5,63.94,33.16
2018,6,4,6,0,535.0,50.0,4.4,12.9,161.0,107.16,61.99
2018,6,4,6,15,593.0,55.5,4.5,13.3,209.5,153.53,99.45
2018,6,4,6,30,651.0,61.0,4.6,13.7,258.0,206.28,145.24
2018,6,4,6,45,691.5,65.5,4.65,14.15,309.0,260.41,194.03
2018,6,4,7,0,732.0,70.0,4.7,14.6,360.0,317.34,245.12
2018,6,4,7,15,761.5,73.5,4.7,14.85,411.0,372.77,294.62
2018,6,4,7,30,791.0,77.0,4.7,15.1,462.0,430.53,344.83
2018,6,4,7,45,812.5,80.0,4.7,15.4,512.0,485.87,391.77
2018,6,4,8,0,834.0,83.0,4.7,15.7,562.0,542.14,438.06
2018,6,4,8,15,851.0,85.5,4.65,15.9,609.5,595.64,480.91
2018,6,4,8,30,868.0,88.0,4.6,16.1,657.0,649.08,522.47
2018,6,4,8,45,880.5,91.0,4.6,16.35,701.0,699.62,560.12
2018,6,4,9,0,893.0,94.0,4.6,16.6,745.0,749.18,594.89
2018,6,4,9,15,894.5,100.0,4.6,16.7,781.5,792.11,624.66
2018,6,4,9,30,896.0,106.0,4.6,16.8,818.0,832.74,652.49
2018,6,4,9,45,904.5,107.5,4.55,16.95,852.0,872.26,678.79
2018,6,4,10,0,913.0,109.0,4.5,17.1,886.0,909.63,703.27
2018,6,4,10,15,920.0,110.0,4.55,17.15,914.0,942.79,725.65
2018,6,4,10,30,927.0,111.0,4.6,17.2,942.0,973.35,746.18
2018,6,4,10,45,932.5,111.0,4.65,17.25,963.0,998.71,763.1
2018,6,4,11,0,938.0,111.0,4.7,17.3,984.0,1021.08,778.04
2018,6,4,11,15,941.0,111.5,4.75,17.3,998.0,1038.42,789.74
2018,6,4,11,30,944.0,112.0,4.8,17.3,1012.0,1052.49,799.33
2018,6,4,11,45,879.0,157.0,4.85,17.3,999.0,1039.89,790.81
2018,6,4,12,0,814.0,202.0,4.9,17.3,986.0,1029.88,784.33
2018,6,4,12,15,776.0,227.5,4.9,17.3,974.0,1022.23,779.12
2018,6,4,12,30,738.0,253.0,4.9,17.3,962.0,1007.58,769.15
2018,6,4,12,45,791.0,216.0,4.95,17.3,969.5,1012.96,773.61
2018,6,4,13,0,844.0,179.0,5.0,17.3,977.0,1019.53,778.86
2018,6,4,13,15,872.5,157.0,5.0,17.35,970.0,1007.37,770.7
2018,6,4,13,30,901.0,135.0,5.0,17.4,963.0,997.34,764.23
2018,6,4,13,45,890.5,136.0,5.0,17.4,937.5,969.71,745.69
2018,6,4,14,0,880.0,137.0,5.0,17.4,912.0,939.55,725.46
2018,6,4,14,15,872.0,135.0,5.05,17.3,881.5,906.25,703.54
2018,6,4,14,30,864.0,133.0,5.1,17.2,851.0,870.66,679.81
2018,6,4,14,45,857.0,129.0,5.1,17.15,815.5,831.77,653.09
2018,6,4,15,0,850.0,125.0,5.1,17.1,780.0,793.11,626.33
2018,6,4,15,15,854.0,115.5,5.1,17.1,744.0,752.55,597.81
2018,6,4,15,30,858.0,106.0,5.1,17.1,708.0,708.28,566.26
2018,6,4,15,45,850.5,101.0,5.15,16.7,665.5,661.17,531.65
2018,6,4,16,0,843.0,96.0,5.2,16.3,623.0,611.66,493.7
2018,6,4,16,15,826.5,92.5,5.15,16.05,575.5,557.68,450.51
2018,6,4,16,30,810.0,89.0,5.1,15.8,528.0,503.84,406.24
2018,6,4,16,45,786.5,85.0,5.1,15.55,477.5,446.7,358.19
2018,6,4,17,0,763.0,81.0,5.1,15.3,427.0,390.93,309.9
2018,6,4,17,15,729.0,77.0,5.1,14.9,375.5,333.13,259.06
2018,6,4,17,30,695.0,73.0,5.1,14.5,324.0,277.19,208.86
2018,6,4,17,45,647.0,68.0,5.05,14.15,273.5,221.18,158.73
2018,6,4,18,0,599.0,63.0,5.0,13.8,223.0,170.22,113.74
2018,6,4,18,15,526.5,56.5,4.9,13.4,175.5,119.88,72.78
2018,6,4,18,30,454.0,50.0,4.8,13.0,128.0,77.71,42.81
2018,6,4,18,45,344.0,40.0,4.65,12.55,88.5,39.68,22.12
2018,6,4,19,0,234.0,30.0,4.5,12.1,49.0,23.53,11.42
2018,6,4,19,15,128.0,17.5,4.45,11.85,27.0,17.2,0.0
2018,6,4,19,30,22.0,5.0,4.4,11.6,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,4.35,11.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,4.05,9.7,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,4.1,9.8,14.0,12.78,0.0
2018,6,5,5,15,159.5,27.5,4.15,10.1,43.0,21.71,6.9
2018,6,5,5,30,265.0,42.0,4.2,10.4,72.0,34.89,24.39
2018,6,5,5,45,356.0,52.5,4.25,10.65,114.0,66.76,38.82
2018,6,5,6,0,447.0,63.0,4.3,10.9,156.0,109.35,68.18
2018,6,5,6,15,510.0,71.0,4.25,11.3,204.0,154.04,104.14
2018,6,5,6,30,573.0,79.0,4.2,11.7,252.0,205.77,148.58
2018,6,5,6,45,618.0,84.5,4.15,12.1,302.5,256.82,194.25
2018,6,5,7,0,663.0,90.0,4.1,12.5,353.0,312.47,243.76
2018,6,5,7,15,695.5,95.0,4.0,12.8,404.0,367.09,292.0
2018,6,5,7,30,728.0,100.0,3.9,13.1,455.0,424.43,341.33
2018,6,5,7,45,753.0,103.5,3.8,13.45,504.5,479.66,387.59
2018,6,5,8,0,778.0,107.0,3.7,13.8,554.0,535.48,432.92
2018,6,5,8,15,797.5,109.5,3.6,14.05,601.0,588.14,474.61
2018,6,5,8,30,817.0,112.0,3.5,14.3,648.0,641.09,515.27
2018,6,5,8,45,833.0,114.5,3.4,14.6,692.0,691.65,552.83
2018,6,5,9,0,849.0,117.0,3.3,14.9,736.0,741.65,587.57
2018,6,5,9,15,866.5,115.5,3.2,15.15,776.5,785.96,617.15
2018,6,5,9,30,884.0,114.0,3.1,15.4,817.0,830.9,646.68
2018,6,5,9,45,900.5,110.5,3.05,15.65,852.5,871.69,673.08
2018,6,5,10,0,917.0,107.0,3.0,15.9,888.0,910.84,698.01
2018,6,5,10,15,923.0,108.5,3.0,16.1,915.5,943.73,718.87
2018,6,5,10,30,929.0,110.0,3.0,16.3,943.0,973.97,737.83
2018,6,5,10,45,933.5,110.5,3.0,16.45,963.5,998.94,753.31
2018,6,5,11,0,938.0,111.0,3.0,16.6,984.0,1020.9,766.79
2018,6,5,11,15,940.5,111.0,3.05,16.7,997.0,1037.27,777.19
2018,6,5,11,30,943.0,111.0,3.1,16.8,1010.0,1050.36,785.53
2018,6,5,11,45,944.0,111.5,3.15,16.85,1016.0,1059.13,791.28
2018,6,5,12,0,945.0,112.0,3.2,16.9,1022.0,1064.5,794.93
2018,6,5,12,15,941.5,114.0,3.3,16.85,1020.0,1063.46,795.22
2018,6,5,12,30,938.0,116.0,3.4,16.8,1018.0,1059.03,793.39
2018,6,5,12,45,932.5,118.5,3.5,16.8,1008.0,1049.77,788.29
2018,6,5,13,0,927.0,121.0,3.6,16.8,998.0,1037.24,781.08
2018,6,5,13,15,924.5,119.5,3.65,16.75,982.0,1020.42,770.81
2018,6,5,13,30,922.0,118.0,3.7,16.7,966.0,1000.42,758.45
2018,6,5,13,45,918.5,116.5,3.75,16.65,943.5,976.41,743.35
2018,6,5,14,0,915.0,115.0,3.8,16.6,921.0,949.47,726.22
2018,6,5,14,15,904.5,115.0,3.8,16.5,890.0,915.09,703.68
2018,6,5,14,30,894.0,115.0,3.8,16.4,859.0,878.46,679.46
2018,6,5,14,45,886.0,113.0,3.85,16.35,824.0,839.82,653.74
2018,6,5,15,0,878.0,111.0,3.9,16.3,789.0,799.18,626.32
2018,6,5,15,15,871.0,106.5,3.9,16.3,749.5,754.96,595.67
2018,6,5,15,30,864.0,102.0,3.9,16.3,710.0,709.08,563.46
2018,6,5,15,45,849.5,99.5,3.9,16.05,665.0,658.84,526.65
2018,6,5,16,0,835.0,97.0,3.9,15.8,620.0,608.53,488.07
2018,6,5,16,15,816.0,94.0,3.9,15.6,572.0,554.07,445.15
2018,6,5,16,30,797.0,91.0,3.9,15.4,524.0,500.01,401.28
2018,6,5,16,45,772.0,88.0,3.9,15.2,474.0,443.85,354.47
2018,6,5,17,0,747.0,85.0,3.9,15.0,424.0,389.23,307.57
2018,6,5,17,15,712.0,80.5,3.95,14.65,372.5,330.39,256.42
2018,6,5,17,30,677.0,76.0,4.0,14.3,321.0,275.57,207.6
2018,6,5,17,45,628.5,70.5,4.0,13.95,270.5,219.91,158.16
2018,6,5,18,0,580.0,65.0,4.0,13.6,220.0,169.35,113.78
2018,6,5,18,15,510.0,58.0,3.9,13.2,173.5,119.84,73.47
2018,6,5,18,30,440.0,51.0,3.8,12.8,127.0,78.23,43.67
2018,6,5,18,45,335.0,40.5,3.7,12.4,88.0,40.45,22.66
2018,6,5,19,0,230.0,30.0,3.6,12.0,49.0,23.48,11.75
2018,6,5,19,15,126.5,17.5,3.6,11.75,27.0,17.2,0.0
2018,6,5,19,30,23.0,5.0,3.6,11.5,5.0,4.91,0.0
2018,6,5,19,45,11.5,2.5,3.55,11.2,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,4.5,3.25,10.2,5.0,0.0,0.0
2018,6,6,5,0,20.0,9.0,3.3,10.3,10.0,8.85,0.0
2018,6,6,5,15,80.5,24.5,3.35,10.5,33.0,20.51,6.44
2018,6,6,5,30,141.0,40.0,3.4,10.7,56.0,34.23,23.82
2018,6,6,5,45,209.0,54.0,3.45,10.85,91.0,59.0,37.24
2018,6,6,6,0,277.0,68.0,3.5,11.0,126.0,93.23,61.91
2018,6,6,6,15,380.0,78.5,3.55,11.25,180.5,137.89,96.02
2018,6,6,6,30,483.0,89.0,3.6,11.5,235.0,193.92,141.9
2018,6,6,6,45,511.0,99.0,3.65,11.7,279.0,240.46,183.71
2018,6,6,7,0,539.0,109.0,3.7,11.9,323.0,288.93,227.06
2018,6,6,7,15,608.0,110.5,3.7,12.2,382.5,347.82,277.75
2018,6,6,7,30,677.0,112.0,3.7,12.5,442.0,413.4,333.22
2018,6,6,7,45,706.5,115.5,3.7,12.75,492.0,467.66,378.85
2018,6,6,8,0,736.0,119.0,3.7,13.0,542.0,523.84,424.82
2018,6,6,8,15,756.5,123.0,3.7,13.3,589.0,576.79,466.95
2018,6,6,8,30,777.0,127.0,3.7,13.6,636.0,630.22,508.32
2018,6,6,8,45,793.0,129.5,3.7,13.95,679.0,679.06,545.09
2018,6,6,9,0,809.0,132.0,3.7,14.3,722.0,727.43,580.11
2018,6,6,9,15,822.0,133.5,3.75,14.55,760.5,771.74,610.84
2018,6,6,9,30,835.0,135.0,3.8,14.8,799.0,814.83,640.35
2018,6,6,9,45,845.5,136.0,3.85,15.05,832.5,853.84,666.63
2018,6,6,10,0,856.0,137.0,3.9,15.3,866.0,887.62,689.0
2018,6,6,10,15,863.0,138.5,3.95,15.5,893.0,919.71,710.23
2018,6,6,10,30,870.0,140.0,4.0,15.7,920.0,949.38,729.67
2018,6,6,10,45,875.5,140.5,4.1,15.9,940.5,974.05,745.9
2018,6,6,11,0,881.0,141.0,4.2,16.1,961.0,995.93,760.27
2018,6,6,11,15,732.0,211.5,4.25,16.15,899.5,943.3,723.31
2018,6,6,11,30,583.0,282.0,4.3,16.2,838.0,875.81,674.24
2018,6,6,11,45,499.0,325.5,4.35,16.3,803.5,840.28,646.64
2018,6,6,12,0,415.0,369.0,4.4,16.4,769.0,802.41,616.89
2018,6,6,12,15,623.5,271.5,4.45,16.45,871.5,913.75,703.18
2018,6,6,12,30,832.0,174.0,4.5,16.5,974.0,1017.33,775.52
2018,6,6,12,45,843.5,168.0,4.5,16.55,973.0,1016.94,774.52
2018,6,6,13,0,855.0,162.0,4.5,16.6,972.0,1013.24,772.16
2018,6,6,13,15,851.0,161.0,4.55,16.55,956.0,996.25,761.53
2018,6,6,13,30,847.0,160.0,4.6,16.5,940.0,976.34,748.99
2018,6,6,13,45,840.5,159.0,4.6,16.45,917.0,951.31,732.47
2018,6,6,14,0,834.0,158.0,4.6,16.4,894.0,923.7,714.15
2018,6,6,14,15,825.5,157.0,4.65,16.3,865.0,891.91,693.32
2018,6,6,14,30,817.0,156.0,4.7,16.2,836.0,857.99,670.8
2018,6,6,14,45,805.5,153.5,4.7,16.05,800.5,818.15,643.62
2018,6,6,15,0,794.0,151.0,4.7,15.9,765.0,776.77,615.08
2018,6,6,15,15,780.0,148.0,4.7,15.9,725.0,731.72,583.16
2018,6,6,15,30,766.0,145.0,4.7,15.9,685.0,686.22,549.15
2018,6,6,15,45,746.5,142.5,4.75,15.45,640.5,636.32,511.97
2018,6,6,16,0,727.0,140.0,4.8,15.0,596.0,586.51,473.86
2018,6,6,16,15,700.0,136.5,4.8,14.7,547.5,531.86,430.52
2018,6,6,16,30,673.0,133.0,4.8,14.4,499.0,478.58,387.18
2018,6,6,16,45,639.5,128.0,4.85,14.05,449.0,422.49,340.68
2018,6,6,17,0,606.0,123.0,4.9,13.7,399.0,369.01,295.16
2018,6,6,17,15,564.0,116.5,4.8,13.35,349.5,313.95,247.43
2018,6,6,17,30,522.0,110.0,4.7,13.0,300.0,261.85,201.63
2018,6,6,17,45,443.5,102.5,4.65,12.65,246.5,205.22,153.24
2018,6,6,18,0,365.0,95.0,4.6,12.3,193.0,157.02,112.98
2018,6,6,18,15,224.0,77.0,4.55,12.05,133.5,100.36,70.02
2018,6,6,18,30,83.0,59.0,4.5,11.8,74.0,60.33,42.32
2018,6,6,18,45,79.0,45.5,4.4,11.55,56.0,41.95,27.9
2018,6,6,19,0,75.0,32.0,4.3,11.3,38.0,26.45,14.33
2018,6,6,19,15,40.0,18.0,4.25,11.2,21.0,17.69,0.0
2018,6,6,19,30,5.0,4.0,4.2,11.1,4.0,3.93,0.0
2018,6,6,19,45,2.5,2.0,4.1,10.95,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.5,3.55,9.95,3.5,0.0,0.0
2018,6,7,5,0,1.0,7.0,3.6,10.0,7.0,6.88,0.0
2018,6,7,5,15,55.5,24.0,3.7,10.3,30.5,20.11,6.41
2018,6,7,5,30,110.0,41.0,3.8,10.6,54.0,34.79,24.33
2018,6,7,5,45,167.0,56.5,3.85,10.85,86.5,60.01,39.52
2018,6,7,6,0,224.0,72.0,3.9,11.1,119.0,91.66,62.89
2018,6,7,6,15,135.5,91.5,3.95,11.4,122.0,109.0,81.97
2018,6,7,6,30,47.0,111.0,4.0,11.7,125.0,115.98,92.02
2018,6,7,6,45,89.5,134.5,4.05,12.0,167.5,153.47,122.66
2018,6,7,7,0,132.0,158.0,4.1,12.3,210.0,196.1,157.8
2018,6,7,7,15,177.0,178.5,4.05,12.6,258.5,241.57,195.25
2018,6,7,7,30,222.0,199.0,4.0,12.9,307.0,291.76,236.37
2018,6,7,7,45,250.0,218.0,3.95,13.2,352.0,337.94,273.84
2018,6,7,8,0,278.0,237.0,3.9,13.5,397.0,385.69,311.98
2018,6,7,8,15,455.5,207.5,3.85,13.8,495.0,479.56,387.85
2018,6,7,8,30,633.0,178.0,3.8,14.1,593.0,588.49,473.92
2018,6,7,8,45,717.0,159.0,3.75,14.4,659.0,656.59,526.17
2018,6,7,9,0,801.0,140.0,3.7,14.7,725.0,729.34,580.81
2018,6,7,9,15,819.5,139.5,3.8,14.9,765.5,775.58,613.04
2018,6,7,9,30,838.0,139.0,3.9,15.1,806.0,821.0,644.51
2018,6,7,9,45,855.0,137.0,4.0,15.35,842.0,862.54,672.79
2018,6,7,10,0,872.0,135.0,4.1,15.6,878.0,899.28,697.45
2018,6,7,10,15,881.0,135.0,4.15,15.75,906.0,932.14,719.28
2018,6,7,10,30,890.0,135.0,4.2,15.9,934.0,962.63,739.38
2018,6,7,10,45,898.0,134.5,4.25,16.05,956.0,989.12,756.68
2018,6,7,11,0,906.0,134.0,4.3,16.2,978.0,1012.85,772.09
2018,6,7,11,15,911.5,133.0,4.3,16.3,992.5,1030.73,783.38
2018,6,7,11,30,917.0,132.0,4.3,16.4,1007.0,1045.52,792.66
2018,6,7,11,45,922.0,129.5,4.35,16.5,1014.0,1055.13,798.84
2018,6,7,12,0,927.0,127.0,4.4,16.6,1021.0,1061.47,803.14
2018,6,7,12,15,925.5,128.5,4.4,16.65,1020.0,1062.0,803.26
2018,6,7,12,30,924.0,130.0,4.4,16.7,1019.0,1059.19,801.3
2018,6,7,12,45,920.5,130.5,4.4,16.75,1009.5,1050.07,795.2
2018,6,7,13,0,917.0,131.0,4.4,16.8,1000.0,1037.71,787.05
2018,6,7,13,15,915.0,129.5,4.4,16.8,984.5,1021.62,776.61
2018,6,7,13,30,913.0,128.0,4.4,16.8,969.0,1002.38,764.11
2018,6,7,13,45,910.5,125.5,4.4,16.8,947.0,978.59,748.53
2018,6,7,14,0,908.0,123.0,4.4,16.8,925.0,951.85,730.93
2018,6,7,14,15,902.0,121.0,4.4,16.75,895.5,919.7,709.65
2018,6,7,14,30,896.0,119.0,4.4,16.7,866.0,885.05,686.53
2018,6,7,14,45,889.0,116.0,4.4,16.65,831.0,846.24,660.29
2018,6,7,15,0,882.0,113.0,4.4,16.6,796.0,805.36,632.35
2018,6,7,15,15,870.0,111.0,4.4,16.6,755.0,759.9,600.66
2018,6,7,15,30,858.0,109.0,4.4,16.6,714.0,713.16,567.69
2018,6,7,15,45,843.5,106.0,4.4,16.3,669.0,663.66,531.21
2018,6,7,16,0,829.0,103.0,4.4,16.0,624.0,612.35,491.92
2018,6,7,16,15,808.0,99.5,4.35,15.75,574.5,556.59,447.83
2018,6,7,16,30,787.0,96.0,4.3,15.5,525.0,501.43,403.02
2018,6,7,16,45,762.0,92.0,4.3,15.25,475.0,444.8,355.9
2018,6,7,17,0,737.0,88.0,4.3,15.0,425.0,389.73,308.7
2018,6,7,17,15,701.5,84.0,4.25,14.65,374.0,331.69,258.1
2018,6,7,17,30,666.0,80.0,4.2,14.3,323.0,277.74,209.98
2018,6,7,17,45,616.5,74.0,4.15,13.95,272.5,221.87,160.46
2018,6,7,18,0,567.0,68.0,4.1,13.6,222.0,171.23,116.06
2018,6,7,18,15,491.5,61.0,3.95,13.15,174.5,121.57,75.77
2018,6,7,18,30,416.0,54.0,3.8,12.7,127.0,80.41,46.24
2018,6,7,18,45,318.5,43.0,3.7,12.3,89.0,43.44,24.95
2018,6,7,19,0,221.0,32.0,3.6,11.9,51.0,25.07,13.54
2018,6,7,19,15,121.0,18.5,3.55,11.7,28.0,18.18,0.0
2018,6,7,19,30,21.0,5.0,3.5,11.5,5.0,4.91,0.0
2018,6,7,19,45,10.5,2.5,3.45,11.25,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,4,45,33.5,6.0,2.85,10.35,7.0,0.0,0.0
2018,6,8,5,0,67.0,12.0,2.9,10.5,14.0,11.8,0.0
2018,6,8,5,15,172.5,26.0,2.95,10.8,43.0,20.39,6.71
2018,6,8,5,30,278.0,40.0,3.0,11.1,72.0,33.27,23.01
2018,6,8,5,45,363.5,50.0,3.0,11.45,113.0,65.59,37.49
2018,6,8,6,0,449.0,60.0,3.0,11.8,154.0,106.5,65.43
2018,6,8,6,15,510.0,68.0,3.0,12.25,201.5,150.89,101.0
2018,6,8,6,30,571.0,76.0,3.0,12.7,249.0,202.08,144.73
2018,6,8,6,45,614.5,81.5,2.95,13.1,298.5,252.5,189.54
2018,6,8,7,0,658.0,87.0,2.9,13.5,348.0,307.35,237.96
2018,6,8,7,15,691.0,91.0,2.9,14.05,398.0,360.8,284.61
2018,6,8,7,30,724.0,95.0,2.9,14.6,448.0,417.04,332.31
2018,6,8,7,45,749.0,98.0,2.95,15.1,497.0,471.48,377.43
2018,6,8,8,0,774.0,101.0,3.0,15.6,546.0,526.52,421.69
2018,6,8,8,15,793.0,103.5,3.0,16.05,592.5,578.61,462.33
2018,6,8,8,30,812.0,106.0,3.0,16.5,639.0,630.96,501.97
2018,6,8,8,45,827.5,108.5,3.0,16.95,682.5,680.9,538.67
2018,6,8,9,0,843.0,111.0,3.0,17.4,726.0,728.76,571.41
2018,6,8,9,15,855.0,112.0,3.05,17.7,764.5,772.74,601.11
2018,6,8,9,30,867.0,113.0,3.1,18.0,803.0,815.33,629.48
2018,6,8,9,45,876.5,114.0,3.1,18.35,836.5,854.22,654.53
2018,6,8,10,0,886.0,115.0,3.1,18.7,870.0,891.12,677.94
2018,6,8,10,15,893.5,115.0,3.15,18.9,897.0,923.02,698.45
2018,6,8,10,30,901.0,115.0,3.2,19.1,924.0,952.43,717.22
2018,6,8,10,45,907.0,115.0,3.25,19.3,945.0,977.78,733.22
2018,6,8,11,0,913.0,115.0,3.3,19.5,966.0,1000.27,747.32
2018,6,8,11,15,916.5,114.5,3.35,19.6,979.0,1016.82,757.8
2018,6,8,11,30,920.0,114.0,3.4,19.7,992.0,1030.22,766.31
2018,6,8,11,45,922.0,114.0,3.5,19.85,998.5,1039.41,772.38
2018,6,8,12,0,924.0,114.0,3.6,20.0,1005.0,1045.3,776.4
2018,6,8,12,15,922.0,114.5,3.7,20.0,1003.0,1044.36,776.46
2018,6,8,12,30,920.0,115.0,3.8,20.0,1001.0,1040.1,774.46
2018,6,8,12,45,915.5,117.0,3.9,20.0,992.0,1031.59,769.72
2018,6,8,13,0,911.0,119.0,4.0,20.0,983.0,1019.86,762.93
2018,6,8,13,15,909.0,117.5,4.05,19.9,967.5,1003.89,753.31
2018,6,8,13,30,907.0,116.0,4.1,19.8,952.0,984.79,741.63
2018,6,8,13,45,904.0,114.0,4.15,19.75,930.0,961.21,726.77
2018,6,8,14,0,901.0,112.0,4.2,19.7,908.0,934.73,709.91
2018,6,8,14,15,896.0,109.5,4.25,19.55,879.0,903.19,689.75
2018,6,8,14,30,891.0,107.0,4.3,19.4,850.0,869.12,667.68
2018,6,8,14,45,885.0,104.0,4.35,19.3,816.0,831.35,642.68
2018,6,8,15,0,879.0,101.0,4.4,19.2,782.0,791.46,616.07
2018,6,8,15,15,868.0,99.0,4.4,19.2,742.0,746.92,585.25
2018,6,8,15,30,857.0,97.0,4.4,19.2,702.0,701.03,553.11
2018,6,8,15,45,846.0,93.0,4.35,18.7,658.5,652.02,517.98
2018,6,8,16,0,835.0,89.0,4.3,18.2,615.0,602.13,480.25
2018,6,8,16,15,821.5,84.5,4.25,17.9,568.5,549.69,439.12
2018,6,8,16,30,808.0,80.0,4.2,17.6,522.0,496.88,396.48
2018,6,8,16,45,788.5,76.0,4.15,17.25,473.5,441.82,350.86
2018,6,8,17,0,769.0,72.0,4.1,16.9,425.0,387.71,304.62
2018,6,8,17,15,739.5,68.5,4.0,16.5,375.0,331.73,255.75
2018,6,8,17,30,710.0,65.0,3.9,16.1,325.0,278.27,207.94
2018,6,8,17,45,669.5,60.0,3.8,15.65,275.5,223.38,158.96
2018,6,8,18,0,629.0,55.0,3.7,15.2,226.0,172.69,114.1
2018,6,8,18,15,565.5,49.5,3.55,14.8,179.5,121.31,71.84
2018,6,8,18,30,502.0,44.0,3.4,14.4,133.0,78.31,40.76
2018,6,8,18,45,402.5,36.0,3.25,13.95,93.5,39.19,19.59
2018,6,8,19,0,303.0,28.0,3.1,13.5,54.0,22.07,11.37
2018,6,8,19,15,172.5,17.0,3.1,13.25,30.0,16.71,0.0
2018,6,8,19,30,42.0,6.0,3.1,13.0,6.0,5.9,0.0
2018,6,8,19,45,21.0,3.0,3.05,12.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,3.05,11.3,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,3.2,11.4,12.0,10.81,0.0
2018,6,9,5,15,114.5,25.0,3.35,11.45,36.0,19.53,6.27
2018,6,9,5,30,184.0,39.0,3.5,11.5,60.0,31.73,21.64
2018,6,9,5,45,233.5,53.0,3.65,11.6,93.0,59.51,36.76
2018,6,9,6,0,283.0,67.0,3.8,11.7,126.0,92.83,61.17
2018,6,9,6,15,295.0,84.5,3.85,11.8,160.5,128.52,91.55
2018,6,9,6,30,307.0,102.0,3.9,11.9,195.0,165.67,124.4
2018,6,9,6,45,336.5,118.5,3.95,11.95,237.5,208.19,161.6
2018,6,9,7,0,366.0,135.0,4.0,12.0,280.0,253.85,201.43
2018,6,9,7,15,421.5,143.0,4.0,12.15,332.0,304.54,244.68
2018,6,9,7,30,477.0,151.0,4.0,12.3,384.0,360.68,292.06
2018,6,9,7,45,486.0,161.0,4.0,12.4,420.0,400.92,326.14
2018,6,9,8,0,495.0,171.0,4.0,12.5,456.0,441.37,359.61
2018,6,9,8,15,461.0,195.5,4.05,12.75,478.0,470.62,382.66
2018,6,9,8,30,427.0,220.0,4.1,13.0,500.0,495.86,401.83
2018,6,9,8,45,450.5,239.5,4.15,13.2,552.5,551.66,444.91
2018,6,9,9,0,474.0,259.0,4.2,13.4,605.0,608.51,487.88
2018,6,9,9,15,570.0,237.0,4.25,13.75,675.0,680.54,543.39
2018,6,9,9,30,666.0,215.0,4.3,14.1,745.0,759.75,603.09
2018,6,9,9,45,673.0,224.5,4.4,14.4,779.0,799.1,630.88
2018,6,9,10,0,680.0,234.0,4.5,14.7,813.0,836.9,657.44
2018,6,9,10,15,730.0,216.5,4.55,15.0,856.0,884.48,690.69
2018,6,9,10,30,780.0,199.0,4.6,15.3,899.0,929.14,720.92
2018,6,9,10,45,740.5,230.0,4.7,15.6,906.5,943.97,730.33
2018,6,9,11,0,701.0,261.0,4.8,15.9,914.0,951.5,734.88
2018,6,9,11,15,588.5,317.5,4.9,15.95,871.0,908.71,701.54
2018,6,9,11,30,476.0,374.0,5.0,16.0,828.0,861.71,664.76
2018,6,9,11,45,451.0,395.5,5.1,16.1,828.0,862.58,664.69
2018,6,9,12,0,426.0,417.0,5.2,16.2,828.0,861.23,662.8
2018,6,9,12,15,571.0,340.5,5.25,16.2,891.0,930.12,717.39
2018,6,9,12,30,716.0,264.0,5.3,16.2,954.0,996.54,768.38
2018,6,9,12,45,776.5,223.5,5.35,16.2,965.5,1010.58,778.39
2018,6,9,13,0,837.0,183.0,5.4,16.2,977.0,1017.13,783.59
2018,6,9,13,15,789.5,207.5,5.45,16.15,946.5,983.82,761.07
2018,6,9,13,30,742.0,232.0,5.5,16.1,916.0,952.95,740.39
2018,6,9,13,45,636.5,279.0,5.55,16.1,856.0,885.53,691.41
2018,6,9,14,0,531.0,326.0,5.6,16.1,796.0,819.87,641.43
2018,6,9,14,15,624.0,266.5,5.65,16.05,801.0,827.48,651.43
2018,6,9,14,30,717.0,207.0,5.7,16.0,806.0,827.31,654.76
2018,6,9,14,45,643.5,226.5,5.7,15.9,747.0,761.79,605.59
2018,6,9,15,0,570.0,246.0,5.7,15.8,688.0,697.89,556.78
2018,6,9,15,15,562.5,232.0,5.7,15.8,649.5,654.94,524.86
2018,6,9,15,30,555.0,218.0,5.7,15.8,611.0,611.19,491.74
2018,6,9,15,45,564.5,198.0,5.75,15.5,575.5,572.04,462.55
2018,6,9,16,0,574.0,178.0,5.8,15.2,540.0,532.43,432.17
2018,6,9,16,15,557.0,167.0,5.75,15.0,496.0,481.74,391.56
2018,6,9,16,30,540.0,156.0,5.7,14.8,452.0,433.3,351.86
2018,6,9,16,45,489.5,151.0,5.65,14.55,400.0,376.09,304.27
2018,6,9,17,0,439.0,146.0,5.6,14.3,348.0,323.39,259.76
2018,6,9,17,15,381.0,136.5,5.55,14.0,297.0,268.51,213.27
2018,6,9,17,30,323.0,127.0,5.5,13.7,246.0,219.33,171.41
2018,6,9,17,45,294.5,110.5,5.4,13.45,206.5,177.59,135.12
2018,6,9,18,0,266.0,94.0,5.3,13.2,167.0,138.98,101.75
2018,6,9,18,15,214.5,78.5,5.15,12.9,129.5,101.34,71.11
2018,6,9,18,30,163.0,63.0,5.0,12.6,92.0,69.48,46.76
2018,6,9,18,45,133.5,46.5,4.85,12.35,65.5,43.21,27.77
2018,6,9,19,0,104.0,30.0,4.7,12.1,39.0,24.94,13.87
2018,6,9,19,15,57.5,17.0,4.6,11.95,21.5,16.71,0.0
2018,6,9,19,30,11.0,4.0,4.5,11.8,4.0,3.93,0.0
2018,6,9,19,45,5.5,2.0,4.4,11.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,2.8,8.85,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,2.8,9.1,12.0,10.81,0.0
2018,6,10,5,15,124.0,25.0,2.8,9.5,37.5,19.52,6.45
2018,6,10,5,30,209.0,39.0,2.8,9.9,63.0,31.85,21.93
2018,6,10,5,45,291.0,49.5,2.75,10.3,100.5,59.89,35.36
2018,6,10,6,0,373.0,60.0,2.7,10.7,138.0,96.9,60.91
2018,6,10,6,15,421.5,70.5,2.7,11.25,181.0,137.24,93.62
2018,6,10,6,30,470.0,81.0,2.7,11.8,224.0,183.58,133.35
2018,6,10,6,45,516.0,89.5,2.65,12.35,272.5,232.01,175.75
2018,6,10,7,0,562.0,98.0,2.6,12.9,321.0,285.23,222.08
2018,6,10,7,15,639.0,97.5,2.55,13.3,384.0,346.32,273.98
2018,6,10,7,30,716.0,97.0,2.5,13.7,447.0,414.88,331.05
2018,6,10,7,45,753.5,98.0,2.45,14.15,500.5,473.09,378.83
2018,6,10,8,0,791.0,99.0,2.4,14.6,554.0,533.12,426.61
2018,6,10,8,15,809.5,101.5,2.35,15.05,600.5,585.7,467.17
2018,6,10,8,30,828.0,104.0,2.3,15.5,647.0,638.47,506.56
2018,6,10,8,45,842.5,106.0,2.2,15.9,690.5,687.92,542.06
2018,6,10,9,0,857.0,108.0,2.1,16.3,734.0,735.24,573.23
2018,6,10,9,15,869.0,109.0,2.1,16.65,772.5,779.77,602.41
2018,6,10,9,30,881.0,110.0,2.1,17.0,811.0,822.89,630.18
2018,6,10,9,45,891.0,110.0,2.1,17.35,844.5,861.69,654.58
2018,6,10,10,0,901.0,110.0,2.1,17.7,878.0,898.49,677.36
2018,6,10,10,15,908.5,110.0,2.15,17.9,905.0,930.85,697.85
2018,6,10,10,30,916.0,110.0,2.2,18.1,932.0,960.69,716.6
2018,6,10,10,45,921.5,109.0,2.3,18.3,952.0,984.93,732.16
2018,6,10,11,0,927.0,108.0,2.4,18.5,972.0,1006.25,745.88
2018,6,10,11,15,930.5,107.5,2.55,18.55,985.5,1023.08,757.67
2018,6,10,11,30,934.0,107.0,2.7,18.6,999.0,1036.71,767.48
2018,6,10,11,45,937.0,105.0,2.85,18.7,1005.0,1045.05,773.75
2018,6,10,12,0,940.0,103.0,3.0,18.8,1011.0,1050.06,777.96
2018,6,10,12,15,938.5,103.5,3.15,18.75,1009.0,1049.73,779.18
2018,6,10,12,30,937.0,104.0,3.3,18.7,1007.0,1046.01,778.27
2018,6,10,12,45,934.5,104.0,3.45,18.7,998.0,1037.44,774.05
2018,6,10,13,0,932.0,104.0,3.6,18.7,989.0,1025.56,767.67
2018,6,10,13,15,929.0,103.0,3.7,18.6,973.0,1008.93,758.04
2018,6,10,13,30,926.0,102.0,3.8,18.5,957.0,989.14,746.3
2018,6,10,13,45,922.5,100.5,3.9,18.4,934.5,965.3,731.77
2018,6,10,14,0,919.0,99.0,4.0,18.3,912.0,938.53,715.15
2018,6,10,14,15,913.5,97.0,4.1,18.15,883.0,906.67,695.02
2018,6,10,14,30,908.0,95.0,4.2,18.0,854.0,872.25,672.91
2018,6,10,14,45,901.5,92.5,4.25,17.85,819.5,834.12,647.7
2018,6,10,15,0,895.0,90.0,4.3,17.7,785.0,793.85,620.7
2018,6,10,15,15,884.5,88.5,4.3,17.7,745.5,749.68,590.04
2018,6,10,15,30,874.0,87.0,4.3,17.7,706.0,704.08,558.01
2018,6,10,15,45,862.0,84.0,4.45,17.25,662.0,654.77,523.75
2018,6,10,16,0,850.0,81.0,4.6,16.8,618.0,604.65,486.14
2018,6,10,16,15,834.0,78.0,4.55,16.55,571.0,551.68,444.06
2018,6,10,16,30,818.0,75.0,4.5,16.3,524.0,498.76,400.84
2018,6,10,16,45,796.5,72.0,4.5,16.05,475.0,443.07,354.28
2018,6,10,17,0,775.0,69.0,4.5,15.8,426.0,388.78,307.46
2018,6,10,17,15,745.5,65.5,4.45,15.45,376.0,332.51,257.96
2018,6,10,17,30,716.0,62.0,4.4,15.1,326.0,278.74,209.53
2018,6,10,17,45,674.5,58.0,4.35,14.8,277.0,224.23,160.44
2018,6,10,18,0,633.0,54.0,4.3,14.5,228.0,174.0,115.62
2018,6,10,18,15,571.0,48.5,4.15,14.15,181.5,122.55,72.89
2018,6,10,18,30,509.0,43.0,4.0,13.8,135.0,79.24,41.17
2018,6,10,18,45,412.0,35.5,3.8,13.4,95.5,40.05,19.64
2018,6,10,19,0,315.0,28.0,3.6,13.0,56.0,21.88,11.59
2018,6,10,19,15,180.5,17.0,3.55,12.8,31.0,13.61,0.0
2018,6,10,19,30,46.0,6.0,3.5,12.6,6.0,5.9,0.0
2018,6,10,19,45,23.0,3.0,3.45,12.4,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,11,4,45,51.5,6.0,2.7,10.85,7.5,0.0,0.0
2018,6,11,5,0,103.0,12.0,2.7,11.0,15.0,11.8,0.0
2018,6,11,5,15,232.0,23.0,2.6,11.35,45.5,18.05,5.51
2018,6,11,5,30,361.0,34.0,2.5,11.7,76.0,28.73,19.08
2018,6,11,5,45,445.5,41.5,2.45,12.0,118.0,62.13,31.83
2018,6,11,6,0,530.0,49.0,2.4,12.3,160.0,105.01,60.54
2018,6,11,6,15,586.0,54.0,2.3,12.85,207.0,150.07,96.75
2018,6,11,6,30,642.0,59.0,2.2,13.4,254.0,202.5,141.86
2018,6,11,6,45,681.5,63.5,2.15,13.95,304.0,254.38,188.15
2018,6,11,7,0,721.0,68.0,2.1,14.5,354.0,310.21,237.43
2018,6,11,7,15,749.0,71.5,2.05,15.05,404.0,364.26,284.51
2018,6,11,7,30,777.0,75.0,2.0,15.6,454.0,420.5,331.9
2018,6,11,7,45,799.0,77.5,1.95,16.2,503.0,474.71,376.08
2018,6,11,8,0,821.0,80.0,1.9,16.8,552.0,530.02,419.46
2018,6,11,8,15,837.0,82.5,1.8,17.3,598.5,582.19,458.82
2018,6,11,8,30,853.0,85.0,1.7,17.8,645.0,634.25,496.58
2018,6,11,8,45,866.0,87.5,1.65,18.3,688.5,683.91,530.92
2018,6,11,9,0,879.0,90.0,1.6,18.8,732.0,732.68,562.27
2018,6,11,9,15,882.0,95.5,1.55,19.15,768.5,775.72,589.25
2018,6,11,9,30,885.0,101.0,1.5,19.5,805.0,816.65,614.3
2018,6,11,9,45,883.5,108.5,1.5,19.9,836.0,853.54,636.68
2018,6,11,10,0,882.0,116.0,1.5,20.3,867.0,887.71,657.0
2018,6,11,10,15,889.5,117.0,1.55,20.55,895.0,920.57,677.31
2018,6,11,10,30,897.0,118.0,1.6,20.8,923.0,950.96,695.92
2018,6,11,10,45,901.5,118.5,1.65,21.1,943.5,975.39,710.52
2018,6,11,11,0,906.0,119.0,1.7,21.4,964.0,996.93,723.32
2018,6,11,11,15,909.5,119.5,1.8,21.55,978.0,1014.49,734.75
2018,6,11,11,30,913.0,120.0,1.9,21.7,992.0,1028.93,744.29
2018,6,11,11,45,801.0,190.5,2.0,21.85,959.0,1001.15,727.02
2018,6,11,12,0,689.0,261.0,2.1,22.0,926.0,968.03,706.59
2018,6,11,12,15,805.5,189.0,2.25,22.05,966.0,1008.37,734.52
2018,6,11,12,30,922.0,117.0,2.4,22.1,1006.0,1044.21,758.75
2018,6,11,12,45,923.0,115.0,2.5,22.15,998.5,1037.25,755.05
2018,6,11,13,0,924.0,113.0,2.6,22.2,991.0,1026.96,749.69
2018,6,11,13,15,921.5,112.0,2.7,22.2,975.5,1010.98,740.83
2018,6,11,13,30,919.0,111.0,2.8,22.2,960.0,991.85,729.93
2018,6,11,13,45,914.5,110.5,2.95,22.2,938.0,968.3,716.49
2018,6,11,14,0,910.0,110.0,3.1,22.2,916.0,941.87,700.99
2018,6,11,14,15,904.0,109.0,3.15,22.05,887.5,910.88,681.94
2018,6,11,14,30,898.0,108.0,3.2,21.9,859.0,877.39,661.05
2018,6,11,14,45,889.0,106.5,3.3,21.8,824.0,838.6,636.46
2018,6,11,15,0,880.0,105.0,3.4,21.7,789.0,797.87,610.18
2018,6,11,15,15,869.0,102.5,3.4,21.7,749.0,752.91,579.84
2018,6,11,15,30,858.0,100.0,3.4,21.7,709.0,706.6,548.19
2018,6,11,15,45,843.5,98.0,3.45,21.25,665.0,657.36,513.93
2018,6,11,16,0,829.0,96.0,3.5,20.8,621.0,608.02,477.6
2018,6,11,16,15,811.0,93.5,3.5,20.5,574.0,555.1,437.05
2018,6,11,16,30,793.0,91.0,3.5,20.2,527.0,502.46,395.5
2018,6,11,16,45,769.0,87.5,3.5,19.85,477.5,446.57,350.25
2018,6,11,17,0,745.0,84.0,3.5,19.5,428.0,392.11,304.75
2018,6,11,17,15,713.0,79.5,3.5,19.0,377.5,335.47,256.54
2018,6,11,17,30,681.0,75.0,3.5,18.5,327.0,280.46,208.58
2018,6,11,17,45,636.0,70.0,3.45,17.95,277.5,225.77,160.79
2018,6,11,18,0,591.0,65.0,3.4,17.4,228.0,175.76,117.36
2018,6,11,18,15,525.5,57.5,3.35,16.8,181.0,125.39,76.42
2018,6,11,18,30,460.0,50.0,3.3,16.2,134.0,82.35,45.13
2018,6,11,18,45,360.5,41.5,3.2,15.55,95.0,44.79,24.1
2018,6,11,19,0,261.0,33.0,3.1,14.9,56.0,26.87,15.54
2018,6,11,19,15,149.5,20.0,3.05,14.6,31.5,15.9,0.0
2018,6,11,19,30,38.0,7.0,3.0,14.3,7.0,6.88,0.0
2018,6,11,19,45,19.0,3.5,2.95,14.0,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,12,4,45,60.0,6.5,1.65,12.25,8.0,0.0,0.0
2018,6,12,5,0,120.0,13.0,1.6,12.5,16.0,12.78,0.0
2018,6,12,5,15,259.0,23.5,1.6,13.0,48.0,18.55,5.78
2018,6,12,5,30,398.0,34.0,1.6,13.5,80.0,28.83,19.03
2018,6,12,5,45,483.0,40.5,1.6,14.0,123.0,63.3,31.34
2018,6,12,6,0,568.0,47.0,1.6,14.5,166.0,107.31,60.28
2018,6,12,6,15,623.0,51.5,1.6,14.95,214.0,155.11,98.45
2018,6,12,6,30,678.0,56.0,1.6,15.4,262.0,207.43,143.23
2018,6,12,6,45,715.5,60.5,1.6,15.85,313.0,260.69,190.45
2018,6,12,7,0,753.0,65.0,1.6,16.3,364.0,317.65,240.4
2018,6,12,7,15,780.0,68.0,1.65,16.85,414.5,372.49,287.83
2018,6,12,7,30,807.0,71.0,1.7,17.4,465.0,429.39,335.48
2018,6,12,7,45,827.5,74.0,1.75,17.95,514.5,485.23,380.8
2018,6,12,8,0,848.0,77.0,1.8,18.5,564.0,541.3,424.75
2018,6,12,8,15,863.0,79.0,1.9,18.95,610.5,593.66,464.95
2018,6,12,8,30,878.0,81.0,2.0,19.4,657.0,645.77,503.8
2018,6,12,8,45,889.5,83.5,2.05,19.85,700.5,695.5,538.7
2018,6,12,9,0,901.0,86.0,2.1,20.3,744.0,744.18,570.87
2018,6,12,9,15,910.5,87.5,2.2,20.55,782.5,789.01,600.68
2018,6,12,9,30,920.0,89.0,2.3,20.8,821.0,832.16,629.05
2018,6,12,9,45,927.0,90.5,2.35,21.05,854.5,871.31,654.04
2018,6,12,10,0,934.0,92.0,2.4,21.3,888.0,908.19,677.31
2018,6,12,10,15,939.0,93.0,2.5,21.4,915.0,940.29,698.1
2018,6,12,10,30,944.0,94.0,2.6,21.5,942.0,969.66,717.09
2018,6,12,10,45,948.0,95.0,2.65,21.6,963.0,995.19,733.09
