Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,0,952.0,96.0,2.7,21.7,984.0,1017.66,747.14
2018,6,12,11,15,954.5,97.0,2.8,21.7,998.0,1035.49,759.01
2018,6,12,11,30,957.0,98.0,2.9,21.7,1012.0,1050.02,768.86
2018,6,12,11,45,958.0,98.5,2.95,21.7,1018.5,1059.18,774.88
2018,6,12,12,0,959.0,99.0,3.0,21.7,1025.0,1064.91,778.84
2018,6,12,12,15,958.0,99.5,3.1,21.65,1024.0,1065.19,780.02
2018,6,12,12,30,957.0,100.0,3.2,21.6,1023.0,1062.02,779.09
2018,6,12,12,45,955.0,100.5,3.3,21.55,1015.0,1054.42,775.39
2018,6,12,13,0,953.0,101.0,3.4,21.5,1007.0,1043.44,769.55
2018,6,12,13,15,951.0,100.5,3.45,21.4,992.0,1028.11,760.66
2018,6,12,13,30,949.0,100.0,3.5,21.3,977.0,1009.5,749.67
2018,6,12,13,45,945.5,98.5,3.6,21.15,954.5,985.3,735.45
2018,6,12,14,0,942.0,97.0,3.7,21.0,932.0,958.08,719.13
2018,6,12,14,15,937.0,96.5,3.7,20.85,904.0,927.67,699.92
2018,6,12,14,30,932.0,96.0,3.7,20.7,876.0,894.6,678.79
2018,6,12,14,45,925.0,94.0,3.75,20.55,841.5,855.87,653.84
2018,6,12,15,0,918.0,92.0,3.8,20.4,807.0,814.97,627.1
2018,6,12,15,15,907.5,90.5,3.8,20.4,766.5,769.98,596.55
2018,6,12,15,30,897.0,89.0,3.8,20.4,726.0,723.51,564.6
2018,6,12,15,45,885.0,86.5,3.8,20.05,682.0,673.79,530.03
2018,6,12,16,0,873.0,84.0,3.8,19.7,638.0,623.18,492.21
2018,6,12,16,15,857.0,81.5,3.8,19.45,590.5,569.66,450.86
2018,6,12,16,30,841.0,79.0,3.8,19.2,543.0,516.14,408.24
2018,6,12,16,45,819.0,76.5,3.75,18.95,493.0,459.59,361.88
2018,6,12,17,0,797.0,74.0,3.7,18.7,443.0,404.41,315.2
2018,6,12,17,15,766.5,70.5,3.7,18.3,391.5,346.58,265.47
2018,6,12,17,30,736.0,67.0,3.7,17.9,340.0,291.33,216.71
2018,6,12,17,45,692.0,62.5,3.65,17.5,289.0,234.54,166.56
2018,6,12,18,0,648.0,58.0,3.6,17.1,238.0,180.93,119.6
2018,6,12,18,15,584.0,52.5,3.55,16.5,190.0,129.49,77.41
2018,6,12,18,30,520.0,47.0,3.5,15.9,142.0,85.17,45.11
2018,6,12,18,45,418.0,39.0,3.45,15.3,101.0,44.57,22.57
2018,6,12,19,0,316.0,31.0,3.4,14.7,60.0,24.71,13.99
2018,6,12,19,15,186.0,19.5,3.4,14.35,34.0,16.04,0.0
2018,6,12,19,30,56.0,8.0,3.4,14.0,8.0,7.86,0.0
2018,6,12,19,45,28.0,4.0,3.4,13.7,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,6.5,3.0,11.25,8.0,0.0,0.0
2018,6,13,5,0,104.0,13.0,3.0,11.5,16.0,12.78,0.0
2018,6,13,5,15,240.0,24.5,3.0,11.9,48.0,19.55,6.44
2018,6,13,5,30,376.0,36.0,3.0,12.3,80.0,30.49,20.52
2018,6,13,5,45,466.0,43.5,3.0,12.75,123.5,64.9,33.45
2018,6,13,6,0,556.0,51.0,3.0,13.2,167.0,109.44,62.96
2018,6,13,6,15,613.5,55.5,2.95,13.65,215.5,155.66,99.99
2018,6,13,6,30,671.0,60.0,2.9,14.1,264.0,209.44,146.29
2018,6,13,6,45,711.0,64.5,2.85,14.55,315.5,263.0,194.2
2018,6,13,7,0,751.0,69.0,2.8,15.0,367.0,320.55,245.22
2018,6,13,7,15,779.5,72.0,2.85,15.7,418.0,375.87,293.59
2018,6,13,7,30,808.0,75.0,2.9,16.4,469.0,433.41,342.35
2018,6,13,7,45,829.0,77.5,2.9,17.05,518.5,488.69,387.81
2018,6,13,8,0,850.0,80.0,2.9,17.7,568.0,544.95,432.45
2018,6,13,8,15,865.5,82.0,2.9,18.3,615.0,597.71,473.03
2018,6,13,8,30,881.0,84.0,2.9,18.9,662.0,650.28,512.12
2018,6,13,8,45,893.0,86.0,2.9,19.5,705.0,699.99,547.16
2018,6,13,9,0,905.0,88.0,2.9,20.1,748.0,748.68,579.23
2018,6,13,9,15,911.5,91.5,2.95,20.5,786.5,793.43,608.68
2018,6,13,9,30,918.0,95.0,3.0,20.9,825.0,836.27,636.42
2018,6,13,9,45,921.5,97.5,3.05,21.3,856.5,873.47,659.97
2018,6,13,10,0,925.0,100.0,3.1,21.7,888.0,908.17,681.64
2018,6,13,10,15,930.0,102.0,3.15,21.95,915.5,941.07,702.35
2018,6,13,10,30,935.0,104.0,3.2,22.2,943.0,971.25,721.15
2018,6,13,10,45,939.0,104.5,3.3,22.45,963.5,996.11,736.75
2018,6,13,11,0,943.0,105.0,3.4,22.7,984.0,1017.94,750.41
2018,6,13,11,15,944.5,105.5,3.45,22.75,997.0,1034.18,760.66
2018,6,13,11,30,946.0,106.0,3.5,22.8,1010.0,1047.13,768.88
2018,6,13,11,45,947.0,106.0,3.55,22.9,1016.0,1055.73,774.22
2018,6,13,12,0,948.0,106.0,3.6,23.0,1022.0,1060.95,777.5
2018,6,13,12,15,944.5,108.0,3.75,22.9,1020.0,1060.28,778.43
2018,6,13,12,30,941.0,110.0,3.9,22.8,1018.0,1056.21,777.25
2018,6,13,12,45,935.0,112.5,4.0,22.7,1008.0,1046.82,772.29
2018,6,13,13,0,929.0,115.0,4.1,22.6,998.0,1034.17,765.27
2018,6,13,13,15,926.0,114.5,4.2,22.4,982.5,1018.25,756.42
2018,6,13,13,30,923.0,114.0,4.3,22.2,967.0,999.18,745.46
2018,6,13,13,45,918.0,113.0,4.4,22.05,944.5,974.67,730.68
2018,6,13,14,0,913.0,112.0,4.5,21.9,922.0,947.3,714.04
2018,6,13,14,15,907.0,110.5,4.6,21.6,893.0,915.83,695.03
2018,6,13,14,30,901.0,109.0,4.7,21.3,864.0,881.83,674.03
2018,6,13,14,45,894.0,107.0,4.75,21.05,830.0,844.17,649.7
2018,6,13,15,0,887.0,105.0,4.8,20.8,796.0,804.41,623.59
2018,6,13,15,15,876.0,103.0,4.8,20.8,756.0,759.76,592.76
2018,6,13,15,30,865.0,101.0,4.8,20.8,716.0,713.74,560.61
2018,6,13,15,45,852.0,98.5,4.85,20.15,672.5,664.75,526.37
2018,6,13,16,0,839.0,96.0,4.9,19.5,629.0,615.5,489.79
2018,6,13,16,15,823.0,92.5,4.9,19.1,582.0,562.28,448.43
2018,6,13,16,30,807.0,89.0,4.9,18.7,535.0,509.13,405.88
2018,6,13,16,45,783.5,85.5,4.9,18.35,485.0,452.8,359.45
2018,6,13,17,0,760.0,82.0,4.9,18.0,435.0,397.81,312.74
2018,6,13,17,15,728.0,78.0,4.85,17.5,384.0,340.87,263.46
2018,6,13,17,30,696.0,74.0,4.8,17.0,333.0,285.54,214.51
2018,6,13,17,45,651.5,69.0,4.75,16.5,283.0,230.11,165.4
2018,6,13,18,0,607.0,64.0,4.7,16.0,233.0,179.29,120.68
2018,6,13,18,15,541.5,57.5,4.6,15.5,186.0,128.88,79.15
2018,6,13,18,30,476.0,51.0,4.5,15.0,139.0,85.77,47.44
2018,6,13,18,45,376.5,41.5,4.4,14.5,98.5,46.15,24.6
2018,6,13,19,0,277.0,32.0,4.3,14.0,58.0,25.63,14.89
2018,6,13,19,15,161.0,20.0,4.3,13.65,33.0,15.85,0.0
2018,6,13,19,30,45.0,8.0,4.3,13.3,8.0,7.86,0.0
2018,6,13,19,45,22.5,4.0,4.25,12.95,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,14,4,45,34.0,6.5,3.65,10.35,7.5,0.0,0.0
2018,6,14,5,0,68.0,13.0,3.7,10.5,15.0,12.78,0.0
2018,6,14,5,15,183.5,27.0,3.65,10.75,45.5,21.22,7.49
2018,6,14,5,30,299.0,41.0,3.6,11.0,76.0,33.67,23.37
2018,6,14,5,45,389.5,50.5,3.5,11.3,118.0,66.84,37.9
2018,6,14,6,0,480.0,60.0,3.4,11.6,160.0,109.03,66.33
2018,6,14,6,15,541.5,66.0,3.25,12.0,207.5,153.09,101.54
2018,6,14,6,30,603.0,72.0,3.1,12.4,255.0,203.98,145.15
2018,6,14,6,45,646.5,77.5,2.95,12.75,306.0,255.95,191.49
2018,6,14,7,0,690.0,83.0,2.8,13.1,357.0,312.34,241.39
2018,6,14,7,15,722.5,87.0,2.65,13.5,408.0,367.14,289.32
2018,6,14,7,30,755.0,91.0,2.5,13.9,459.0,425.49,338.69
2018,6,14,7,45,779.5,93.5,2.4,14.25,508.5,479.85,383.61
2018,6,14,8,0,804.0,96.0,2.3,14.6,558.0,535.53,428.02
2018,6,14,8,15,822.5,99.0,2.2,14.95,605.5,589.2,469.32
2018,6,14,8,30,841.0,102.0,2.1,15.3,653.0,643.05,509.3
2018,6,14,8,45,855.5,104.0,2.05,15.6,697.0,692.05,544.82
2018,6,14,9,0,870.0,106.0,2.0,15.9,741.0,741.03,577.5
2018,6,14,9,15,885.0,105.0,2.05,16.2,780.5,786.39,607.67
2018,6,14,9,30,900.0,104.0,2.1,16.5,820.0,830.54,636.62
2018,6,14,9,45,913.5,102.0,2.1,16.75,855.0,870.95,662.34
2018,6,14,10,0,927.0,100.0,2.1,17.0,890.0,909.54,686.54
2018,6,14,10,15,933.0,101.0,2.2,17.15,917.5,942.4,707.98
2018,6,14,10,30,939.0,102.0,2.3,17.3,945.0,972.6,727.64
2018,6,14,10,45,943.5,102.5,2.4,17.5,966.0,998.05,744.01
2018,6,14,11,0,948.0,103.0,2.5,17.7,987.0,1020.48,758.44
2018,6,14,11,15,950.5,103.5,2.6,17.75,1001.0,1037.82,770.03
2018,6,14,11,30,953.0,104.0,2.7,17.8,1015.0,1051.88,779.6
2018,6,14,11,45,954.5,104.0,2.8,17.85,1021.5,1061.08,786.11
2018,6,14,12,0,956.0,104.0,2.9,17.9,1028.0,1066.88,790.53
2018,6,14,12,15,954.5,105.5,2.95,17.95,1027.0,1067.76,791.36
2018,6,14,12,30,953.0,107.0,3.0,18.0,1026.0,1065.22,790.1
2018,6,14,12,45,950.0,107.0,3.1,18.0,1017.0,1056.24,785.36
2018,6,14,13,0,947.0,107.0,3.2,18.0,1008.0,1043.92,778.51
2018,6,14,13,15,943.5,107.0,3.25,18.0,992.0,1027.83,768.78
2018,6,14,13,30,940.0,107.0,3.3,18.0,976.0,1008.54,756.96
2018,6,14,13,45,935.5,105.5,3.35,18.0,953.0,983.7,741.43
2018,6,14,14,0,931.0,104.0,3.4,18.0,930.0,955.91,723.89
2018,6,14,14,15,924.0,103.5,3.45,17.95,901.0,924.13,703.66
2018,6,14,14,30,917.0,103.0,3.5,17.9,872.0,889.84,681.56
2018,6,14,14,45,908.0,102.0,3.5,17.85,837.0,851.07,655.85
2018,6,14,15,0,899.0,101.0,3.5,17.8,802.0,810.3,628.51
2018,6,14,15,15,888.5,99.0,3.5,17.8,762.0,765.61,597.97
2018,6,14,15,30,878.0,97.0,3.5,17.8,722.0,719.48,566.04
2018,6,14,15,45,863.0,95.0,3.5,17.55,677.0,669.14,530.26
2018,6,14,16,0,848.0,93.0,3.5,17.3,632.0,618.23,491.8
2018,6,14,16,15,828.5,90.5,3.5,17.05,584.0,564.08,449.78
2018,6,14,16,30,809.0,88.0,3.5,16.8,536.0,509.87,406.48
2018,6,14,16,45,784.0,85.5,3.55,16.6,486.0,453.75,360.38
2018,6,14,17,0,759.0,83.0,3.6,16.4,436.0,399.12,314.08
2018,6,14,17,15,725.0,79.5,3.6,16.0,385.0,341.99,264.82
2018,6,14,17,30,691.0,76.0,3.6,15.6,334.0,286.66,216.02
2018,6,14,17,45,644.0,71.0,3.55,15.25,283.5,230.83,166.66
2018,6,14,18,0,597.0,66.0,3.5,14.9,233.0,179.88,121.91
2018,6,14,18,15,527.5,60.0,3.45,14.5,186.0,129.86,80.82
2018,6,14,18,30,458.0,54.0,3.4,14.1,139.0,87.62,49.78
2018,6,14,18,45,354.0,45.0,3.35,13.65,99.0,49.28,27.57
2018,6,14,19,0,250.0,36.0,3.3,13.2,59.0,28.17,17.12
2018,6,14,19,15,143.0,22.0,3.3,12.9,33.5,17.53,0.0
2018,6,14,19,30,36.0,8.0,3.3,12.6,8.0,7.86,0.0
2018,6,14,19,45,18.0,4.0,3.3,12.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.25,10.6,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.3,10.7,15.0,12.78,0.0
2018,6,15,5,15,163.0,27.5,3.35,10.95,44.0,21.65,7.69
2018,6,15,5,30,270.0,42.0,3.4,11.2,73.0,34.19,23.79
2018,6,15,5,45,334.5,51.0,3.4,11.45,108.0,63.11,36.61
2018,6,15,6,0,399.0,60.0,3.4,11.7,143.0,99.49,61.78
2018,6,15,6,15,271.5,76.0,3.45,11.95,139.5,115.81,81.68
2018,6,15,6,30,144.0,92.0,3.5,12.2,136.0,119.18,90.97
2018,6,15,6,45,167.5,112.5,3.5,12.45,172.5,154.15,120.79
2018,6,15,7,0,191.0,133.0,3.5,12.7,209.0,191.81,152.79
2018,6,15,7,15,339.0,135.5,3.5,12.9,292.0,263.89,211.6
2018,6,15,7,30,487.0,138.0,3.5,13.1,375.0,350.89,283.0
2018,6,15,7,45,530.5,143.5,3.55,13.35,427.0,404.11,327.22
2018,6,15,8,0,574.0,149.0,3.6,13.6,479.0,462.4,374.71
2018,6,15,8,15,622.0,148.5,3.6,13.8,533.0,519.38,420.37
2018,6,15,8,30,670.0,148.0,3.6,14.0,587.0,579.67,467.64
2018,6,15,8,45,735.5,137.0,3.6,14.25,648.5,644.2,517.46
2018,6,15,9,0,801.0,126.0,3.6,14.5,710.0,712.24,568.27
2018,6,15,9,15,833.5,119.5,3.55,14.7,756.0,763.03,603.38
2018,6,15,9,30,866.0,113.0,3.5,14.9,802.0,811.93,636.65
2018,6,15,9,45,875.0,114.5,3.5,15.1,835.5,850.99,662.67
2018,6,15,10,0,884.0,116.0,3.5,15.3,869.0,888.05,687.09
2018,6,15,10,15,891.0,117.0,3.5,15.45,896.5,920.62,708.3
2018,6,15,10,30,898.0,118.0,3.5,15.6,924.0,950.71,727.71
2018,6,15,10,45,903.5,118.0,3.5,15.7,945.0,975.74,743.7
2018,6,15,11,0,909.0,118.0,3.5,15.8,966.0,997.91,757.77
2018,6,15,11,15,913.0,118.0,3.55,15.85,980.0,1015.65,769.38
2018,6,15,11,30,917.0,118.0,3.6,15.9,994.0,1030.28,778.99
2018,6,15,11,45,919.5,117.0,3.65,15.95,1000.5,1039.22,784.88
2018,6,15,12,0,922.0,116.0,3.7,16.0,1007.0,1044.9,788.71
2018,6,15,12,15,920.5,117.0,3.75,16.0,1006.0,1045.28,789.27
2018,6,15,12,30,919.0,118.0,3.8,16.0,1005.0,1042.36,787.75
2018,6,15,12,45,915.0,119.5,3.9,15.95,996.5,1034.18,783.29
2018,6,15,13,0,911.0,121.0,4.0,15.9,988.0,1022.78,776.75
2018,6,15,13,15,910.0,119.5,4.05,15.8,973.5,1008.14,767.88
2018,6,15,13,30,909.0,118.0,4.1,15.7,959.0,990.34,756.9
2018,6,15,13,45,906.5,115.5,4.2,15.65,937.5,967.04,742.29
2018,6,15,14,0,904.0,113.0,4.3,15.6,916.0,940.81,725.62
2018,6,15,14,15,899.0,111.0,4.3,15.5,887.5,910.04,705.32
2018,6,15,14,30,894.0,109.0,4.3,15.4,859.0,876.73,683.13
2018,6,15,14,45,887.0,106.5,4.35,15.3,825.0,838.88,657.89
2018,6,15,15,0,880.0,104.0,4.4,15.2,791.0,798.96,630.88
2018,6,15,15,15,868.5,102.0,4.4,15.2,751.0,754.29,599.52
2018,6,15,15,30,857.0,100.0,4.4,15.2,711.0,708.3,566.86
2018,6,15,15,45,843.0,98.0,4.4,14.9,667.5,659.56,531.34
2018,6,15,16,0,829.0,96.0,4.4,14.6,624.0,610.67,493.64
2018,6,15,16,15,809.0,94.5,4.35,14.4,577.0,557.71,451.4
2018,6,15,16,30,789.0,93.0,4.3,14.2,530.0,505.2,408.4
2018,6,15,16,45,761.5,90.5,4.3,14.0,480.0,448.91,361.37
2018,6,15,17,0,734.0,88.0,4.3,13.8,430.0,394.38,314.49
2018,6,15,17,15,695.5,85.5,4.25,13.5,379.5,336.83,264.24
2018,6,15,17,30,657.0,83.0,4.2,13.2,329.0,283.64,216.73
2018,6,15,17,45,603.5,78.0,4.15,12.85,278.5,227.94,167.38
2018,6,15,18,0,550.0,73.0,4.1,12.5,228.0,177.87,123.39
2018,6,15,18,15,477.0,66.0,4.0,12.2,181.5,128.92,83.03
2018,6,15,18,30,404.0,59.0,3.9,11.9,135.0,88.19,52.82
2018,6,15,18,45,300.5,48.5,3.8,11.55,96.0,50.11,29.55
2018,6,15,19,0,197.0,38.0,3.7,11.2,57.0,29.81,18.73
2018,6,15,19,15,109.5,23.0,3.65,11.1,32.5,18.36,0.0
2018,6,15,19,30,22.0,8.0,3.6,11.0,8.0,7.86,0.0
2018,6,15,19,45,11.0,4.0,3.55,10.85,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,16,4,45,24.5,7.0,1.1,11.05,7.5,0.0,0.0
2018,6,16,5,0,49.0,14.0,1.1,11.1,15.0,13.76,0.0
2018,6,16,5,15,150.0,29.0,1.15,11.35,44.0,22.93,8.39
2018,6,16,5,30,251.0,44.0,1.2,11.6,73.0,35.62,25.01
2018,6,16,5,45,242.0,51.5,1.2,11.8,90.5,57.88,35.29
2018,6,16,6,0,233.0,59.0,1.2,12.0,108.0,78.93,51.53
2018,6,16,6,15,121.5,77.0,1.25,12.3,103.0,93.0,68.63
2018,6,16,6,30,10.0,95.0,1.3,12.6,98.0,93.11,73.58
2018,6,16,6,45,22.5,118.0,1.3,12.85,126.5,119.01,94.93
2018,6,16,7,0,35.0,141.0,1.3,13.1,155.0,146.82,117.63
2018,6,16,7,15,58.0,168.0,1.3,13.4,194.5,183.99,147.63
2018,6,16,7,30,81.0,195.0,1.3,13.7,234.0,223.76,179.4
2018,6,16,7,45,98.5,219.0,1.3,14.05,272.0,260.45,208.25
2018,6,16,8,0,116.0,243.0,1.3,14.4,310.0,300.49,239.3
2018,6,16,8,15,125.0,256.5,1.35,14.75,334.0,325.72,258.42
2018,6,16,8,30,134.0,270.0,1.4,15.1,358.0,351.58,277.87
2018,6,16,8,45,159.5,280.5,1.45,15.45,392.0,386.28,304.2
2018,6,16,9,0,185.0,291.0,1.5,15.8,426.0,422.82,331.58
2018,6,16,9,15,235.0,294.5,1.6,16.1,475.5,476.02,371.91
2018,6,16,9,30,285.0,298.0,1.7,16.4,525.0,529.44,411.81
2018,6,16,9,45,301.5,314.0,1.75,16.7,563.0,570.16,440.66
2018,6,16,10,0,318.0,330.0,1.8,17.0,601.0,611.11,469.38
2018,6,16,10,15,310.0,336.5,1.95,17.2,607.5,620.56,475.65
2018,6,16,10,30,302.0,343.0,2.1,17.4,614.0,628.54,481.08
2018,6,16,10,45,277.0,318.0,2.2,17.6,571.0,587.06,451.03
2018,6,16,11,0,252.0,293.0,2.3,17.8,528.0,543.38,419.37
2018,6,16,11,15,235.0,299.5,2.45,17.9,521.0,537.77,415.11
2018,6,16,11,30,218.0,306.0,2.6,18.0,514.0,530.8,409.58
2018,6,16,11,45,120.0,324.5,2.7,18.1,439.0,448.8,345.6
2018,6,16,12,0,22.0,343.0,2.8,18.2,364.0,358.45,274.29
2018,6,16,12,15,23.0,348.0,2.95,18.15,370.0,364.45,279.39
2018,6,16,12,30,24.0,353.0,3.1,18.1,376.0,376.21,288.44
2018,6,16,12,45,21.5,335.0,3.25,18.05,355.5,349.75,268.75
2018,6,16,13,0,19.0,317.0,3.4,18.0,335.0,329.14,253.46
2018,6,16,13,15,17.5,302.5,3.55,17.85,319.0,312.96,241.57
2018,6,16,13,30,16.0,288.0,3.7,17.7,303.0,296.78,229.59
2018,6,16,13,45,16.5,288.5,3.8,17.55,303.5,297.29,230.42
2018,6,16,14,0,17.0,289.0,3.9,17.4,304.0,297.71,231.17
2018,6,16,14,15,19.0,291.5,3.95,17.25,308.0,301.33,234.46
2018,6,16,14,30,21.0,294.0,4.0,17.1,312.0,304.77,237.64
2018,6,16,14,45,69.0,280.5,4.1,16.9,335.0,333.28,262.17
2018,6,16,15,0,117.0,267.0,4.2,16.7,358.0,358.2,283.68
2018,6,16,15,15,136.0,248.0,4.2,16.7,349.0,348.29,276.9
2018,6,16,15,30,155.0,229.0,4.2,16.7,340.0,336.6,268.68
2018,6,16,15,45,115.5,242.0,4.3,16.3,321.5,315.77,251.93
2018,6,16,16,0,76.0,255.0,4.4,15.9,303.0,295.78,235.95
2018,6,16,16,15,315.5,201.0,4.5,15.6,379.0,378.67,305.95
2018,6,16,16,30,555.0,147.0,4.6,15.3,455.0,437.07,353.3
2018,6,16,16,45,615.0,125.5,4.65,15.0,437.0,414.63,333.69
2018,6,16,17,0,675.0,104.0,4.7,14.7,419.0,385.26,307.19
2018,6,16,17,15,683.0,92.5,4.75,14.35,380.0,339.77,266.51
2018,6,16,17,30,691.0,81.0,4.8,14.0,341.0,292.87,223.33
2018,6,16,17,45,640.5,76.5,4.8,13.6,289.5,236.54,173.17
2018,6,16,18,0,590.0,72.0,4.8,13.2,238.0,185.47,128.04
2018,6,16,18,15,515.5,65.5,4.7,12.8,190.0,134.51,85.93
2018,6,16,18,30,441.0,59.0,4.6,12.4,142.0,91.93,54.33
2018,6,16,18,45,316.0,49.0,4.5,12.0,99.5,51.44,30.1
2018,6,16,19,0,191.0,39.0,4.4,11.6,57.0,30.63,19.46
2018,6,16,19,15,99.5,22.5,4.4,11.4,31.5,17.9,0.0
2018,6,16,19,30,8.0,6.0,4.4,11.2,6.0,5.9,0.0
2018,6,16,19,45,4.0,3.0,4.35,10.95,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,17,4,45,3.5,2.5,1.75,11.45,2.5,0.0,0.0
2018,6,17,5,0,7.0,5.0,1.7,11.5,5.0,4.91,0.0
2018,6,17,5,15,12.0,11.0,1.75,11.65,12.0,10.38,0.63
2018,6,17,5,30,17.0,17.0,1.8,11.8,19.0,15.96,8.09
2018,6,17,5,45,8.5,24.5,1.85,11.95,25.5,24.33,14.7
2018,6,17,6,0,0.0,32.0,1.9,12.1,32.0,30.89,20.85
2018,6,17,6,15,0.0,36.5,1.9,12.25,36.5,35.24,24.73
2018,6,17,6,30,0.0,41.0,1.9,12.4,41.0,39.59,28.5
2018,6,17,6,45,0.0,50.5,1.9,12.55,50.5,48.78,36.32
2018,6,17,7,0,0.0,60.0,1.9,12.7,60.0,57.98,44.04
2018,6,17,7,15,0.0,85.5,1.9,12.9,85.5,82.65,64.69
2018,6,17,7,30,0.0,111.0,1.9,13.1,111.0,107.23,84.93
2018,6,17,7,45,0.0,128.5,1.9,13.3,128.5,124.19,98.57
2018,6,17,8,0,0.0,146.0,1.9,13.5,146.0,141.21,112.09
2018,6,17,8,15,2.5,163.0,1.85,13.8,164.5,159.27,126.3
2018,6,17,8,30,5.0,180.0,1.8,14.1,183.0,177.6,140.58
2018,6,17,8,45,6.0,188.5,1.8,14.35,192.5,186.91,147.52
2018,6,17,9,0,7.0,197.0,1.8,14.6,202.0,196.29,154.51
2018,6,17,9,15,7.5,198.5,1.75,15.0,204.0,198.53,155.7
2018,6,17,9,30,8.0,200.0,1.7,15.4,206.0,200.79,156.94
2018,6,17,9,45,10.5,222.5,1.65,15.75,231.0,225.28,175.69
2018,6,17,10,0,13.0,245.0,1.6,16.1,256.0,249.97,194.3
2018,6,17,10,15,30.5,302.5,1.55,16.4,329.5,326.85,252.96
2018,6,17,10,30,48.0,360.0,1.5,16.7,403.0,401.85,308.39
2018,6,17,10,45,69.5,378.0,1.45,17.0,442.0,441.75,337.24
2018,6,17,11,0,91.0,396.0,1.4,17.3,481.0,482.33,366.33
2018,6,17,11,15,238.5,379.0,1.35,17.6,606.0,622.18,469.81
2018,6,17,11,30,386.0,362.0,1.3,17.9,731.0,759.62,566.11
2018,6,17,11,45,643.0,246.0,1.3,18.15,865.5,903.15,667.3
2018,6,17,12,0,900.0,130.0,1.3,18.4,1000.0,1036.82,750.5
2018,6,17,12,15,901.0,129.0,1.35,18.55,999.5,1037.77,749.68
2018,6,17,12,30,902.0,128.0,1.4,18.7,999.0,1035.49,748.75
2018,6,17,12,45,902.0,126.5,1.4,18.85,991.5,1028.47,744.12
2018,6,17,13,0,902.0,125.0,1.4,19.0,984.0,1018.22,737.61
2018,6,17,13,15,899.0,124.5,1.5,19.05,969.0,1002.87,729.86
2018,6,17,13,30,896.0,124.0,1.6,19.1,954.0,984.45,720.12
2018,6,17,13,45,891.5,123.0,1.65,19.1,932.0,961.16,706.59
2018,6,17,14,0,887.0,122.0,1.7,19.1,910.0,935.07,691.19
2018,6,17,14,15,879.5,120.5,1.75,19.05,881.0,903.14,671.97
2018,6,17,14,30,872.0,119.0,1.8,19.0,852.0,868.87,651.01
2018,6,17,14,45,862.5,117.5,1.85,18.9,817.5,830.77,627.32
2018,6,17,15,0,853.0,116.0,1.9,18.8,783.0,790.82,602.05
2018,6,17,15,15,841.5,113.5,1.9,18.8,743.5,746.74,572.88
2018,6,17,15,30,830.0,111.0,1.9,18.8,704.0,702.69,543.37
2018,6,17,15,45,814.0,108.5,2.05,18.45,660.0,652.98,509.55
2018,6,17,16,0,798.0,106.0,2.2,18.1,616.0,602.88,473.64
2018,6,17,16,15,777.5,103.5,2.3,17.8,569.0,550.08,434.03
2018,6,17,16,30,757.0,101.0,2.4,17.5,522.0,497.84,393.47
2018,6,17,16,45,731.5,97.0,2.5,17.2,473.0,442.58,349.2
2018,6,17,17,0,706.0,93.0,2.6,16.9,424.0,388.01,304.03
2018,6,17,17,15,671.5,88.5,2.65,16.4,374.0,332.29,256.84
2018,6,17,17,30,637.0,84.0,2.7,15.9,324.0,279.65,211.06
2018,6,17,17,45,589.5,78.5,2.75,15.45,275.0,226.02,164.29
2018,6,17,18,0,542.0,73.0,2.8,15.0,226.0,177.36,122.0
2018,6,17,18,15,477.5,65.0,2.75,14.55,180.5,128.99,82.26
2018,6,17,18,30,413.0,57.0,2.7,14.1,135.0,87.87,51.6
2018,6,17,18,45,321.0,46.5,2.65,13.65,96.5,49.81,28.3
2018,6,17,19,0,229.0,36.0,2.6,13.2,58.0,28.06,17.32
2018,6,17,19,15,132.5,22.0,2.5,12.95,33.0,17.45,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.7,8.0,7.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.45,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,10.9,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.1,3.0,2.95,0.0
2018,6,18,5,15,0.0,8.0,1.65,11.45,8.0,7.71,0.0
2018,6,18,5,30,0.0,13.0,1.7,11.8,13.0,12.53,5.14
2018,6,18,5,45,0.0,20.0,1.75,12.2,20.0,19.29,10.7
2018,6,18,6,0,0.0,27.0,1.8,12.6,27.0,26.05,16.67
2018,6,18,6,15,0.0,35.0,1.75,12.9,35.0,33.79,23.42
2018,6,18,6,30,0.0,43.0,1.7,13.2,43.0,41.52,30.06
2018,6,18,6,45,0.0,57.0,1.7,13.5,57.0,55.08,41.54
2018,6,18,7,0,0.0,71.0,1.7,13.8,71.0,68.64,52.85
2018,6,18,7,15,0.0,90.5,1.65,14.15,90.5,87.44,68.37
2018,6,18,7,30,0.0,110.0,1.6,14.5,110.0,106.27,83.64
2018,6,18,7,45,0.0,127.0,1.55,14.85,127.0,122.75,96.75
2018,6,18,8,0,0.0,144.0,1.5,15.2,144.0,139.28,109.71
2018,6,18,8,15,3.0,165.5,1.5,15.55,167.5,161.98,127.55
2018,6,18,8,30,6.0,187.0,1.5,15.9,191.0,185.03,145.43
2018,6,18,8,45,12.5,218.5,1.5,16.3,227.5,220.53,172.94
2018,6,18,9,0,19.0,250.0,1.5,16.7,264.0,256.7,200.49
2018,6,18,9,15,99.0,282.5,1.55,17.0,360.5,356.81,278.83
2018,6,18,9,30,179.0,315.0,1.6,17.3,457.0,457.69,355.2
2018,6,18,9,45,417.0,263.5,1.6,17.65,613.0,620.02,478.28
2018,6,18,10,0,655.0,212.0,1.6,18.0,769.0,790.45,600.56
2018,6,18,10,15,766.0,169.0,1.65,18.25,841.0,863.8,647.8
2018,6,18,10,30,877.0,126.0,1.7,18.5,913.0,938.5,695.86
2018,6,18,10,45,882.0,126.5,1.75,18.7,933.5,963.2,710.6
2018,6,18,11,0,887.0,127.0,1.8,18.9,954.0,985.12,724.11
2018,6,18,11,15,820.5,163.0,1.85,19.0,937.0,975.15,717.27
2018,6,18,11,30,754.0,199.0,1.9,19.1,920.0,955.64,704.65
2018,6,18,11,45,450.5,335.5,2.0,19.2,767.0,800.83,596.33
2018,6,18,12,0,147.0,472.0,2.1,19.3,614.0,626.59,466.88
2018,6,18,12,15,149.0,474.5,2.2,19.35,618.5,631.37,471.93
2018,6,18,12,30,151.0,477.0,2.3,19.4,623.0,635.41,475.18
2018,6,18,12,45,169.5,476.5,2.4,19.4,639.0,652.06,488.03
2018,6,18,13,0,188.0,476.0,2.5,19.4,655.0,667.66,500.07
2018,6,18,13,15,193.0,453.5,2.55,19.3,634.5,646.58,486.3
2018,6,18,13,30,198.0,431.0,2.6,19.2,614.0,624.65,472.08
2018,6,18,13,45,145.5,406.5,2.65,19.15,539.5,546.07,415.1
2018,6,18,14,0,93.0,382.0,2.7,19.1,465.0,464.35,354.91
2018,6,18,14,15,159.0,341.5,2.75,18.95,477.5,483.72,372.95
2018,6,18,14,30,225.0,301.0,2.8,18.8,490.0,498.0,386.57
2018,6,18,14,45,513.5,213.5,2.85,18.65,622.0,645.06,503.18
2018,6,18,15,0,802.0,126.0,2.9,18.5,754.0,763.42,591.83
2018,6,18,15,15,819.5,116.5,2.9,18.5,729.5,735.51,572.09
2018,6,18,15,30,837.0,107.0,2.9,18.5,705.0,702.89,549.96
2018,6,18,15,45,823.5,103.5,3.0,18.15,661.5,654.78,516.24
2018,6,18,16,0,810.0,100.0,3.1,17.8,618.0,604.83,479.39
2018,6,18,16,15,792.5,97.0,3.1,17.6,571.5,552.72,439.14
2018,6,18,16,30,775.0,94.0,3.1,17.4,525.0,500.85,397.9
2018,6,18,16,45,752.5,90.0,3.1,17.15,476.5,446.13,353.29
2018,6,18,17,0,730.0,86.0,3.1,16.9,428.0,392.68,308.35
2018,6,18,17,15,699.0,81.5,3.1,16.6,378.5,336.11,259.86
2018,6,18,17,30,668.0,77.0,3.1,16.3,329.0,283.1,213.21
2018,6,18,17,45,625.5,71.0,3.1,15.95,280.0,228.6,165.2
2018,6,18,18,0,583.0,65.0,3.1,15.6,231.0,178.49,121.19
2018,6,18,18,15,521.0,58.5,3.0,15.2,185.0,129.62,80.74
2018,6,18,18,30,459.0,52.0,2.9,14.8,139.0,87.66,49.38
2018,6,18,18,45,367.5,42.5,2.85,14.45,99.5,48.77,26.12
2018,6,18,19,0,276.0,33.0,2.8,14.1,60.0,26.25,15.84
2018,6,18,19,15,162.5,20.5,2.75,13.8,34.5,16.16,0.0
2018,6,18,19,30,49.0,8.0,2.7,13.5,9.0,7.86,0.0
2018,6,18,19,45,24.5,4.0,2.7,13.2,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,45,29.5,4.5,2.25,11.35,5.5,0.0,0.0
2018,6,19,5,0,59.0,9.0,2.3,11.5,11.0,8.85,0.0
2018,6,19,5,15,67.0,14.0,2.25,11.75,19.5,10.58,0.58
2018,6,19,5,30,75.0,19.0,2.2,12.0,28.0,16.39,8.42
2018,6,19,5,45,129.5,29.5,2.2,12.2,53.0,31.95,17.18
2018,6,19,6,0,184.0,40.0,2.2,12.4,78.0,55.91,34.12
2018,6,19,6,15,92.0,45.5,2.2,12.6,64.5,58.02,40.17
2018,6,19,6,30,0.0,51.0,2.2,12.8,51.0,49.27,36.72
2018,6,19,6,45,1.0,67.0,2.2,13.0,67.5,65.04,50.07
2018,6,19,7,0,2.0,83.0,2.2,13.2,84.0,80.83,63.24
2018,6,19,7,15,5.5,118.0,2.15,13.45,120.5,115.88,92.3
2018,6,19,7,30,9.0,153.0,2.1,13.7,157.0,151.45,121.25
2018,6,19,7,45,19.0,174.5,2.05,13.9,185.0,177.76,142.27
2018,6,19,8,0,29.0,196.0,2.0,14.1,213.0,206.15,164.78
2018,6,19,8,15,50.5,214.0,2.0,14.45,246.0,238.25,190.15
2018,6,19,8,30,72.0,232.0,2.0,14.8,279.0,272.37,216.88
2018,6,19,8,45,68.0,248.0,2.0,15.2,295.0,289.08,229.03
2018,6,19,9,0,64.0,264.0,2.0,15.6,311.0,305.33,240.72
2018,6,19,9,15,86.0,292.0,2.0,16.0,358.5,352.86,276.98
2018,6,19,9,30,108.0,320.0,2.0,16.4,406.0,405.79,316.52
2018,6,19,9,45,146.0,326.5,2.0,16.85,448.0,448.56,348.49
2018,6,19,10,0,184.0,333.0,2.0,17.3,490.0,493.41,381.58
2018,6,19,10,15,118.5,339.0,2.05,17.6,441.5,446.85,344.23
2018,6,19,10,30,53.0,345.0,2.1,17.9,393.0,391.3,300.24
2018,6,19,10,45,58.0,366.5,2.1,18.25,420.0,419.24,320.64
2018,6,19,11,0,63.0,388.0,2.1,18.6,447.0,447.24,340.46
2018,6,19,11,15,99.5,386.5,2.2,18.75,481.0,488.5,371.73
2018,6,19,11,30,136.0,385.0,2.3,18.9,515.0,524.7,399.08
2018,6,19,11,45,185.5,375.5,2.35,19.05,554.0,565.87,430.25
2018,6,19,12,0,235.0,366.0,2.4,19.2,593.0,612.44,464.84
2018,6,19,12,15,586.5,235.5,2.55,19.2,802.0,839.71,635.71
2018,6,19,12,30,938.0,105.0,2.7,19.2,1011.0,1048.41,774.85
2018,6,19,12,45,932.0,107.5,2.85,19.15,1001.5,1039.34,768.61
2018,6,19,13,0,926.0,110.0,3.0,19.1,992.0,1027.02,762.44
2018,6,19,13,15,923.5,109.0,3.1,19.0,977.0,1011.42,753.78
2018,6,19,13,30,921.0,108.0,3.2,18.9,962.0,992.65,743.03
2018,6,19,13,45,894.0,119.0,3.3,18.75,931.5,960.04,723.01
2018,6,19,14,0,867.0,130.0,3.4,18.6,901.0,925.51,701.57
2018,6,19,14,15,884.5,117.0,3.5,18.4,882.0,904.79,689.57
2018,6,19,14,30,902.0,104.0,3.6,18.2,863.0,880.21,674.69
2018,6,19,14,45,894.5,102.0,3.65,18.0,829.0,842.35,650.09
2018,6,19,15,0,887.0,100.0,3.7,17.8,795.0,802.43,623.8
2018,6,19,15,15,876.0,98.5,3.7,17.8,755.5,758.51,593.64
2018,6,19,15,30,865.0,97.0,3.7,17.8,716.0,713.2,562.13
2018,6,19,15,45,852.0,94.5,3.75,17.35,672.5,664.39,528.03
2018,6,19,16,0,839.0,92.0,3.8,16.9,629.0,614.83,490.98
2018,6,19,16,15,822.5,89.0,3.8,16.65,582.0,562.4,450.11
2018,6,19,16,30,806.0,86.0,3.8,16.4,535.0,509.63,407.78
2018,6,19,16,45,784.0,82.5,3.8,16.1,486.0,454.12,362.09
2018,6,19,17,0,762.0,79.0,3.8,15.8,437.0,399.77,315.95
2018,6,19,17,15,732.0,75.0,3.8,15.5,387.0,343.43,267.02
2018,6,19,17,30,702.0,71.0,3.8,15.2,337.0,289.61,219.1
2018,6,19,17,45,660.5,66.5,3.75,14.85,287.5,233.86,169.42
2018,6,19,18,0,619.0,62.0,3.7,14.5,238.0,183.46,124.6
2018,6,19,18,15,558.0,55.5,3.6,14.15,191.0,132.72,82.11
2018,6,19,18,30,497.0,49.0,3.5,13.8,144.0,88.75,48.91
2018,6,19,18,45,403.5,41.0,3.4,13.45,103.5,49.03,25.44
2018,6,19,19,0,310.0,33.0,3.3,13.1,63.0,26.2,15.93
2018,6,19,19,15,185.5,21.0,3.3,12.9,36.5,17.12,0.0
2018,6,19,19,30,61.0,9.0,3.3,12.7,10.0,8.85,0.0
2018,6,19,19,45,30.5,4.5,3.25,12.45,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.0,2.9,10.25,1.0,0.0,0.0
2018,6,20,5,0,0.0,2.0,3.0,10.4,2.0,1.97,0.0
2018,6,20,5,15,0.0,5.5,3.05,10.75,5.5,5.3,0.0
2018,6,20,5,30,0.0,9.0,3.1,11.1,9.0,8.67,1.81
2018,6,20,5,45,0.0,14.0,3.15,11.4,14.0,13.5,5.81
2018,6,20,6,0,0.0,19.0,3.2,11.7,19.0,18.32,10.09
2018,6,20,6,15,0.0,20.5,3.25,12.05,20.5,19.77,11.42
2018,6,20,6,30,0.0,22.0,3.3,12.4,22.0,21.22,12.68
2018,6,20,6,45,0.0,28.5,3.3,12.75,28.5,27.51,18.04
2018,6,20,7,0,0.0,35.0,3.3,13.1,35.0,33.79,23.34
2018,6,20,7,15,0.0,68.0,3.3,13.4,68.0,65.73,50.33
2018,6,20,7,30,0.0,101.0,3.3,13.7,101.0,97.61,76.81
2018,6,20,7,45,1.5,129.0,3.25,14.0,130.0,125.4,99.47
2018,6,20,8,0,3.0,157.0,3.2,14.3,159.0,153.44,122.01
2018,6,20,8,15,7.0,178.5,3.2,14.6,183.0,176.91,140.6
2018,6,20,8,30,11.0,200.0,3.2,14.9,207.0,200.82,159.34
2018,6,20,8,45,17.0,227.0,3.15,15.2,239.0,231.85,183.6
2018,6,20,9,0,23.0,254.0,3.1,15.5,271.0,263.47,207.99
2018,6,20,9,15,45.0,300.5,3.15,15.75,335.5,330.0,259.78
2018,6,20,9,30,67.0,347.0,3.2,16.0,400.0,396.08,310.14
2018,6,20,9,45,78.0,362.5,3.25,16.25,427.0,423.65,330.44
2018,6,20,10,0,89.0,378.0,3.3,16.5,454.0,451.75,351.14
2018,6,20,10,15,96.0,393.5,3.35,16.65,477.5,476.7,369.33
2018,6,20,10,30,103.0,409.0,3.4,16.8,501.0,501.75,387.5
2018,6,20,10,45,114.5,416.0,3.5,16.95,520.5,527.8,406.64
2018,6,20,11,0,126.0,423.0,3.6,17.1,540.0,548.81,422.05
2018,6,20,11,15,219.0,403.5,3.7,17.2,611.0,627.84,482.99
2018,6,20,11,30,312.0,384.0,3.8,17.3,682.0,703.15,540.07
2018,6,20,11,45,548.0,290.5,3.9,17.35,818.5,852.84,653.89
2018,6,20,12,0,784.0,197.0,4.0,17.4,955.0,993.7,753.46
2018,6,20,12,15,870.5,153.0,4.05,17.35,994.0,1031.05,778.17
2018,6,20,12,30,957.0,109.0,4.1,17.3,1033.0,1071.54,805.74
2018,6,20,12,45,955.0,108.5,4.15,17.3,1024.5,1063.33,800.43
2018,6,20,13,0,953.0,108.0,4.2,17.3,1016.0,1051.75,793.33
2018,6,20,13,15,950.5,107.0,4.25,17.25,1000.5,1035.83,783.54
2018,6,20,13,30,948.0,106.0,4.3,17.2,985.0,1016.67,771.61
2018,6,20,13,45,944.5,105.0,4.35,17.15,963.0,993.4,756.9
2018,6,20,14,0,941.0,104.0,4.4,17.1,941.0,967.1,740.29
2018,6,20,14,15,934.5,102.5,4.4,16.95,911.5,934.75,719.25
2018,6,20,14,30,928.0,101.0,4.4,16.8,882.0,899.82,696.3
2018,6,20,14,45,920.5,99.0,4.4,16.7,847.0,861.16,670.4
2018,6,20,15,0,913.0,97.0,4.4,16.6,812.0,820.34,642.74
2018,6,20,15,15,903.0,95.0,4.4,16.6,772.0,775.71,611.79
2018,6,20,15,30,893.0,93.0,4.4,16.6,732.0,729.53,579.37
2018,6,20,15,45,769.0,126.0,4.35,16.3,652.0,642.34,513.88
2018,6,20,16,0,645.0,159.0,4.3,16.0,572.0,562.59,451.34
2018,6,20,16,15,560.0,168.5,4.25,15.8,507.5,491.43,395.08
2018,6,20,16,30,475.0,178.0,4.2,15.6,443.0,425.88,342.36
2018,6,20,16,45,547.5,144.5,4.15,15.4,423.0,402.04,322.53
2018,6,20,17,0,620.0,111.0,4.1,15.2,403.0,371.29,295.34
2018,6,20,17,15,666.5,91.0,4.05,14.9,372.0,334.63,261.74
2018,6,20,17,30,713.0,71.0,4.0,14.6,341.0,293.65,222.83
2018,6,20,17,45,664.5,66.5,3.95,14.3,289.5,235.46,171.1
2018,6,20,18,0,616.0,62.0,3.9,14.0,238.0,183.38,124.99
2018,6,20,18,15,564.0,55.0,3.8,13.65,192.0,133.62,82.81
2018,6,20,18,30,512.0,48.0,3.7,13.3,146.0,89.64,49.1
2018,6,20,18,45,428.0,40.0,3.6,12.95,106.0,49.38,25.04
2018,6,20,19,0,344.0,32.0,3.5,12.6,66.0,25.15,15.16
2018,6,20,19,15,208.0,20.5,3.5,12.4,38.0,16.56,0.0
2018,6,20,19,30,72.0,9.0,3.5,12.2,10.0,8.85,0.0
2018,6,20,19,45,36.0,4.5,3.45,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,21,4,45,5.0,3.0,3.1,9.85,3.0,0.0,0.0
2018,6,21,5,0,10.0,6.0,3.1,10.0,6.0,5.9,0.0
2018,6,21,5,15,6.0,18.0,3.1,10.35,18.0,17.24,4.14
2018,6,21,5,30,2.0,30.0,3.1,10.7,30.0,28.76,19.07
2018,6,21,5,45,13.0,46.5,3.1,11.05,49.0,44.35,31.51
2018,6,21,6,0,24.0,63.0,3.1,11.4,68.0,62.01,46.39
2018,6,21,6,15,57.0,81.5,3.1,11.85,97.5,86.53,66.09
2018,6,21,6,30,90.0,100.0,3.1,12.3,127.0,114.49,88.89
2018,6,21,6,45,122.5,120.0,3.05,12.75,164.0,148.17,116.75
2018,6,21,7,0,155.0,140.0,3.0,13.2,201.0,185.5,147.74
2018,6,21,7,15,174.0,165.0,2.95,13.6,242.0,225.93,181.28
2018,6,21,7,30,193.0,190.0,2.9,14.0,283.0,268.41,215.97
2018,6,21,7,45,340.5,182.0,2.85,14.45,368.0,344.89,277.68
2018,6,21,8,0,488.0,174.0,2.8,14.9,453.0,436.72,350.9
2018,6,21,8,15,661.5,138.0,2.75,15.3,550.0,529.63,424.4
2018,6,21,8,30,835.0,102.0,2.7,15.7,647.0,635.58,506.08
2018,6,21,8,45,870.0,96.5,2.6,16.1,698.0,690.83,546.27
2018,6,21,9,0,905.0,91.0,2.5,16.5,749.0,747.71,584.41
2018,6,21,9,15,916.5,92.0,2.45,16.9,789.0,793.92,614.36
2018,6,21,9,30,928.0,93.0,2.4,17.3,829.0,838.6,642.76
2018,6,21,9,45,938.0,93.0,2.35,17.75,864.0,879.25,667.76
2018,6,21,10,0,948.0,93.0,2.3,18.2,899.0,917.82,690.95
2018,6,21,10,15,954.0,93.5,2.25,18.5,927.0,951.02,710.61
2018,6,21,10,30,960.0,94.0,2.2,18.8,955.0,981.51,728.29
2018,6,21,10,45,964.0,95.0,2.2,19.1,976.5,1007.75,743.61
2018,6,21,11,0,968.0,96.0,2.2,19.4,998.0,1030.9,756.9
2018,6,21,11,15,971.0,96.5,2.3,19.55,1012.5,1049.36,768.83
2018,6,21,11,30,974.0,97.0,2.4,19.7,1027.0,1064.49,778.73
2018,6,21,11,45,975.5,97.0,2.5,19.85,1034.0,1074.2,785.26
2018,6,21,12,0,977.0,97.0,2.6,20.0,1041.0,1080.45,789.7
2018,6,21,12,15,973.0,99.5,2.75,20.0,1039.5,1080.22,791.08
2018,6,21,12,30,969.0,102.0,2.9,20.0,1038.0,1076.5,790.3
2018,6,21,12,45,962.0,105.5,3.05,20.0,1028.5,1067.36,786.04
2018,6,21,13,0,955.0,109.0,3.2,20.0,1019.0,1054.89,779.64
2018,6,21,13,15,953.0,108.0,3.3,19.9,1004.0,1039.48,771.18
2018,6,21,13,30,951.0,107.0,3.4,19.8,989.0,1020.8,760.56
2018,6,21,13,45,947.0,105.5,3.45,19.75,966.5,996.54,745.67
2018,6,21,14,0,943.0,104.0,3.5,19.7,944.0,969.27,728.75
2018,6,21,14,15,937.5,103.0,3.5,19.65,915.5,938.3,708.91
2018,6,21,14,30,932.0,102.0,3.5,19.6,887.0,904.68,687.18
2018,6,21,14,45,924.5,100.0,3.5,19.55,852.0,865.92,661.75
2018,6,21,15,0,917.0,98.0,3.5,19.5,817.0,825.0,634.61
2018,6,21,15,15,906.5,96.5,3.5,19.5,777.0,780.37,604.44
2018,6,21,15,30,896.0,95.0,3.5,19.5,737.0,734.23,572.85
2018,6,21,15,45,883.0,92.5,3.45,19.4,692.5,684.13,537.56
2018,6,21,16,0,870.0,90.0,3.4,19.3,648.0,633.21,499.15
2018,6,21,16,15,853.5,87.5,3.4,19.1,600.5,579.71,458.08
2018,6,21,16,30,837.0,85.0,3.4,18.9,553.0,526.07,415.68
2018,6,21,16,45,814.5,82.0,3.45,18.7,502.5,469.26,369.61
2018,6,21,17,0,792.0,79.0,3.5,18.5,452.0,413.61,323.01
2018,6,21,17,15,761.0,75.5,3.45,18.15,400.5,355.78,273.49
2018,6,21,17,30,730.0,72.0,3.4,17.8,349.0,300.54,224.96
2018,6,21,17,45,687.5,66.5,3.35,17.4,297.5,243.22,174.54
2018,6,21,18,0,645.0,61.0,3.3,17.0,246.0,188.86,126.88
2018,6,21,18,15,581.5,56.0,3.1,16.4,198.0,137.65,84.45
2018,6,21,18,30,518.0,51.0,2.9,15.8,150.0,93.47,51.46
2018,6,21,18,45,420.5,42.5,2.75,15.2,108.0,51.82,26.85
2018,6,21,19,0,323.0,34.0,2.6,14.6,66.0,27.12,16.67
2018,6,21,19,15,192.5,21.5,2.6,14.3,38.0,17.56,0.0
2018,6,21,19,30,62.0,9.0,2.6,14.0,10.0,8.85,0.0
2018,6,21,19,45,31.0,4.5,2.6,13.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,22,4,45,43.0,6.5,1.9,11.65,7.5,0.0,0.0
2018,6,22,5,0,86.0,13.0,1.8,11.9,15.0,12.78,0.0
2018,6,22,5,15,213.0,25.0,1.8,12.5,45.0,20.31,5.49
2018,6,22,5,30,340.0,37.0,1.8,13.1,75.0,29.23,19.26
