Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,45,431.0,45.0,1.8,13.65,117.5,61.56,32.47
2018,6,22,6,0,522.0,53.0,1.8,14.2,160.0,104.16,59.88
2018,6,22,6,15,581.5,59.0,1.75,14.7,208.5,149.86,95.67
2018,6,22,6,30,641.0,65.0,1.7,15.2,257.0,202.12,139.79
2018,6,22,6,45,682.5,70.0,1.65,15.65,308.0,254.85,186.14
2018,6,22,7,0,724.0,75.0,1.6,16.1,359.0,312.86,236.58
2018,6,22,7,15,754.5,78.0,1.55,16.75,410.0,367.39,283.31
2018,6,22,7,30,785.0,81.0,1.5,17.4,461.0,424.39,330.5
2018,6,22,7,45,807.5,84.0,1.45,18.05,511.0,479.71,374.75
2018,6,22,8,0,830.0,87.0,1.4,18.7,561.0,536.14,418.08
2018,6,22,8,15,847.0,90.0,1.35,19.35,608.5,589.95,457.79
2018,6,22,8,30,864.0,93.0,1.3,20.0,656.0,643.71,495.9
2018,6,22,8,45,877.0,95.0,1.3,20.65,700.0,693.5,530.15
2018,6,22,9,0,890.0,97.0,1.3,21.3,744.0,742.42,560.9
2018,6,22,9,15,899.0,99.5,1.3,21.7,783.0,787.68,589.08
2018,6,22,9,30,908.0,102.0,1.3,22.1,822.0,831.27,615.67
2018,6,22,9,45,914.5,104.5,1.3,22.55,855.5,870.9,639.13
2018,6,22,10,0,921.0,107.0,1.3,23.0,889.0,908.28,660.82
2018,6,22,10,15,927.0,108.0,1.4,23.25,917.0,941.26,681.43
2018,6,22,10,30,933.0,109.0,1.5,23.5,945.0,971.62,700.34
2018,6,22,10,45,937.5,110.0,1.55,23.75,966.5,997.77,715.85
2018,6,22,11,0,942.0,111.0,1.6,24.0,988.0,1020.94,729.52
2018,6,22,11,15,944.5,111.0,1.75,24.0,1002.0,1038.04,741.64
2018,6,22,11,30,947.0,111.0,1.9,24.0,1016.0,1051.88,751.83
2018,6,22,11,45,948.5,111.5,2.0,24.05,1023.0,1061.92,758.9
2018,6,22,12,0,950.0,112.0,2.1,24.1,1030.0,1068.59,763.97
2018,6,22,12,15,948.5,112.0,2.25,24.05,1028.5,1068.34,765.74
2018,6,22,12,30,947.0,112.0,2.4,24.0,1027.0,1064.68,765.45
2018,6,22,12,45,943.5,113.0,2.55,23.95,1018.5,1056.66,762.4
2018,6,22,13,0,940.0,114.0,2.7,23.9,1010.0,1045.32,757.25
2018,6,22,13,15,936.5,114.0,2.8,23.85,994.5,1029.72,748.85
2018,6,22,13,30,933.0,114.0,2.9,23.8,979.0,1010.93,738.41
2018,6,22,13,45,928.5,113.0,3.0,23.75,957.0,987.12,724.64
2018,6,22,14,0,924.0,112.0,3.1,23.7,935.0,960.37,708.87
2018,6,22,14,15,918.0,110.5,3.15,23.6,906.0,929.0,689.67
2018,6,22,14,30,912.0,109.0,3.2,23.5,877.0,895.06,668.6
2018,6,22,14,45,904.0,107.0,3.25,23.45,842.5,856.57,644.11
2018,6,22,15,0,896.0,105.0,3.3,23.4,808.0,816.0,617.93
2018,6,22,15,15,885.0,103.0,3.3,23.4,768.0,771.31,588.19
2018,6,22,15,30,874.0,101.0,3.3,23.4,728.0,725.19,557.1
2018,6,22,15,45,861.0,98.5,3.3,23.1,684.0,676.05,523.36
2018,6,22,16,0,848.0,96.0,3.3,22.8,640.0,626.12,486.81
2018,6,22,16,15,831.0,93.5,3.3,22.5,593.0,573.56,447.2
2018,6,22,16,30,814.0,91.0,3.3,22.2,546.0,520.62,406.1
2018,6,22,16,45,790.5,87.0,3.3,21.95,495.5,463.47,360.46
2018,6,22,17,0,767.0,83.0,3.3,21.7,445.0,407.62,314.46
2018,6,22,17,15,734.0,79.5,3.25,21.15,394.0,350.34,266.39
2018,6,22,17,30,701.0,76.0,3.2,20.6,343.0,294.73,218.56
2018,6,22,17,45,655.5,71.0,3.15,20.05,292.0,238.5,169.95
2018,6,22,18,0,610.0,66.0,3.1,19.5,241.0,186.95,125.45
2018,6,22,18,15,544.5,59.5,3.05,18.85,193.0,135.87,83.78
2018,6,22,18,30,479.0,53.0,3.0,18.2,145.0,92.07,51.35
2018,6,22,18,45,380.5,44.0,2.9,17.5,104.0,51.99,27.58
2018,6,22,19,0,282.0,35.0,2.8,16.8,63.0,28.09,17.32
2018,6,22,19,15,165.0,21.5,2.8,16.45,36.0,16.95,0.0
2018,6,22,19,30,48.0,8.0,2.8,16.1,9.0,7.86,0.0
2018,6,22,19,45,24.0,4.0,2.8,15.75,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,23,4,45,47.0,6.0,2.05,14.4,7.0,0.0,0.0
2018,6,23,5,0,94.0,12.0,2.0,14.6,14.0,11.8,0.0
2018,6,23,5,15,225.0,23.0,2.0,15.1,44.0,18.32,3.97
2018,6,23,5,30,356.0,34.0,2.0,15.6,74.0,26.24,16.49
2018,6,23,5,45,446.5,41.5,2.05,16.1,116.5,58.67,29.39
2018,6,23,6,0,537.0,49.0,2.1,16.6,159.0,101.53,56.54
2018,6,23,6,15,596.0,54.5,2.05,17.0,207.5,147.44,92.24
2018,6,23,6,30,655.0,60.0,2.0,17.4,256.0,199.84,136.32
2018,6,23,6,45,696.0,64.0,2.0,17.8,306.5,253.32,183.23
2018,6,23,7,0,737.0,68.0,2.0,18.2,357.0,309.62,232.39
2018,6,23,7,15,766.5,71.5,1.95,18.8,408.0,364.9,279.84
2018,6,23,7,30,796.0,75.0,1.9,19.4,459.0,422.56,327.69
2018,6,23,7,45,818.0,77.5,1.9,20.0,509.0,477.67,372.16
2018,6,23,8,0,840.0,80.0,1.9,20.6,559.0,533.96,415.93
2018,6,23,8,15,857.0,82.0,1.9,21.25,606.0,587.17,455.81
2018,6,23,8,30,874.0,84.0,1.9,21.9,653.0,640.39,494.3
2018,6,23,8,45,887.0,86.0,1.95,22.55,697.0,690.61,529.27
2018,6,23,9,0,900.0,88.0,2.0,23.2,741.0,739.96,561.1
2018,6,23,9,15,909.5,89.5,1.95,23.7,780.0,785.0,588.95
2018,6,23,9,30,919.0,91.0,1.9,24.2,819.0,828.39,615.13
2018,6,23,9,45,926.5,92.0,1.9,24.75,852.5,867.74,638.49
2018,6,23,10,0,934.0,93.0,1.9,25.3,886.0,904.87,660.09
2018,6,23,10,15,940.0,94.5,1.9,25.65,914.5,938.78,679.85
2018,6,23,10,30,946.0,96.0,1.9,26.0,943.0,970.02,697.75
2018,6,23,10,45,950.5,97.0,1.95,26.3,965.0,996.51,713.29
2018,6,23,11,0,955.0,98.0,2.0,26.6,987.0,1019.98,726.95
2018,6,23,11,15,958.0,98.0,2.05,26.75,1001.5,1037.82,737.56
2018,6,23,11,30,961.0,98.0,2.1,26.9,1016.0,1052.38,746.25
2018,6,23,11,45,963.0,98.5,2.15,27.05,1024.0,1063.09,752.66
2018,6,23,12,0,965.0,99.0,2.2,27.2,1032.0,1070.39,757.08
2018,6,23,12,15,964.5,100.0,2.25,27.2,1032.0,1072.23,758.72
2018,6,23,12,30,964.0,101.0,2.3,27.2,1032.0,1070.6,758.36
2018,6,23,12,45,962.0,101.0,2.4,27.25,1024.0,1063.01,754.84
2018,6,23,13,0,960.0,101.0,2.5,27.3,1016.0,1052.0,749.27
2018,6,23,13,15,958.0,100.5,2.5,27.25,1001.5,1037.13,740.57
2018,6,23,13,30,956.0,100.0,2.5,27.2,987.0,1018.96,729.89
2018,6,23,13,45,952.0,99.5,2.55,27.15,965.0,995.7,716.5
2018,6,23,14,0,948.0,99.0,2.6,27.1,943.0,969.42,701.16
2018,6,23,14,15,942.5,97.5,2.65,27.0,914.5,937.89,682.47
2018,6,23,14,30,937.0,96.0,2.7,26.9,886.0,903.69,661.9
2018,6,23,14,45,930.0,94.5,2.7,26.8,851.5,865.76,638.27
2018,6,23,15,0,923.0,93.0,2.7,26.7,817.0,825.61,612.95
2018,6,23,15,15,912.5,91.5,2.7,26.7,777.0,780.81,583.94
2018,6,23,15,30,902.0,90.0,2.7,26.7,737.0,734.48,553.54
2018,6,23,15,45,887.5,89.0,2.65,26.4,692.5,684.68,520.46
2018,6,23,16,0,873.0,88.0,2.6,26.1,648.0,634.18,484.12
2018,6,23,16,15,850.0,86.5,2.55,25.75,598.0,577.83,442.58
2018,6,23,16,30,827.0,85.0,2.5,25.4,548.0,521.97,400.18
2018,6,23,16,45,797.0,84.0,2.5,25.05,496.5,464.1,355.08
2018,6,23,17,0,767.0,83.0,2.5,24.7,445.0,408.16,310.05
2018,6,23,17,15,725.0,81.5,2.4,23.9,392.5,349.51,262.13
2018,6,23,17,30,683.0,80.0,2.3,23.1,340.0,293.44,215.16
2018,6,23,17,45,624.0,76.5,2.2,22.3,287.5,236.05,167.05
2018,6,23,18,0,565.0,73.0,2.1,21.5,235.0,184.84,124.22
2018,6,23,18,15,491.0,65.5,2.05,20.7,187.0,133.94,83.75
2018,6,23,18,30,417.0,58.0,2.0,19.9,139.0,91.32,52.78
2018,6,23,18,45,317.5,46.5,1.9,19.05,98.0,51.43,28.41
2018,6,23,19,0,218.0,35.0,1.8,18.2,57.0,27.09,16.43
2018,6,23,19,15,128.0,21.0,1.8,17.8,32.5,16.51,0.0
2018,6,23,19,30,38.0,7.0,1.8,17.4,8.0,6.88,0.0
2018,6,23,19,45,19.0,3.5,1.8,17.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,24,4,45,22.0,4.5,2.15,13.0,5.0,0.0,0.0
2018,6,24,5,0,44.0,9.0,2.2,13.1,10.0,8.85,0.0
2018,6,24,5,15,121.5,24.0,2.25,13.4,35.5,18.8,3.92
2018,6,24,5,30,199.0,39.0,2.3,13.7,61.0,30.1,19.86
2018,6,24,5,45,245.0,51.5,2.35,13.95,92.0,56.31,33.98
2018,6,24,6,0,291.0,64.0,2.4,14.2,123.0,88.03,56.3
2018,6,24,6,15,158.0,71.0,2.45,14.6,104.0,91.68,65.3
2018,6,24,6,30,25.0,78.0,2.5,15.0,85.0,80.19,61.54
2018,6,24,6,45,23.5,91.0,2.5,15.35,99.0,93.86,73.15
2018,6,24,7,0,22.0,104.0,2.5,15.7,113.0,107.4,84.4
2018,6,24,7,15,22.5,128.5,2.55,16.05,138.5,132.54,104.97
2018,6,24,7,30,23.0,153.0,2.6,16.4,164.0,157.89,125.34
2018,6,24,7,45,36.0,175.0,2.65,16.75,194.5,187.09,148.57
2018,6,24,8,0,49.0,197.0,2.7,17.1,225.0,217.7,172.7
2018,6,24,8,15,60.0,219.0,2.75,17.35,256.0,248.46,196.73
2018,6,24,8,30,71.0,241.0,2.8,17.6,287.0,280.27,221.32
2018,6,24,8,45,59.5,249.0,2.85,17.85,289.5,284.06,223.37
2018,6,24,9,0,48.0,257.0,2.9,18.1,292.0,286.69,224.52
2018,6,24,9,15,34.0,265.5,2.95,18.25,291.0,286.85,223.69
2018,6,24,9,30,20.0,274.0,3.0,18.4,290.0,282.8,219.58
2018,6,24,9,45,28.5,300.0,3.05,18.55,323.5,319.89,247.84
2018,6,24,10,0,37.0,326.0,3.1,18.7,357.0,354.55,273.84
2018,6,24,10,15,117.0,334.5,3.15,18.75,438.0,440.72,341.15
2018,6,24,10,30,197.0,343.0,3.2,18.8,519.0,531.14,410.02
2018,6,24,10,45,223.5,335.0,3.2,18.8,539.5,553.21,426.48
2018,6,24,11,0,250.0,327.0,3.2,18.8,560.0,575.51,443.39
2018,6,24,11,15,256.0,343.0,3.2,18.8,584.5,602.19,462.32
2018,6,24,11,30,262.0,359.0,3.2,18.8,609.0,628.08,480.55
2018,6,24,11,45,293.0,355.5,3.15,18.75,637.0,658.06,502.68
2018,6,24,12,0,324.0,352.0,3.1,18.7,665.0,687.26,524.08
2018,6,24,12,15,291.0,353.5,3.1,18.7,634.5,656.22,500.81
2018,6,24,12,30,258.0,355.0,3.1,18.7,604.0,623.97,476.93
2018,6,24,12,45,253.0,337.5,3.1,18.7,580.0,599.35,459.67
2018,6,24,13,0,248.0,320.0,3.1,18.7,556.0,573.78,441.58
2018,6,24,13,15,168.0,322.5,3.05,18.65,481.5,489.75,377.68
2018,6,24,13,30,88.0,325.0,3.0,18.6,407.0,412.54,317.85
2018,6,24,13,45,149.5,314.5,3.0,18.6,449.5,457.26,354.16
2018,6,24,14,0,211.0,304.0,3.0,18.6,492.0,503.25,390.4
2018,6,24,14,15,412.5,247.0,3.0,18.5,600.0,623.03,484.77
2018,6,24,14,30,614.0,190.0,3.0,18.4,708.0,726.9,564.51
2018,6,24,14,45,475.0,206.0,3.0,18.35,597.0,607.42,474.89
2018,6,24,15,0,336.0,222.0,3.0,18.3,486.0,494.04,388.72
2018,6,24,15,15,203.0,223.5,3.0,18.3,380.5,377.8,298.29
2018,6,24,15,30,70.0,225.0,3.0,18.3,275.0,270.28,212.28
2018,6,24,15,45,42.5,218.5,3.1,17.95,248.5,242.12,190.41
2018,6,24,16,0,15.0,212.0,3.2,17.6,222.0,214.77,168.84
2018,6,24,16,15,22.5,207.0,3.25,17.35,220.5,213.27,168.45
2018,6,24,16,30,30.0,202.0,3.3,17.1,219.0,211.91,168.03
2018,6,24,16,45,61.0,197.0,3.35,16.85,227.0,219.6,174.9
2018,6,24,17,0,92.0,192.0,3.4,16.6,235.0,223.88,178.54
2018,6,24,17,15,156.0,168.5,3.35,16.2,232.0,219.86,174.61
2018,6,24,17,30,220.0,145.0,3.3,15.8,229.0,208.32,163.22
2018,6,24,17,45,257.5,120.5,3.25,15.45,205.0,181.59,138.7
2018,6,24,18,0,295.0,96.0,3.2,15.1,181.0,150.37,109.62
2018,6,24,18,15,257.5,80.5,3.1,14.7,144.5,113.13,78.71
2018,6,24,18,30,220.0,65.0,3.0,14.3,108.0,79.6,52.35
2018,6,24,18,45,163.0,50.0,2.85,13.95,77.0,49.98,31.77
2018,6,24,19,0,106.0,35.0,2.7,13.6,46.0,28.91,18.33
2018,6,24,19,15,59.0,21.0,2.65,13.35,26.5,17.66,0.0
2018,6,24,19,30,12.0,7.0,2.6,13.1,7.0,6.88,0.0
2018,6,24,19,45,6.0,3.5,2.55,12.85,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,3.05,11.65,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,3.1,11.8,5.0,4.91,0.0
2018,6,25,5,15,28.0,12.5,3.15,12.05,15.0,11.69,0.06
2018,6,25,5,30,43.0,20.0,3.2,12.3,25.0,16.95,8.78
2018,6,25,5,45,131.5,33.0,3.2,12.55,58.0,34.21,19.17
2018,6,25,6,0,220.0,46.0,3.2,12.8,91.0,64.04,39.43
2018,6,25,6,15,110.0,46.5,3.15,13.1,69.0,61.33,42.06
2018,6,25,6,30,0.0,47.0,3.1,13.4,47.0,45.39,33.31
2018,6,25,6,45,0.0,59.5,3.0,13.7,59.5,57.5,43.56
2018,6,25,7,0,0.0,72.0,2.9,14.0,72.0,69.61,53.64
2018,6,25,7,15,0.5,104.5,2.85,14.25,104.5,101.03,79.77
2018,6,25,7,30,1.0,137.0,2.8,14.5,137.0,132.59,105.54
2018,6,25,7,45,8.0,163.5,2.75,14.8,168.0,161.74,128.93
2018,6,25,8,0,15.0,190.0,2.7,15.1,199.0,191.7,152.69
2018,6,25,8,15,20.5,209.0,2.7,15.4,222.0,214.3,170.27
2018,6,25,8,30,26.0,228.0,2.7,15.7,245.0,239.1,189.43
2018,6,25,8,45,29.5,242.5,2.7,16.0,263.0,257.35,203.21
2018,6,25,9,0,33.0,257.0,2.7,16.3,281.0,275.89,217.1
2018,6,25,9,15,96.0,261.5,2.75,16.55,336.5,333.22,262.99
2018,6,25,9,30,159.0,266.0,2.8,16.8,392.0,392.2,309.47
2018,6,25,9,45,214.0,284.5,2.85,17.05,461.5,466.35,366.18
2018,6,25,10,0,269.0,303.0,2.9,17.3,531.0,540.23,421.55
2018,6,25,10,15,337.0,298.0,2.9,17.5,593.0,609.51,473.13
2018,6,25,10,30,405.0,293.0,2.9,17.7,655.0,676.7,522.35
2018,6,25,10,45,553.5,238.0,2.95,17.9,745.5,772.31,593.96
2018,6,25,11,0,702.0,183.0,3.0,18.1,836.0,867.28,660.27
2018,6,25,11,15,705.0,186.5,3.05,18.25,851.0,885.07,671.25
2018,6,25,11,30,708.0,190.0,3.1,18.4,866.0,900.41,681.24
2018,6,25,11,45,665.0,210.0,3.15,18.55,848.5,887.83,672.19
2018,6,25,12,0,622.0,230.0,3.2,18.7,831.0,868.81,658.99
2018,6,25,12,15,765.0,177.0,3.3,18.8,916.0,955.55,718.84
2018,6,25,12,30,908.0,124.0,3.4,18.9,1001.0,1037.92,773.91
2018,6,25,12,45,896.0,128.5,3.45,18.95,988.0,1025.31,765.2
2018,6,25,13,0,884.0,133.0,3.5,19.0,975.0,1009.67,755.38
2018,6,25,13,15,704.5,205.5,3.6,19.0,870.0,905.24,685.62
2018,6,25,13,30,525.0,278.0,3.7,19.0,765.0,793.54,606.51
2018,6,25,13,45,619.5,228.0,3.75,19.0,789.5,821.81,630.84
2018,6,25,14,0,714.0,178.0,3.8,19.0,814.0,839.96,644.36
2018,6,25,14,15,817.0,138.5,3.85,18.9,844.5,872.09,668.06
2018,6,25,14,30,920.0,99.0,3.9,18.8,875.0,892.96,683.87
2018,6,25,14,45,913.5,97.5,3.95,18.75,841.5,856.05,659.24
2018,6,25,15,0,907.0,96.0,4.0,18.7,808.0,816.93,633.21
2018,6,25,15,15,897.0,94.0,4.0,18.7,768.5,772.65,602.88
2018,6,25,15,30,887.0,92.0,4.0,18.7,729.0,726.84,571.11
2018,6,25,15,45,875.0,90.0,4.05,18.3,686.0,678.37,537.73
2018,6,25,16,0,863.0,88.0,4.1,17.9,643.0,629.0,500.85
2018,6,25,16,15,847.5,85.5,4.15,17.6,596.0,576.45,460.23
2018,6,25,16,30,832.0,83.0,4.2,17.3,549.0,523.66,418.16
2018,6,25,16,45,810.5,80.0,4.25,17.0,499.5,467.57,372.25
2018,6,25,17,0,789.0,77.0,4.3,16.7,450.0,412.55,325.71
2018,6,25,17,15,759.0,73.5,4.3,16.3,399.0,355.2,276.09
2018,6,25,17,30,729.0,70.0,4.3,15.9,348.0,300.33,227.34
2018,6,25,17,45,686.0,66.0,4.3,15.45,297.5,244.29,177.43
2018,6,25,18,0,643.0,62.0,4.3,15.0,247.0,191.25,130.33
2018,6,25,18,15,580.5,56.0,4.2,14.6,199.0,139.15,86.52
2018,6,25,18,30,518.0,50.0,4.1,14.2,151.0,93.98,52.1
2018,6,25,18,45,421.5,42.5,4.05,13.8,109.5,53.03,27.54
2018,6,25,19,0,325.0,35.0,4.0,13.4,68.0,28.0,17.61
2018,6,25,19,15,194.5,22.0,3.95,13.15,39.0,17.96,0.0
2018,6,25,19,30,64.0,9.0,3.9,12.9,10.0,8.85,0.0
2018,6,25,19,45,32.0,4.5,3.85,12.65,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,26,4,45,23.0,5.5,2.75,10.2,6.0,0.0,0.0
2018,6,26,5,0,46.0,11.0,2.8,10.4,12.0,10.81,0.0
2018,6,26,5,15,139.0,26.0,2.8,10.75,39.0,20.55,3.89
2018,6,26,5,30,232.0,41.0,2.8,11.1,66.0,31.85,21.5
2018,6,26,5,45,317.0,53.5,2.8,11.5,106.5,61.19,36.4
2018,6,26,6,0,402.0,66.0,2.8,11.9,147.0,100.96,63.01
2018,6,26,6,15,465.5,75.0,2.75,12.3,194.0,144.34,96.92
2018,6,26,6,30,529.0,84.0,2.7,12.7,241.0,193.77,138.41
2018,6,26,6,45,544.0,95.0,2.6,13.05,282.5,238.92,179.19
2018,6,26,7,0,559.0,106.0,2.5,13.4,324.0,285.51,220.89
2018,6,26,7,15,619.5,109.0,2.5,13.75,381.5,342.86,269.91
2018,6,26,7,30,680.0,112.0,2.5,14.1,439.0,406.05,322.81
2018,6,26,7,45,714.0,114.5,2.45,14.45,490.5,461.39,368.47
2018,6,26,8,0,748.0,117.0,2.4,14.8,542.0,519.15,414.67
2018,6,26,8,15,770.0,120.5,2.4,15.1,590.0,573.31,456.96
2018,6,26,8,30,792.0,124.0,2.4,15.4,638.0,627.63,498.16
2018,6,26,8,45,810.0,126.0,2.4,15.75,682.5,678.11,535.32
2018,6,26,9,0,828.0,128.0,2.4,16.1,727.0,728.32,570.92
2018,6,26,9,15,843.5,128.5,2.45,16.4,767.5,774.56,602.05
2018,6,26,9,30,859.0,129.0,2.5,16.7,808.0,819.77,632.07
2018,6,26,9,45,873.0,128.0,2.55,17.0,843.5,858.23,657.03
2018,6,26,10,0,887.0,127.0,2.6,17.3,879.0,897.43,682.32
2018,6,26,10,15,895.0,127.5,2.65,17.5,907.5,930.89,703.76
2018,6,26,10,30,903.0,128.0,2.7,17.7,936.0,961.94,723.49
2018,6,26,10,45,909.0,129.0,2.75,17.9,958.5,989.01,740.52
2018,6,26,11,0,915.0,130.0,2.8,18.1,981.0,1013.25,755.68
2018,6,26,11,15,920.0,129.0,2.85,18.15,996.0,1031.56,767.38
2018,6,26,11,30,925.0,128.0,2.9,18.2,1011.0,1046.76,777.17
2018,6,26,11,45,928.5,127.5,3.0,18.3,1019.0,1057.79,784.65
2018,6,26,12,0,932.0,127.0,3.1,18.4,1027.0,1065.54,790.11
2018,6,26,12,15,937.0,123.5,3.15,18.4,1028.5,1068.46,792.37
2018,6,26,12,30,942.0,120.0,3.2,18.4,1030.0,1068.01,792.56
2018,6,26,12,45,947.5,115.0,3.3,18.4,1024.0,1063.11,790.41
2018,6,26,13,0,953.0,110.0,3.4,18.4,1018.0,1054.72,786.06
2018,6,26,13,15,951.5,108.5,3.45,18.35,1003.5,1039.55,777.01
2018,6,26,13,30,950.0,107.0,3.5,18.3,989.0,1021.08,765.86
2018,6,26,13,45,947.5,105.0,3.55,18.2,967.0,997.94,751.74
2018,6,26,14,0,945.0,103.0,3.6,18.1,945.0,971.72,735.51
2018,6,26,14,15,940.0,101.5,3.65,18.0,917.0,940.82,716.01
2018,6,26,14,30,935.0,100.0,3.7,17.9,889.0,907.22,694.53
2018,6,26,14,45,928.5,98.0,3.75,17.8,854.5,869.35,669.87
2018,6,26,15,0,922.0,96.0,3.8,17.7,820.0,829.21,643.37
2018,6,26,15,15,912.0,94.0,3.8,17.7,780.0,784.38,612.73
2018,6,26,15,30,902.0,92.0,3.8,17.7,740.0,737.97,580.61
2018,6,26,15,45,890.0,89.5,3.85,17.35,696.0,688.37,546.49
2018,6,26,16,0,878.0,87.0,3.9,17.0,652.0,637.83,508.71
2018,6,26,16,15,862.5,84.0,3.9,16.8,604.0,584.08,466.92
2018,6,26,16,30,847.0,81.0,3.9,16.6,556.0,530.21,423.8
2018,6,26,16,45,825.5,78.0,3.9,16.35,506.0,473.21,376.98
2018,6,26,17,0,804.0,75.0,3.9,16.1,456.0,417.41,329.68
2018,6,26,17,15,774.5,71.5,3.9,15.75,404.5,359.44,279.48
2018,6,26,17,30,745.0,68.0,3.9,15.4,353.0,303.88,230.07
2018,6,26,17,45,703.0,64.0,3.9,15.0,302.0,247.21,179.49
2018,6,26,18,0,661.0,60.0,3.9,14.6,251.0,193.47,131.62
2018,6,26,18,15,598.5,54.5,3.8,14.25,202.0,140.82,87.23
2018,6,26,18,30,536.0,49.0,3.7,13.9,153.0,95.09,52.3
2018,6,26,18,45,439.0,41.5,3.6,13.5,111.0,53.06,27.04
2018,6,26,19,0,342.0,34.0,3.5,13.1,69.0,26.96,16.79
2018,6,26,19,15,206.5,22.0,3.5,12.85,40.0,17.94,0.0
2018,6,26,19,30,71.0,10.0,3.5,12.6,11.0,9.83,0.0
2018,6,26,19,45,35.5,5.0,3.45,12.35,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,45,4.5,3.0,3.2,10.8,3.0,0.0,0.0
2018,6,27,5,0,9.0,6.0,3.3,11.0,6.0,5.9,0.0
2018,6,27,5,15,4.5,13.0,3.35,11.3,13.0,12.64,0.0
2018,6,27,5,30,0.0,20.0,3.4,11.6,20.0,19.3,10.75
2018,6,27,5,45,0.0,33.5,3.45,11.95,33.5,32.35,21.64
2018,6,27,6,0,0.0,47.0,3.5,12.3,47.0,45.3,33.04
2018,6,27,6,15,0.0,59.5,3.5,12.65,59.5,57.28,43.48
2018,6,27,6,30,0.0,72.0,3.5,13.0,72.0,69.32,53.77
2018,6,27,6,45,0.0,85.0,3.45,13.35,85.0,81.86,64.29
2018,6,27,7,0,0.0,98.0,3.4,13.7,98.0,94.44,74.65
2018,6,27,7,15,4.0,122.0,3.4,13.95,124.0,119.07,94.89
2018,6,27,7,30,8.0,146.0,3.4,14.2,150.0,144.23,115.31
2018,6,27,7,45,12.0,164.5,3.4,14.5,171.0,164.62,131.56
2018,6,27,8,0,16.0,183.0,3.4,14.8,192.0,185.45,148.01
2018,6,27,8,15,33.0,208.5,3.4,15.05,229.0,222.36,177.48
2018,6,27,8,30,50.0,234.0,3.4,15.3,266.0,260.04,207.24
2018,6,27,8,45,73.5,259.5,3.4,15.5,310.5,303.71,241.57
2018,6,27,9,0,97.0,285.0,3.4,15.7,355.0,352.42,279.39
2018,6,27,9,15,348.0,241.0,3.4,15.9,512.5,510.5,406.75
2018,6,27,9,30,599.0,197.0,3.4,16.1,670.0,682.18,539.13
2018,6,27,9,45,647.5,197.0,3.4,16.3,728.5,744.45,583.51
2018,6,27,10,0,696.0,197.0,3.4,16.5,787.0,808.01,627.81
2018,6,27,10,15,700.5,201.0,3.45,16.6,811.0,837.17,647.23
2018,6,27,10,30,705.0,205.0,3.5,16.7,835.0,864.31,665.41
2018,6,27,10,45,616.0,229.0,3.55,16.85,789.0,821.69,634.29
2018,6,27,11,0,527.0,253.0,3.6,17.0,743.0,773.07,597.43
2018,6,27,11,15,398.0,291.5,3.65,17.05,665.0,694.03,537.17
2018,6,27,11,30,269.0,330.0,3.7,17.1,587.0,605.33,468.89
2018,6,27,11,45,276.5,344.5,3.7,17.1,610.0,630.36,487.44
2018,6,27,12,0,284.0,359.0,3.7,17.1,633.0,654.38,504.58
2018,6,27,12,15,293.5,360.5,3.75,17.1,644.0,665.97,522.03
2018,6,27,12,30,303.0,362.0,3.8,17.1,655.0,676.32,521.03
2018,6,27,12,45,309.5,358.5,3.85,17.05,655.5,677.23,522.22
2018,6,27,13,0,316.0,355.0,3.9,17.0,656.0,676.79,522.53
2018,6,27,13,15,309.5,345.5,3.95,16.95,636.5,656.2,508.03
2018,6,27,13,30,303.0,336.0,4.0,16.9,617.0,634.62,492.85
2018,6,27,13,45,389.5,301.5,4.05,16.8,654.0,679.47,529.2
2018,6,27,14,0,476.0,267.0,4.1,16.7,691.0,713.73,557.33
2018,6,27,14,15,574.5,227.0,4.15,16.6,723.0,748.98,586.34
2018,6,27,14,30,673.0,187.0,4.2,16.5,755.0,775.34,607.83
2018,6,27,14,45,590.5,201.5,4.3,16.4,685.0,699.04,552.01
2018,6,27,15,0,508.0,216.0,4.4,16.3,615.0,624.58,496.23
2018,6,27,15,15,570.0,183.0,4.4,16.3,609.5,619.57,494.65
2018,6,27,15,30,632.0,150.0,4.4,16.3,604.0,606.35,486.2
2018,6,27,15,45,557.5,162.0,4.5,15.95,544.5,540.28,435.17
2018,6,27,16,0,483.0,174.0,4.6,15.6,485.0,477.64,386.04
2018,6,27,16,15,595.0,143.0,4.65,15.35,497.0,489.12,396.12
2018,6,27,16,30,707.0,112.0,4.7,15.1,509.0,487.12,394.08
2018,6,27,16,45,732.0,98.5,4.75,14.85,476.5,448.79,361.6
2018,6,27,17,0,757.0,85.0,4.8,14.6,444.0,407.83,325.62
2018,6,27,17,15,724.0,82.0,4.8,14.3,393.5,351.47,276.27
2018,6,27,17,30,691.0,79.0,4.8,14.0,343.0,296.76,227.36
2018,6,27,17,45,644.5,74.0,4.8,13.65,292.5,240.64,177.22
2018,6,27,18,0,598.0,69.0,4.8,13.3,242.0,189.31,131.5
2018,6,27,18,15,531.0,62.5,4.75,13.0,194.0,138.42,88.69
2018,6,27,18,30,464.0,56.0,4.7,12.7,146.0,95.01,55.48
2018,6,27,18,45,365.0,47.0,4.6,12.4,105.5,55.45,31.05
2018,6,27,19,0,266.0,38.0,4.5,12.1,65.0,29.58,19.05
2018,6,27,19,15,155.0,23.5,4.45,11.95,37.5,18.61,0.0
2018,6,27,19,30,44.0,9.0,4.4,11.8,10.0,8.85,0.0
2018,6,27,19,45,22.0,4.5,4.35,11.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,3.95,10.95,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,4.0,11.1,12.0,10.81,0.0
2018,6,28,5,15,157.0,24.5,4.1,11.45,39.0,19.34,2.0
2018,6,28,5,30,265.0,38.0,4.2,11.8,66.0,29.42,19.24
2018,6,28,5,45,360.5,47.5,4.3,12.15,107.0,57.99,32.56
2018,6,28,6,0,456.0,57.0,4.4,12.5,148.0,98.05,58.22
2018,6,28,6,15,521.5,63.5,4.4,12.95,195.0,141.2,91.71
2018,6,28,6,30,587.0,70.0,4.4,13.4,242.0,191.65,134.34
2018,6,28,6,45,633.5,75.0,4.4,13.85,292.5,242.63,179.67
2018,6,28,7,0,680.0,80.0,4.4,14.3,343.0,298.39,229.25
2018,6,28,7,15,713.0,83.0,4.35,14.65,393.0,351.63,276.59
2018,6,28,7,30,746.0,86.0,4.3,15.0,443.0,408.51,325.82
2018,6,28,7,45,771.0,89.0,4.25,15.35,492.5,463.08,371.96
2018,6,28,8,0,796.0,92.0,4.2,15.7,542.0,519.08,417.85
2018,6,28,8,15,814.5,94.5,4.1,16.05,589.0,571.96,459.86
2018,6,28,8,30,833.0,97.0,4.0,16.4,636.0,625.07,500.82
2018,6,28,8,45,847.0,99.0,3.9,16.75,679.5,673.74,537.24
2018,6,28,9,0,861.0,101.0,3.8,17.1,723.0,722.28,570.96
2018,6,28,9,15,871.0,103.0,3.75,17.35,761.5,766.83,601.2
2018,6,28,9,30,881.0,105.0,3.7,17.6,800.0,809.89,629.93
2018,6,28,9,45,889.0,106.5,3.65,17.9,833.5,849.05,655.38
2018,6,28,10,0,897.0,108.0,3.6,18.2,867.0,886.14,679.08
2018,6,28,10,15,903.0,109.5,3.6,18.35,895.0,919.2,700.43
2018,6,28,10,30,909.0,111.0,3.6,18.5,923.0,949.71,719.92
2018,6,28,10,45,913.0,112.0,3.6,18.7,944.0,975.13,735.74
2018,6,28,11,0,917.0,113.0,3.6,18.9,965.0,997.63,749.58
2018,6,28,11,15,919.5,113.5,3.65,18.95,979.0,1015.13,760.88
2018,6,28,11,30,922.0,114.0,3.7,19.0,993.0,1029.47,770.17
2018,6,28,11,45,923.0,114.5,3.75,19.05,1000.0,1039.08,776.42
2018,6,28,12,0,924.0,115.0,3.8,19.1,1007.0,1045.4,780.61
2018,6,28,12,15,926.5,113.5,3.9,19.1,1008.0,1047.9,782.89
2018,6,28,12,30,929.0,112.0,4.0,19.1,1009.0,1047.05,783.07
2018,6,28,12,45,930.5,110.0,4.1,19.05,1002.5,1041.35,780.25
2018,6,28,13,0,932.0,108.0,4.2,19.0,996.0,1032.29,775.29
2018,6,28,13,15,929.5,107.0,4.25,18.95,981.0,1017.0,765.89
2018,6,28,13,30,927.0,106.0,4.3,18.9,966.0,998.52,754.4
2018,6,28,13,45,922.5,105.5,4.35,18.8,944.5,975.56,740.03
2018,6,28,14,0,918.0,105.0,4.4,18.7,923.0,949.68,723.73
2018,6,28,14,15,912.0,104.0,4.4,18.6,895.0,919.17,703.85
2018,6,28,14,30,906.0,103.0,4.4,18.5,867.0,886.1,682.1
2018,6,28,14,45,898.0,101.5,4.45,18.4,833.5,848.48,657.34
2018,6,28,15,0,890.0,100.0,4.5,18.3,800.0,808.78,630.83
2018,6,28,15,15,879.5,98.0,4.5,18.3,760.5,764.82,600.39
2018,6,28,15,30,869.0,96.0,4.5,18.3,721.0,719.39,568.56
2018,6,28,15,45,855.5,94.0,4.5,18.0,677.5,670.71,534.17
2018,6,28,16,0,842.0,92.0,4.5,17.7,634.0,621.29,496.67
2018,6,28,16,15,825.5,89.0,4.5,17.5,587.0,568.82,455.62
2018,6,28,16,30,809.0,86.0,4.5,17.3,540.0,515.94,413.08
2018,6,28,16,45,786.5,83.0,4.5,17.05,491.0,460.5,367.37
2018,6,28,17,0,764.0,80.0,4.5,16.8,442.0,406.24,321.27
2018,6,28,17,15,733.5,76.5,4.55,16.4,392.0,349.96,272.61
2018,6,28,17,30,703.0,73.0,4.6,16.0,342.0,296.23,224.91
2018,6,28,17,45,660.5,68.0,4.6,15.65,292.0,239.41,174.38
2018,6,28,18,0,618.0,63.0,4.6,15.3,242.0,188.04,128.69
2018,6,28,18,15,555.5,57.0,4.5,14.85,194.5,137.2,85.97
2018,6,28,18,30,493.0,51.0,4.4,14.4,147.0,93.28,52.43
2018,6,28,18,45,397.0,42.5,4.3,13.95,106.0,52.61,27.58
2018,6,28,19,0,301.0,34.0,4.2,13.5,65.0,26.93,16.74
2018,6,28,19,15,178.5,21.5,4.1,13.2,37.5,17.41,0.0
2018,6,28,19,30,56.0,9.0,4.0,12.9,10.0,8.85,0.0
2018,6,28,19,45,28.0,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,29,4,45,45.5,5.5,1.1,11.85,6.5,0.0,0.0
2018,6,29,5,0,91.0,11.0,1.1,12.1,13.0,10.81,0.0
2018,6,29,5,15,222.0,22.0,1.15,12.6,41.5,17.69,0.6
2018,6,29,5,30,353.0,33.0,1.2,13.1,70.0,25.68,15.98
2018,6,29,5,45,444.5,40.0,1.3,13.65,111.5,54.38,27.12
2018,6,29,6,0,536.0,47.0,1.4,14.2,153.0,96.25,52.93
2018,6,29,6,15,596.0,52.0,1.45,14.65,201.0,141.48,87.79
2018,6,29,6,30,656.0,57.0,1.5,15.1,249.0,194.57,132.46
2018,6,29,6,45,697.5,61.0,1.55,15.5,299.5,246.77,178.58
2018,6,29,7,0,739.0,65.0,1.6,15.9,350.0,303.17,228.2
2018,6,29,7,15,768.5,68.0,1.6,16.45,401.0,358.01,275.8
2018,6,29,7,30,798.0,71.0,1.6,17.0,452.0,415.24,323.91
2018,6,29,7,45,820.0,73.0,1.65,17.55,501.5,470.4,369.07
2018,6,29,8,0,842.0,75.0,1.7,18.1,551.0,525.94,413.01
2018,6,29,8,15,858.0,78.0,1.75,18.6,598.5,579.77,454.26
2018,6,29,8,30,874.0,81.0,1.8,19.1,646.0,633.53,494.12
2018,6,29,8,45,887.0,82.5,1.85,19.55,689.5,683.42,529.79
2018,6,29,9,0,900.0,84.0,1.9,20.0,733.0,732.43,562.23
2018,6,29,9,15,907.0,86.5,1.95,20.3,771.5,776.81,591.25
2018,6,29,9,30,914.0,89.0,2.0,20.6,810.0,819.36,618.68
2018,6,29,9,45,917.5,93.0,2.05,20.9,843.0,858.53,643.51
2018,6,29,10,0,921.0,97.0,2.1,21.2,876.0,895.25,666.5
2018,6,29,10,15,926.0,98.0,2.2,21.35,903.0,927.65,687.35
2018,6,29,10,30,931.0,99.0,2.3,21.5,930.0,957.37,706.43
2018,6,29,10,45,934.5,100.5,2.35,21.7,951.5,983.39,722.42
2018,6,29,11,0,938.0,102.0,2.4,21.9,973.0,1006.39,736.47
2018,6,29,11,15,941.0,102.0,2.45,21.95,987.5,1024.26,747.69
2018,6,29,11,30,944.0,102.0,2.5,22.0,1002.0,1038.9,756.94
2018,6,29,11,45,944.5,103.0,2.6,22.05,1009.0,1048.78,763.79
2018,6,29,12,0,945.0,104.0,2.7,22.1,1016.0,1055.27,768.59
2018,6,29,12,15,944.0,104.5,2.8,22.1,1015.5,1056.36,770.18
2018,6,29,12,30,943.0,105.0,2.9,22.1,1015.0,1054.05,769.72
2018,6,29,12,45,940.5,105.5,2.95,22.05,1007.0,1046.86,765.87
2018,6,29,13,0,938.0,106.0,3.0,22.0,999.0,1036.33,759.99
2018,6,29,13,15,936.0,104.5,3.1,21.95,984.5,1020.98,751.47
2018,6,29,13,30,934.0,103.0,3.2,21.9,970.0,1002.39,740.85
2018,6,29,13,45,930.5,102.0,3.25,21.9,948.5,979.76,727.01
2018,6,29,14,0,927.0,101.0,3.3,21.9,927.0,954.13,711.16
2018,6,29,14,15,921.5,99.5,3.35,21.8,899.0,923.35,692.05
2018,6,29,14,30,916.0,98.0,3.4,21.7,871.0,889.94,671.03
2018,6,29,14,45,909.0,96.5,3.45,21.6,837.5,852.85,647.29
2018,6,29,15,0,902.0,95.0,3.5,21.5,804.0,813.58,621.78
2018,6,29,15,15,892.0,93.0,3.5,21.5,764.5,769.56,592.16
2018,6,29,15,30,882.0,91.0,3.5,21.5,725.0,724.0,561.11
2018,6,29,15,45,868.5,89.0,3.55,21.2,681.0,674.78,527.67
2018,6,29,16,0,855.0,87.0,3.6,20.9,637.0,624.8,490.8
2018,6,29,16,15,837.5,84.5,3.6,20.7,590.0,571.47,450.0
2018,6,29,16,30,820.0,82.0,3.6,20.5,543.0,518.12,408.0
2018,6,29,16,45,797.0,79.5,3.6,20.25,493.5,462.4,362.97
2018,6,29,17,0,774.0,77.0,3.6,20.0,444.0,407.89,317.52
2018,6,29,17,15,743.5,73.0,3.6,19.55,393.0,350.58,268.9
2018,6,29,17,30,713.0,69.0,3.6,19.1,342.0,295.81,221.15
2018,6,29,17,45,670.5,64.5,3.55,18.6,292.0,240.17,172.39
2018,6,29,18,0,628.0,60.0,3.5,18.1,242.0,187.54,126.33
2018,6,29,18,15,567.0,55.0,3.45,17.5,195.0,137.3,84.59
2018,6,29,18,30,506.0,50.0,3.4,16.9,148.0,93.81,51.76
2018,6,29,18,45,413.0,41.5,3.35,16.3,107.0,52.5,26.73
2018,6,29,19,0,320.0,33.0,3.3,15.7,66.0,25.93,15.74
2018,6,29,19,15,192.0,21.0,3.3,15.35,38.0,16.9,0.0
2018,6,29,19,30,64.0,9.0,3.3,15.0,10.0,8.85,0.0
2018,6,29,19,45,32.0,4.5,3.3,14.6,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,45,49.5,4.5,1.25,15.85,5.5,0.0,0.0
2018,6,30,5,0,99.0,9.0,1.2,16.0,11.0,8.85,0.0
2018,6,30,5,15,249.0,19.0,1.15,16.45,41.0,14.78,0.0
2018,6,30,5,30,399.0,29.0,1.1,16.9,71.0,21.92,12.52
2018,6,30,5,45,486.5,36.0,1.1,17.35,113.5,52.08,23.82
2018,6,30,6,0,574.0,43.0,1.1,17.8,156.0,97.25,51.46
2018,6,30,6,15,630.0,47.5,1.05,18.2,204.0,143.19,86.4
2018,6,30,6,30,686.0,52.0,1.0,18.6,252.0,195.35,129.82
2018,6,30,6,45,724.0,56.5,0.9,19.0,303.0,248.71,176.15
2018,6,30,7,0,762.0,61.0,0.8,19.4,354.0,305.87,225.22
2018,6,30,7,15,789.5,63.5,0.85,19.9,404.5,360.68,271.92
2018,6,30,7,30,817.0,66.0,0.9,20.4,455.0,418.33,319.42
2018,6,30,7,45,837.5,68.5,0.9,20.9,505.0,473.58,363.32
2018,6,30,8,0,858.0,71.0,0.9,21.4,555.0,529.7,406.19
2018,6,30,8,15,873.5,73.0,1.0,21.9,602.0,583.02,446.27
2018,6,30,8,30,889.0,75.0,1.1,22.4,649.0,636.19,485.02
2018,6,30,8,45,900.5,77.5,1.15,22.9,693.0,686.78,519.82
2018,6,30,9,0,912.0,80.0,1.2,23.4,737.0,736.34,551.5
2018,6,30,9,15,920.5,81.5,1.25,23.8,776.0,781.35,579.79
2018,6,30,9,30,929.0,83.0,1.3,24.2,815.0,824.62,606.57
2018,6,30,9,45,934.5,86.0,1.4,24.6,849.0,865.0,631.76
2018,6,30,10,0,940.0,89.0,1.5,25.0,883.0,903.02,655.22
2018,6,30,10,15,945.0,89.5,1.5,25.25,910.5,935.51,674.08
2018,6,30,10,30,950.0,90.0,1.5,25.5,938.0,965.27,691.1
2018,6,30,10,45,953.0,91.0,1.55,25.8,959.0,990.79,705.98
2018,6,30,11,0,956.0,92.0,1.6,26.1,980.0,1013.22,718.96
2018,6,30,11,15,957.5,93.0,1.65,26.2,994.0,1030.99,729.67
2018,6,30,11,30,959.0,94.0,1.7,26.3,1008.0,1045.43,738.45
2018,6,30,11,45,960.0,94.5,1.8,26.4,1015.0,1055.48,745.36
2018,6,30,12,0,961.0,95.0,1.9,26.5,1022.0,1062.11,750.27
2018,6,30,12,15,958.0,96.5,1.95,26.45,1021.0,1062.28,751.08
2018,6,30,12,30,955.0,98.0,2.0,26.4,1020.0,1059.01,749.93
2018,6,30,12,45,949.0,101.0,2.05,26.4,1011.0,1050.85,745.72
2018,6,30,13,0,943.0,104.0,2.1,26.4,1002.0,1039.38,739.56
2018,6,30,13,15,939.5,104.0,2.15,26.3,987.0,1024.07,731.35
2018,6,30,13,30,936.0,104.0,2.2,26.2,972.0,1005.55,721.17
2018,6,30,13,45,931.5,103.0,2.3,26.15,950.0,981.97,708.15
2018,6,30,14,0,927.0,102.0,2.4,26.1,928.0,955.43,693.13
2018,6,30,14,15,921.0,100.5,2.45,25.9,899.5,924.23,674.87
2018,6,30,14,30,915.0,99.0,2.5,25.7,871.0,890.43,654.74
2018,6,30,14,45,907.0,97.5,2.55,25.55,837.0,852.56,631.54
2018,6,30,15,0,899.0,96.0,2.6,25.4,803.0,812.58,606.62
2018,6,30,15,15,888.5,94.5,2.6,25.4,763.5,768.82,578.11
2018,6,30,15,30,878.0,93.0,2.6,25.4,724.0,723.55,548.23
2018,6,30,15,45,861.5,92.0,2.7,24.8,679.5,673.5,515.99
2018,6,30,16,0,845.0,91.0,2.8,24.2,635.0,622.95,480.47
2018,6,30,16,15,818.5,91.5,2.85,23.75,586.0,568.1,439.99
2018,6,30,16,30,792.0,92.0,2.9,23.3,537.0,513.75,398.61
2018,6,30,16,45,760.0,90.5,2.9,22.85,485.5,456.06,353.29
2018,6,30,17,0,728.0,89.0,2.9,22.4,434.0,400.55,308.28
2018,6,30,17,15,687.5,86.0,2.9,21.65,382.5,341.81,259.96
2018,6,30,17,30,647.0,83.0,2.9,20.9,331.0,287.59,214.07
2018,6,30,17,45,591.5,78.5,2.95,20.2,280.0,231.85,166.77
2018,6,30,18,0,536.0,74.0,3.0,19.5,229.0,181.93,124.44
2018,6,30,18,15,469.0,66.0,2.95,18.75,182.5,132.9,84.7
2018,6,30,18,30,402.0,58.0,2.9,18.0,136.0,91.38,53.75
2018,6,30,18,45,312.0,46.0,2.85,17.3,96.5,51.95,28.8
2018,6,30,19,0,222.0,34.0,2.8,16.6,57.0,26.22,15.91
2018,6,30,19,15,131.0,20.5,2.75,16.25,32.5,16.06,0.0
2018,6,30,19,30,40.0,7.0,2.7,15.9,8.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,2.65,15.5,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,1,4,45,25.5,4.0,2.25,13.1,4.5,0.0,0.0
2018,7,1,5,0,51.0,8.0,2.3,13.2,9.0,7.86,0.0
2018,7,1,5,15,159.0,21.5,2.3,13.5,35.5,16.89,0.0
2018,7,1,5,30,267.0,35.0,2.3,13.8,62.0,27.04,16.9
2018,7,1,5,45,357.0,45.0,2.3,14.05,102.5,54.15,29.65
2018,7,1,6,0,447.0,55.0,2.3,14.3,143.0,93.68,54.6
2018,7,1,6,15,497.0,63.5,2.25,14.65,187.0,135.65,87.24
2018,7,1,6,30,547.0,72.0,2.2,15.0,231.0,183.22,127.37
2018,7,1,6,45,468.0,93.0,2.2,15.3,247.0,213.13,158.36
2018,7,1,7,0,389.0,114.0,2.2,15.6,263.0,234.81,181.22
2018,7,1,7,15,405.0,130.5,2.15,15.95,305.0,279.12,219.12
2018,7,1,7,30,421.0,147.0,2.1,16.3,347.0,324.87,257.19
2018,7,1,7,45,518.0,139.5,2.05,16.7,412.5,387.41,307.55
2018,7,1,8,0,615.0,132.0,2.0,17.1,478.0,460.33,365.05
2018,7,1,8,15,652.5,135.0,2.0,17.4,530.5,516.33,408.39
2018,7,1,8,30,690.0,138.0,2.0,17.7,583.0,574.7,452.46
2018,7,1,8,45,731.5,136.5,2.0,18.05,637.0,633.23,495.54
2018,7,1,9,0,773.0,135.0,2.0,18.4,691.0,693.36,538.67
2018,7,1,9,15,781.5,139.5,2.05,18.7,728.5,736.31,567.57
2018,7,1,9,30,790.0,144.0,2.1,19.0,766.0,777.88,594.96
2018,7,1,9,45,755.0,164.0,2.15,19.25,779.0,797.42,606.92
2018,7,1,10,0,720.0,184.0,2.2,19.5,792.0,814.28,617.24
2018,7,1,10,15,712.0,196.0,2.25,19.7,814.0,841.29,634.69
2018,7,1,10,30,704.0,208.0,2.3,19.9,836.0,865.56,650.13
2018,7,1,10,45,709.0,208.5,2.4,20.05,854.0,887.58,664.61
2018,7,1,11,0,714.0,209.0,2.5,20.2,872.0,907.34,677.61
2018,7,1,11,15,711.0,213.5,2.6,20.2,882.0,921.02,686.98
2018,7,1,11,30,708.0,218.0,2.7,20.2,892.0,932.03,694.7
2018,7,1,11,45,734.0,211.0,2.8,20.2,914.5,957.43,712.15
2018,7,1,12,0,760.0,204.0,2.9,20.2,937.0,976.53,725.31
2018,7,1,12,15,798.0,187.0,2.95,20.15,956.5,998.99,740.54
2018,7,1,12,30,836.0,170.0,3.0,20.1,976.0,1018.33,753.74
2018,7,1,12,45,832.5,171.0,3.05,20.05,968.5,1011.2,749.59
2018,7,1,13,0,829.0,172.0,3.1,20.0,961.0,1001.07,743.78
2018,7,1,13,15,630.0,247.0,3.15,19.9,841.5,875.95,660.34
2018,7,1,13,30,431.0,322.0,3.2,19.8,722.0,749.1,568.23
2018,7,1,13,45,438.5,311.5,3.2,19.65,710.0,736.18,561.04
2018,7,1,14,0,446.0,301.0,3.2,19.5,698.0,721.39,551.7
2018,7,1,14,15,633.0,226.0,3.2,19.35,770.5,800.95,614.05
2018,7,1,14,30,820.0,151.0,3.2,19.2,843.0,864.75,659.78
2018,7,1,14,45,811.5,148.5,3.2,19.05,810.0,828.09,635.05
2018,7,1,15,0,803.0,146.0,3.2,18.9,777.0,789.62,609.62
2018,7,1,15,15,790.0,142.5,3.2,18.9,737.5,745.12,579.27
2018,7,1,15,30,777.0,139.0,3.2,18.9,698.0,699.56,547.34
2018,7,1,15,45,765.0,133.5,3.2,18.35,655.5,651.86,513.34
2018,7,1,16,0,753.0,128.0,3.2,17.8,613.0,603.42,477.83
2018,7,1,16,15,624.0,143.0,3.2,17.5,524.5,507.13,403.51
2018,7,1,16,30,495.0,158.0,3.2,17.2,436.0,420.27,335.17
2018,7,1,16,45,381.5,166.5,3.2,16.85,369.0,347.73,277.2
2018,7,1,17,0,268.0,175.0,3.2,16.5,302.0,284.88,226.58
2018,7,1,17,15,303.0,153.0,3.2,16.1,281.0,261.29,206.34
2018,7,1,17,30,338.0,131.0,3.2,15.7,260.0,234.16,181.92
2018,7,1,17,45,321.5,113.5,3.2,15.3,222.0,193.01,146.35
2018,7,1,18,0,305.0,96.0,3.2,14.9,184.0,153.65,112.15
2018,7,1,18,15,278.0,80.0,3.15,14.55,148.5,115.93,80.24
2018,7,1,18,30,251.0,64.0,3.1,14.2,113.0,81.32,52.45
2018,7,1,18,45,190.5,49.5,3.05,13.8,80.5,49.71,30.63
2018,7,1,19,0,130.0,35.0,3.0,13.4,48.0,28.92,18.39
2018,7,1,19,15,72.0,21.0,3.0,13.25,27.5,17.66,0.0
2018,7,1,19,30,14.0,7.0,3.0,13.1,7.0,6.88,0.0
2018,7,1,19,45,7.0,3.5,2.95,12.95,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
