Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.55,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.7,7.0,6.88,0.0
2018,7,2,5,15,99.5,20.5,1.55,13.0,29.0,16.06,0.0
2018,7,2,5,30,171.0,34.0,1.6,13.3,51.0,26.21,16.19
2018,7,2,5,45,245.0,49.0,1.6,13.65,88.5,51.72,30.89
2018,7,2,6,0,319.0,64.0,1.6,14.0,126.0,88.11,55.37
2018,7,2,6,15,378.5,75.5,1.55,14.35,170.0,127.39,85.47
2018,7,2,6,30,438.0,87.0,1.5,14.7,214.0,173.26,123.14
2018,7,2,6,45,468.5,98.5,1.4,15.05,257.5,217.93,161.88
2018,7,2,7,0,499.0,110.0,1.3,15.4,301.0,265.78,203.09
2018,7,2,7,15,542.5,117.5,1.3,15.8,352.0,318.76,247.62
2018,7,2,7,30,586.0,125.0,1.3,16.2,403.0,374.85,293.71
2018,7,2,7,45,622.5,130.0,1.3,16.6,454.0,429.03,337.26
2018,7,2,8,0,659.0,135.0,1.3,17.0,505.0,486.07,381.75
2018,7,2,8,15,681.0,140.0,1.3,17.35,551.5,537.27,420.63
2018,7,2,8,30,703.0,145.0,1.3,17.7,598.0,589.31,458.99
2018,7,2,8,45,589.0,194.5,1.35,18.1,592.0,594.89,460.74
2018,7,2,9,0,475.0,244.0,1.4,18.5,586.0,587.65,452.87
2018,7,2,9,15,475.0,260.0,1.45,18.75,617.5,624.21,478.59
2018,7,2,9,30,475.0,276.0,1.5,19.0,649.0,659.56,502.62
2018,7,2,9,45,505.0,279.5,1.6,19.25,691.5,705.99,535.22
2018,7,2,10,0,535.0,283.0,1.7,19.5,734.0,752.91,567.64
2018,7,2,10,15,491.5,314.5,1.8,19.7,739.5,762.68,572.35
2018,7,2,10,30,448.0,346.0,1.9,19.9,745.0,768.42,574.56
2018,7,2,10,45,317.5,401.5,2.0,20.05,687.5,708.57,529.33
2018,7,2,11,0,187.0,457.0,2.1,20.2,630.0,641.58,478.66
2018,7,2,11,15,330.5,399.5,2.2,20.25,711.5,732.18,547.46
2018,7,2,11,30,474.0,342.0,2.3,20.3,793.0,825.73,615.66
2018,7,2,11,45,562.0,304.5,2.45,20.3,843.5,880.4,655.51
2018,7,2,12,0,650.0,267.0,2.6,20.3,894.0,934.46,694.97
2018,7,2,12,15,608.0,283.0,2.7,20.2,869.5,909.63,679.1
2018,7,2,12,30,566.0,299.0,2.8,20.1,845.0,882.32,659.37
2018,7,2,12,45,642.0,267.5,2.9,19.95,882.5,923.24,690.72
2018,7,2,13,0,718.0,236.0,3.0,19.8,920.0,960.26,717.11
2018,7,2,13,15,716.0,233.5,3.1,19.6,906.5,946.26,709.05
2018,7,2,13,30,714.0,231.0,3.2,19.4,893.0,929.69,699.7
2018,7,2,13,45,711.0,226.5,3.25,19.15,873.0,907.67,686.39
2018,7,2,14,0,708.0,222.0,3.3,18.9,853.0,883.31,671.46
2018,7,2,14,15,704.5,216.5,3.35,18.65,827.5,855.25,653.87
2018,7,2,14,30,701.0,211.0,3.4,18.4,802.0,825.09,634.7
2018,7,2,14,45,697.0,203.5,3.4,18.15,771.5,790.55,611.88
2018,7,2,15,0,693.0,196.0,3.4,17.9,741.0,754.23,587.08
2018,7,2,15,15,678.5,191.5,3.4,17.9,702.5,711.34,556.33
2018,7,2,15,30,664.0,187.0,3.4,17.9,664.0,667.78,524.6
2018,7,2,15,45,659.5,176.0,3.4,17.45,625.5,624.08,493.27
2018,7,2,16,0,655.0,165.0,3.4,17.0,587.0,579.3,460.28
2018,7,2,16,15,656.5,151.0,3.4,16.75,547.0,534.14,425.81
2018,7,2,16,30,658.0,137.0,3.4,16.5,507.0,487.66,389.25
2018,7,2,16,45,597.0,135.0,3.4,16.2,447.0,421.85,336.37
2018,7,2,17,0,536.0,133.0,3.4,15.9,387.0,360.15,285.83
2018,7,2,17,15,510.0,123.0,3.4,15.6,342.5,310.88,244.07
2018,7,2,17,30,484.0,113.0,3.4,15.3,298.0,263.93,203.35
2018,7,2,17,45,462.0,98.0,3.45,14.95,254.0,215.81,161.14
2018,7,2,18,0,440.0,83.0,3.5,14.6,210.0,170.01,120.76
2018,7,2,18,15,434.0,70.0,3.45,14.3,175.0,131.65,86.72
2018,7,2,18,30,428.0,57.0,3.4,14.0,140.0,93.23,55.08
2018,7,2,18,45,347.5,46.0,3.35,13.7,101.0,54.3,30.19
2018,7,2,19,0,267.0,35.0,3.3,13.4,62.0,27.08,16.85
2018,7,2,19,15,157.5,21.5,3.25,13.15,35.5,16.92,0.0
2018,7,2,19,30,48.0,8.0,3.2,12.9,9.0,7.86,0.0
2018,7,2,19,45,24.0,4.0,3.2,12.7,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,3,4,45,15.0,4.0,1.95,11.25,4.0,0.0,0.0
2018,7,3,5,0,30.0,8.0,1.9,11.5,8.0,7.86,0.0
2018,7,3,5,15,117.0,23.5,1.85,11.9,33.5,18.65,0.0
2018,7,3,5,30,204.0,39.0,1.8,12.3,59.0,30.46,19.7
2018,7,3,5,45,292.0,51.5,1.75,12.7,98.0,55.59,33.08
2018,7,3,6,0,380.0,64.0,1.7,13.1,137.0,93.69,57.73
2018,7,3,6,15,442.0,74.0,1.6,13.55,183.0,135.3,89.53
2018,7,3,6,30,504.0,84.0,1.5,14.0,229.0,184.58,130.19
2018,7,3,6,45,548.0,92.0,1.35,14.4,277.5,233.1,172.06
2018,7,3,7,0,592.0,100.0,1.2,14.8,326.0,286.26,217.65
2018,7,3,7,15,626.0,107.0,1.2,15.15,376.0,339.12,262.77
2018,7,3,7,30,660.0,114.0,1.2,15.5,426.0,395.05,309.2
2018,7,3,7,45,670.5,123.5,1.15,15.85,470.5,445.02,349.57
2018,7,3,8,0,681.0,133.0,1.1,16.2,515.0,495.16,388.57
2018,7,3,8,15,717.0,133.5,1.1,16.6,566.5,551.05,430.9
2018,7,3,8,30,753.0,134.0,1.1,17.0,618.0,609.02,473.41
2018,7,3,8,45,770.0,137.0,1.15,17.35,661.5,658.31,508.84
2018,7,3,9,0,787.0,140.0,1.2,17.7,705.0,707.34,543.26
2018,7,3,9,15,795.5,145.0,1.3,18.0,743.0,751.46,573.14
2018,7,3,9,30,804.0,150.0,1.4,18.3,781.0,794.16,601.3
2018,7,3,9,45,809.0,155.0,1.45,18.6,813.5,832.34,625.56
2018,7,3,10,0,814.0,160.0,1.5,18.9,846.0,868.48,648.27
2018,7,3,10,15,821.0,162.0,1.6,19.05,873.5,901.18,669.55
2018,7,3,10,30,828.0,164.0,1.7,19.2,901.0,931.62,689.3
2018,7,3,10,45,832.0,165.5,1.8,19.35,921.5,956.32,705.29
2018,7,3,11,0,836.0,167.0,1.9,19.5,942.0,978.33,719.6
2018,7,3,11,15,838.5,169.0,2.0,19.6,956.5,996.59,731.68
2018,7,3,11,30,841.0,171.0,2.1,19.7,971.0,1011.92,741.95
2018,7,3,11,45,841.5,171.5,2.2,19.8,977.5,1020.73,748.11
2018,7,3,12,0,842.0,172.0,2.3,19.9,984.0,1026.45,752.43
2018,7,3,12,15,845.0,170.5,2.4,19.9,985.0,1029.54,755.43
2018,7,3,12,30,848.0,169.0,2.5,19.9,986.0,1029.5,756.52
2018,7,3,12,45,851.0,165.5,2.6,19.9,980.5,1024.27,754.32
2018,7,3,13,0,854.0,162.0,2.7,19.9,975.0,1015.87,750.15
2018,7,3,13,15,849.5,161.5,2.75,19.85,960.0,1000.05,740.83
2018,7,3,13,30,845.0,161.0,2.8,19.8,945.0,981.32,729.67
2018,7,3,13,45,838.0,160.5,2.85,19.7,922.5,957.42,715.21
2018,7,3,14,0,831.0,160.0,2.9,19.6,900.0,930.94,698.99
2018,7,3,14,15,823.0,157.5,2.9,19.45,871.5,899.11,678.81
2018,7,3,14,30,815.0,155.0,2.9,19.3,843.0,865.07,657.01
2018,7,3,14,45,805.0,152.5,2.95,19.2,809.0,827.35,632.68
2018,7,3,15,0,795.0,150.0,3.0,19.1,775.0,787.91,606.88
2018,7,3,15,15,782.0,146.5,3.0,19.1,735.5,743.71,576.86
2018,7,3,15,30,769.0,143.0,3.0,19.1,696.0,698.47,545.11
2018,7,3,15,45,754.0,138.5,3.0,18.6,653.0,650.3,510.76
2018,7,3,16,0,739.0,134.0,3.0,18.1,610.0,601.29,474.85
2018,7,3,16,15,720.5,129.0,3.0,17.8,564.0,549.62,435.54
2018,7,3,16,30,702.0,124.0,3.0,17.5,518.0,498.38,395.45
2018,7,3,16,45,676.5,118.0,3.05,17.15,469.5,443.48,351.51
2018,7,3,17,0,651.0,112.0,3.1,16.8,421.0,390.25,307.57
2018,7,3,17,15,616.0,106.0,3.1,16.4,371.5,335.37,261.23
2018,7,3,17,30,581.0,100.0,3.1,16.0,322.0,283.65,216.51
2018,7,3,17,45,534.5,92.0,3.1,15.55,273.5,230.36,170.36
2018,7,3,18,0,488.0,84.0,3.1,15.1,225.0,181.99,128.5
2018,7,3,18,15,423.5,74.0,3.05,14.7,179.5,133.11,88.21
2018,7,3,18,30,359.0,64.0,3.0,14.3,134.0,92.19,56.99
2018,7,3,18,45,273.5,50.5,2.95,13.95,95.0,54.35,32.19
2018,7,3,19,0,188.0,37.0,2.9,13.6,56.0,28.74,18.19
2018,7,3,19,15,107.5,22.5,2.9,13.35,32.0,17.77,0.0
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,7.86,0.0
2018,7,3,19,45,13.5,4.0,2.85,12.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,4,45,10.0,3.0,2.45,11.25,3.0,0.0,0.0
2018,7,4,5,0,20.0,6.0,2.5,11.4,6.0,5.9,0.0
2018,7,4,5,15,80.0,15.5,2.55,11.75,22.5,11.97,0.0
2018,7,4,5,30,140.0,25.0,2.6,12.1,39.0,18.93,10.05
2018,7,4,5,45,84.5,29.0,2.7,12.45,39.0,29.14,16.58
2018,7,4,6,0,29.0,33.0,2.8,12.8,39.0,34.11,22.2
2018,7,4,6,15,14.5,46.0,2.75,13.05,49.0,46.63,33.67
2018,7,4,6,30,0.0,59.0,2.7,13.3,59.0,57.02,43.24
2018,7,4,6,45,1.5,79.0,2.6,13.6,79.5,76.54,59.7
2018,7,4,7,0,3.0,99.0,2.5,13.9,100.0,96.32,76.12
2018,7,4,7,15,3.0,116.5,2.5,14.15,117.5,113.4,90.1
2018,7,4,7,30,3.0,134.0,2.5,14.4,135.0,130.55,103.9
2018,7,4,7,45,4.0,150.5,2.5,14.7,152.5,147.26,117.15
2018,7,4,8,0,5.0,167.0,2.5,15.0,170.0,164.11,130.35
2018,7,4,8,15,4.5,168.0,2.5,15.25,171.0,165.22,130.7
2018,7,4,8,30,4.0,169.0,2.5,15.5,172.0,166.24,131.01
2018,7,4,8,45,3.0,162.5,2.55,15.7,164.5,159.54,125.17
2018,7,4,9,0,2.0,156.0,2.6,15.9,157.0,152.71,119.28
2018,7,4,9,15,3.5,165.5,2.65,16.1,168.0,163.25,127.43
2018,7,4,9,30,5.0,175.0,2.7,16.3,179.0,173.92,135.62
2018,7,4,9,45,11.5,218.0,2.75,16.5,227.5,221.63,173.15
2018,7,4,10,0,18.0,261.0,2.8,16.7,276.0,269.93,210.49
2018,7,4,10,15,24.0,301.5,2.85,16.85,322.5,319.96,248.62
2018,7,4,10,30,30.0,342.0,2.9,17.0,369.0,367.12,284.03
2018,7,4,10,45,34.0,359.5,2.95,17.1,390.5,389.59,300.57
2018,7,4,11,0,38.0,377.0,3.0,17.2,412.0,412.15,317.19
2018,7,4,11,15,34.0,376.0,3.0,17.3,408.0,408.21,313.66
2018,7,4,11,30,30.0,375.0,3.0,17.4,404.0,403.97,310.07
2018,7,4,11,45,31.0,379.5,3.0,17.45,409.5,410.02,314.46
2018,7,4,12,0,32.0,384.0,3.0,17.5,415.0,415.91,318.72
2018,7,4,12,15,30.5,379.5,3.0,17.55,409.0,409.95,327.65
2018,7,4,12,30,29.0,375.0,3.0,17.6,403.0,403.78,309.47
2018,7,4,12,45,51.0,404.0,3.0,17.6,452.5,454.85,348.31
2018,7,4,13,0,73.0,433.0,3.0,17.6,502.0,505.36,386.05
2018,7,4,13,15,197.0,396.5,2.95,17.6,580.0,593.8,455.27
2018,7,4,13,30,321.0,360.0,2.9,17.6,658.0,677.17,519.01
2018,7,4,13,45,596.5,245.5,2.85,17.6,783.0,819.75,627.95
2018,7,4,14,0,872.0,131.0,2.8,17.6,908.0,935.36,707.81
2018,7,4,14,15,892.0,118.5,2.8,17.55,891.5,917.77,695.71
2018,7,4,14,30,912.0,106.0,2.8,17.5,875.0,896.15,682.11
2018,7,4,14,45,904.5,104.0,2.75,17.45,841.0,858.33,656.94
2018,7,4,15,0,897.0,102.0,2.7,17.4,807.0,818.36,630.24
2018,7,4,15,15,886.5,100.0,2.7,17.4,767.5,774.18,600.52
2018,7,4,15,30,876.0,98.0,2.7,17.4,728.0,728.49,569.38
2018,7,4,15,45,864.0,95.5,2.7,17.15,684.5,680.01,536.01
2018,7,4,16,0,852.0,93.0,2.7,16.9,641.0,630.62,499.34
2018,7,4,16,15,835.5,89.5,2.75,16.65,593.5,577.18,458.72
2018,7,4,16,30,819.0,86.0,2.8,16.4,546.0,523.23,416.4
2018,7,4,16,45,797.0,83.0,2.8,16.15,496.5,467.44,371.1
2018,7,4,17,0,775.0,80.0,2.8,15.9,447.0,412.74,325.23
2018,7,4,17,15,744.0,76.0,2.8,15.55,396.0,355.05,275.85
2018,7,4,17,30,713.0,72.0,2.8,15.2,345.0,299.96,227.36
2018,7,4,17,45,670.5,67.5,2.85,14.85,294.5,242.94,176.95
2018,7,4,18,0,628.0,63.0,2.9,14.5,244.0,191.33,131.16
2018,7,4,18,15,567.0,56.5,2.8,14.15,196.0,139.48,87.47
2018,7,4,18,30,506.0,50.0,2.7,13.8,148.0,94.42,52.83
2018,7,4,18,45,413.0,42.0,2.6,13.4,107.0,53.42,27.7
2018,7,4,19,0,320.0,34.0,2.5,13.0,66.0,27.03,16.8
2018,7,4,19,15,192.5,21.5,2.45,12.75,38.0,17.51,0.0
2018,7,4,19,30,65.0,9.0,2.4,12.5,10.0,8.85,0.0
2018,7,4,19,45,32.5,4.5,2.35,12.2,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.0,1.65,10.3,4.5,0.0,0.0
2018,7,5,5,0,74.0,8.0,1.7,10.5,9.0,7.86,0.0
2018,7,5,5,15,133.0,14.0,1.8,10.95,24.0,10.39,0.0
2018,7,5,5,30,192.0,20.0,1.9,11.4,39.0,14.13,6.05
2018,7,5,5,45,178.0,26.5,2.0,11.8,51.5,28.8,14.0
2018,7,5,6,0,164.0,33.0,2.1,12.2,64.0,44.48,25.45
2018,7,5,6,15,82.0,40.0,2.1,12.6,55.5,49.8,33.46
2018,7,5,6,30,0.0,47.0,2.1,13.0,47.0,45.4,33.37
2018,7,5,6,45,0.0,57.0,2.1,13.4,57.0,55.08,41.57
2018,7,5,7,0,0.0,67.0,2.1,13.8,67.0,64.76,49.62
2018,7,5,7,15,0.0,94.5,2.0,14.2,94.5,91.25,71.64
2018,7,5,7,30,0.0,122.0,1.9,14.6,122.0,117.76,93.25
2018,7,5,7,45,5.0,150.0,1.85,15.0,153.0,147.25,116.93
2018,7,5,8,0,10.0,178.0,1.8,15.4,184.0,177.37,140.74
2018,7,5,8,15,63.0,228.5,1.75,15.75,268.5,258.97,205.79
2018,7,5,8,30,116.0,279.0,1.7,16.1,353.0,347.33,274.24
2018,7,5,8,45,332.5,246.0,1.65,16.45,479.5,468.46,369.45
2018,7,5,9,0,549.0,213.0,1.6,16.8,606.0,608.69,475.18
2018,7,5,9,15,738.0,146.5,1.6,17.2,706.0,708.74,548.75
2018,7,5,9,30,927.0,80.0,1.6,17.6,806.0,817.38,621.5
2018,7,5,9,45,935.5,80.5,1.55,17.95,840.5,857.84,645.29
2018,7,5,10,0,944.0,81.0,1.5,18.3,875.0,896.16,667.95
2018,7,5,10,15,949.5,82.0,1.5,18.6,903.5,929.97,688.1
2018,7,5,10,30,955.0,83.0,1.5,18.9,932.0,961.07,706.35
2018,7,5,10,45,958.5,84.0,1.5,19.25,953.5,987.43,721.31
2018,7,5,11,0,962.0,85.0,1.5,19.6,975.0,1010.71,734.26
2018,7,5,11,15,964.5,85.5,1.55,19.85,990.0,1029.29,745.33
2018,7,5,11,30,967.0,86.0,1.6,20.1,1005.0,1044.55,754.41
2018,7,5,11,45,968.5,86.0,1.65,20.3,1012.5,1054.9,760.66
2018,7,5,12,0,970.0,86.0,1.7,20.5,1020.0,1061.8,764.88
2018,7,5,12,15,965.0,89.0,1.75,20.6,1018.5,1061.75,765.18
2018,7,5,12,30,960.0,92.0,1.8,20.7,1017.0,1058.21,763.46
2018,7,5,12,45,952.0,96.5,1.9,20.8,1008.0,1049.77,759.48
2018,7,5,13,0,944.0,101.0,2.0,20.9,999.0,1038.02,753.44
2018,7,5,13,15,943.0,100.0,2.05,20.9,985.5,1024.26,745.81
2018,7,5,13,30,942.0,99.0,2.1,20.9,972.0,1007.21,736.11
2018,7,5,13,45,939.5,97.5,2.15,20.9,951.0,985.01,723.1
2018,7,5,14,0,937.0,96.0,2.2,20.9,930.0,959.73,708.06
2018,7,5,14,15,932.5,94.5,2.2,20.85,902.5,929.69,689.46
2018,7,5,14,30,928.0,93.0,2.2,20.8,875.0,896.94,668.98
2018,7,5,14,45,922.0,90.0,2.25,20.8,841.0,858.83,645.08
2018,7,5,15,0,916.0,87.0,2.3,20.8,807.0,818.43,619.34
2018,7,5,15,15,906.5,85.5,2.3,20.8,768.0,774.82,590.68
2018,7,5,15,30,897.0,84.0,2.3,20.8,729.0,729.56,560.53
2018,7,5,15,45,886.5,81.0,2.3,20.6,685.5,680.71,527.79
2018,7,5,16,0,876.0,78.0,2.3,20.4,642.0,630.77,491.69
2018,7,5,16,15,862.0,75.0,2.3,20.2,595.0,577.95,452.01
2018,7,5,16,30,848.0,72.0,2.3,20.0,548.0,524.86,410.84
2018,7,5,16,45,828.0,69.0,2.25,19.8,498.5,468.87,365.95
2018,7,5,17,0,808.0,66.0,2.2,19.6,449.0,413.71,320.29
2018,7,5,17,15,778.0,63.0,2.2,19.25,397.5,355.03,270.87
2018,7,5,17,30,748.0,60.0,2.2,18.9,346.0,299.46,222.6
2018,7,5,17,45,711.5,56.5,2.2,18.5,296.5,244.36,174.12
2018,7,5,18,0,675.0,53.0,2.2,18.1,247.0,192.91,128.68
2018,7,5,18,15,550.5,53.0,2.15,17.5,191.0,133.65,82.15
2018,7,5,18,30,426.0,53.0,2.1,16.9,135.0,89.34,51.24
2018,7,5,18,45,344.5,43.0,2.1,16.25,97.0,51.35,27.49
2018,7,5,19,0,263.0,33.0,2.1,15.6,59.0,26.04,15.75
2018,7,5,19,15,152.5,19.5,2.2,15.35,33.0,15.27,0.0
2018,7,5,19,30,42.0,6.0,2.3,15.1,7.0,5.9,0.0
2018,7,5,19,45,21.0,3.0,2.4,14.8,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.9,14.4,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.9,14.5,5.0,4.91,0.0
2018,7,6,5,15,7.5,14.0,1.9,14.7,14.0,13.51,0.0
2018,7,6,5,30,0.0,23.0,1.9,14.9,23.0,22.21,12.38
2018,7,6,5,45,0.0,35.5,1.9,15.05,35.5,34.15,22.68
2018,7,6,6,0,0.0,48.0,1.9,15.2,48.0,46.1,33.21
2018,7,6,6,15,4.0,63.0,1.95,15.4,64.0,61.03,45.92
2018,7,6,6,30,8.0,78.0,2.0,15.6,80.0,76.5,58.92
2018,7,6,6,45,29.5,104.0,2.05,15.8,114.5,107.17,83.91
2018,7,6,7,0,51.0,130.0,2.1,16.0,149.0,140.71,111.21
2018,7,6,7,15,101.0,162.0,2.1,16.25,207.0,193.52,153.68
2018,7,6,7,30,151.0,194.0,2.1,16.5,265.0,251.74,200.21
2018,7,6,7,45,129.5,212.5,2.1,16.75,278.0,268.42,213.36
2018,7,6,8,0,108.0,231.0,2.1,17.0,291.0,282.76,224.23
2018,7,6,8,15,81.5,240.5,2.1,17.3,288.0,281.27,222.22
2018,7,6,8,30,55.0,250.0,2.1,17.6,285.0,278.58,219.04
2018,7,6,8,45,62.0,269.5,2.05,17.85,311.5,305.52,239.34
2018,7,6,9,0,69.0,289.0,2.0,18.1,338.0,333.01,259.71
2018,7,6,9,15,52.0,282.5,2.05,18.4,320.5,317.14,246.41
2018,7,6,9,30,35.0,276.0,2.1,18.7,303.0,299.69,232.05
2018,7,6,9,45,21.5,236.5,2.1,19.0,253.5,250.89,193.79
2018,7,6,10,0,8.0,197.0,2.1,19.3,204.0,198.52,152.53
2018,7,6,10,15,7.5,189.5,2.15,19.55,196.0,191.05,146.53
2018,7,6,10,30,7.0,182.0,2.2,19.8,188.0,183.52,140.39
2018,7,6,10,45,7.5,185.5,2.2,20.0,192.0,187.65,143.39
2018,7,6,11,0,8.0,189.0,2.2,20.2,196.0,191.78,146.36
2018,7,6,11,15,15.5,226.0,2.3,20.35,240.5,239.23,182.97
2018,7,6,11,30,23.0,263.0,2.4,20.5,285.0,284.11,217.05
2018,7,6,11,45,27.0,287.5,2.45,20.65,313.5,313.11,238.67
2018,7,6,12,0,31.0,312.0,2.5,20.8,342.0,342.08,260.17
2018,7,6,12,15,50.0,361.0,2.6,20.85,409.0,410.83,323.95
2018,7,6,12,30,69.0,410.0,2.7,20.9,476.0,479.51,361.97
2018,7,6,12,45,50.0,365.5,2.75,21.0,413.0,414.88,314.06
2018,7,6,13,0,31.0,321.0,2.8,21.1,350.0,350.46,266.16
2018,7,6,13,15,77.5,326.5,2.9,21.1,398.5,400.73,306.01
2018,7,6,13,30,124.0,332.0,3.0,21.1,447.0,454.86,347.79
2018,7,6,13,45,159.0,359.0,3.1,21.05,503.0,512.12,390.8
2018,7,6,14,0,194.0,386.0,3.2,21.0,559.0,567.18,431.74
2018,7,6,14,15,238.5,373.0,3.25,20.9,579.0,592.51,451.78
2018,7,6,14,30,283.0,360.0,3.3,20.8,599.0,609.65,466.06
2018,7,6,14,45,239.5,362.0,3.4,20.7,558.5,565.26,433.39
2018,7,6,15,0,196.0,364.0,3.5,20.6,518.0,519.22,399.49
2018,7,6,15,15,194.0,335.5,3.5,20.6,481.5,480.85,371.98
2018,7,6,15,30,192.0,307.0,3.5,20.6,445.0,442.25,343.9
2018,7,6,15,45,172.0,279.5,3.6,20.3,397.5,392.38,306.92
2018,7,6,16,0,152.0,252.0,3.7,20.0,350.0,344.04,270.48
2018,7,6,16,15,186.5,232.0,3.65,19.8,343.0,336.3,265.53
2018,7,6,16,30,221.0,212.0,3.6,19.6,336.0,326.53,258.35
2018,7,6,16,45,281.5,192.0,3.55,19.45,335.0,323.63,255.96
2018,7,6,17,0,342.0,172.0,3.5,19.3,334.0,314.23,247.35
2018,7,6,17,15,350.0,149.5,3.4,19.05,299.0,276.1,215.38
2018,7,6,17,30,358.0,127.0,3.3,18.8,264.0,237.33,182.01
2018,7,6,17,45,332.5,110.5,3.25,18.55,223.0,193.58,144.75
2018,7,6,18,0,307.0,94.0,3.2,18.3,182.0,152.59,109.77
2018,7,6,18,15,294.0,77.5,3.1,18.0,148.5,116.4,78.87
2018,7,6,18,30,281.0,61.0,3.0,17.7,115.0,81.81,50.85
2018,7,6,18,45,216.5,48.0,2.95,17.4,82.5,49.67,29.39
2018,7,6,19,0,152.0,35.0,2.9,17.1,50.0,27.1,16.44
2018,7,6,19,15,91.0,21.5,2.85,16.9,29.0,18.04,0.0
2018,7,6,19,30,30.0,8.0,2.8,16.7,8.0,7.86,0.0
2018,7,6,19,45,15.0,4.0,2.8,16.5,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,45,44.5,4.0,2.8,12.8,4.5,0.0,0.0
2018,7,7,5,0,89.0,8.0,2.9,12.9,9.0,7.86,0.0
2018,7,7,5,15,238.0,18.5,2.9,13.2,37.0,14.85,0.0
2018,7,7,5,30,387.0,29.0,2.9,13.5,65.0,22.54,12.6
2018,7,7,5,45,480.5,35.5,2.95,13.85,107.0,47.02,21.83
2018,7,7,6,0,574.0,42.0,3.0,14.2,149.0,91.34,47.84
2018,7,7,6,15,576.0,52.0,2.95,14.65,187.0,132.81,81.29
2018,7,7,6,30,578.0,62.0,2.9,15.1,225.0,176.11,119.93
2018,7,7,6,45,592.5,71.5,2.9,15.55,267.0,222.33,161.76
2018,7,7,7,0,607.0,81.0,2.9,16.0,309.0,269.93,204.69
2018,7,7,7,15,648.0,87.5,2.95,16.5,362.5,325.57,252.89
2018,7,7,7,30,689.0,94.0,3.0,17.0,416.0,385.01,303.17
2018,7,7,7,45,740.0,92.0,3.05,17.5,473.0,444.98,352.72
2018,7,7,8,0,791.0,90.0,3.1,18.0,530.0,508.2,403.58
2018,7,7,8,15,843.5,82.0,3.15,18.35,588.0,569.79,452.27
2018,7,7,8,30,896.0,74.0,3.2,18.7,646.0,634.68,502.22
2018,7,7,8,45,894.0,80.0,3.25,19.05,684.5,680.43,535.96
2018,7,7,9,0,892.0,86.0,3.3,19.4,723.0,723.99,565.58
2018,7,7,9,15,763.0,132.5,3.35,19.65,698.5,712.58,555.44
2018,7,7,9,30,634.0,179.0,3.4,19.9,674.0,688.62,535.95
2018,7,7,9,45,394.0,291.0,3.45,20.15,603.0,624.82,482.4
2018,7,7,10,0,154.0,403.0,3.5,20.4,532.0,536.78,409.94
2018,7,7,10,15,215.0,407.5,3.55,20.5,594.5,600.96,458.38
2018,7,7,10,30,276.0,412.0,3.6,20.6,657.0,672.77,510.73
2018,7,7,10,45,388.0,382.0,3.65,20.75,735.5,754.75,571.38
2018,7,7,11,0,500.0,352.0,3.7,20.9,814.0,845.27,636.56
2018,7,7,11,15,587.0,313.5,3.7,20.95,864.5,900.14,675.98
2018,7,7,11,30,674.0,275.0,3.7,21.0,915.0,955.99,715.78
2018,7,7,11,45,628.0,310.0,3.75,21.05,910.0,951.69,710.58
2018,7,7,12,0,582.0,345.0,3.8,21.1,905.0,944.92,704.21
2018,7,7,12,15,709.0,261.0,3.85,21.1,943.5,989.26,738.36
2018,7,7,12,30,836.0,177.0,3.9,21.1,982.0,1025.96,762.95
2018,7,7,12,45,882.0,144.5,3.9,21.1,988.0,1028.66,764.61
2018,7,7,13,0,928.0,112.0,3.9,21.1,994.0,1033.65,768.2
2018,7,7,13,15,782.5,198.0,4.0,21.05,934.0,972.27,728.13
2018,7,7,13,30,637.0,284.0,4.1,21.0,874.0,910.0,685.79
2018,7,7,13,45,495.0,336.5,4.15,21.0,788.5,815.5,617.2
2018,7,7,14,0,353.0,389.0,4.2,21.0,703.0,721.07,547.41
2018,7,7,14,15,471.5,330.5,4.3,20.85,736.0,761.98,581.93
2018,7,7,14,30,590.0,272.0,4.4,20.7,769.0,791.32,607.34
2018,7,7,14,45,559.0,269.5,4.45,20.5,725.0,741.95,572.54
2018,7,7,15,0,528.0,267.0,4.5,20.3,681.0,693.84,538.5
2018,7,7,15,15,507.5,255.5,4.5,20.3,637.5,645.46,503.47
2018,7,7,15,30,487.0,244.0,4.5,20.3,594.0,597.37,468.1
2018,7,7,15,45,649.0,171.0,4.6,19.9,606.5,613.25,484.67
2018,7,7,16,0,811.0,98.0,4.7,19.5,619.0,611.21,486.48
2018,7,7,16,15,822.5,86.0,4.7,19.25,580.0,566.51,451.75
2018,7,7,16,30,834.0,74.0,4.7,19.0,541.0,519.78,414.41
2018,7,7,16,45,808.0,72.0,4.7,18.8,490.5,462.56,367.33
2018,7,7,17,0,782.0,70.0,4.7,18.6,440.0,406.19,319.63
2018,7,7,17,15,757.5,66.0,4.65,18.3,390.5,350.54,271.29
2018,7,7,17,30,733.0,62.0,4.6,18.0,341.0,296.78,223.35
2018,7,7,17,45,698.5,58.0,4.55,17.7,292.5,242.47,174.6
2018,7,7,18,0,664.0,54.0,4.5,17.4,244.0,191.61,128.97
2018,7,7,18,15,574.0,51.5,4.35,16.95,193.0,135.87,83.38
2018,7,7,18,30,484.0,49.0,4.2,16.5,142.0,91.26,50.59
2018,7,7,18,45,410.5,39.5,4.1,16.1,102.5,50.86,25.37
2018,7,7,19,0,337.0,30.0,4.0,15.7,63.0,23.18,13.3
2018,7,7,19,15,211.5,19.5,3.95,15.45,36.5,15.58,0.0
2018,7,7,19,30,86.0,9.0,3.9,15.2,10.0,8.85,0.0
2018,7,7,19,45,43.0,4.5,3.9,14.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,27.0,3.5,3.25,11.6,3.5,0.0,0.0
2018,7,8,5,0,54.0,7.0,3.3,11.7,7.0,6.88,0.0
2018,7,8,5,15,189.5,18.5,3.35,12.05,33.5,14.95,0.0
2018,7,8,5,30,325.0,30.0,3.4,12.4,60.0,23.62,13.4
2018,7,8,5,45,433.5,36.5,3.4,12.75,102.0,45.58,22.13
2018,7,8,6,0,542.0,43.0,3.4,13.1,144.0,87.05,45.85
2018,7,8,6,15,601.0,48.5,3.4,13.55,191.5,133.81,81.38
2018,7,8,6,30,660.0,54.0,3.4,14.0,239.0,185.6,125.1
2018,7,8,6,45,699.5,58.0,3.45,14.5,289.0,237.31,171.45
2018,7,8,7,0,739.0,62.0,3.5,15.0,339.0,293.05,221.5
2018,7,8,7,15,767.5,65.5,3.55,15.5,389.5,348.03,270.57
2018,7,8,7,30,796.0,69.0,3.6,16.0,440.0,405.34,320.34
2018,7,8,7,45,817.0,71.5,3.6,16.5,489.5,460.58,367.03
2018,7,8,8,0,838.0,74.0,3.6,17.0,539.0,516.14,412.48
2018,7,8,8,15,854.0,76.5,3.6,17.4,586.0,569.55,454.98
2018,7,8,8,30,870.0,79.0,3.6,17.8,633.0,622.91,496.11
2018,7,8,8,45,882.0,81.5,3.65,18.2,677.0,673.3,533.95
2018,7,8,9,0,894.0,84.0,3.7,18.6,721.0,722.78,568.09
2018,7,8,9,15,902.0,86.5,3.7,19.0,760.0,768.08,598.48
2018,7,8,9,30,910.0,89.0,3.7,19.4,799.0,811.66,627.22
2018,7,8,9,45,915.0,91.5,3.75,19.75,832.5,850.85,652.85
2018,7,8,10,0,920.0,94.0,3.8,20.1,866.0,887.7,676.64
2018,7,8,10,15,927.0,95.0,3.8,20.35,895.0,922.29,698.66
2018,7,8,10,30,934.0,96.0,3.8,20.6,924.0,954.32,718.79
2018,7,8,10,45,940.0,95.5,3.85,20.8,946.5,981.15,735.75
2018,7,8,11,0,946.0,95.0,3.9,21.0,969.0,1005.06,750.75
2018,7,8,11,15,949.5,95.5,3.95,21.1,984.5,1024.5,763.09
2018,7,8,11,30,953.0,96.0,4.0,21.2,1000.0,1040.68,773.36
2018,7,8,11,45,956.0,95.5,4.0,21.25,1008.5,1052.02,780.31
2018,7,8,12,0,959.0,95.0,4.0,21.3,1017.0,1059.95,785.15
2018,7,8,12,15,957.0,96.0,4.05,21.3,1016.5,1060.96,786.03
2018,7,8,12,30,955.0,97.0,4.1,21.3,1016.0,1058.49,784.78
2018,7,8,12,45,952.0,98.5,4.15,21.3,1008.5,1052.09,781.05
2018,7,8,13,0,949.0,100.0,4.2,21.3,1001.0,1042.29,775.18
2018,7,8,13,15,946.5,99.0,4.2,21.3,986.5,1027.09,765.5
2018,7,8,13,30,944.0,98.0,4.2,21.3,972.0,1008.61,753.72
2018,7,8,13,45,940.5,96.5,4.25,21.25,950.5,985.48,739.3
2018,7,8,14,0,937.0,95.0,4.3,21.2,929.0,959.3,722.81
2018,7,8,14,15,932.0,93.5,4.3,21.1,901.0,928.86,703.22
2018,7,8,14,30,927.0,92.0,4.3,21.0,873.0,895.71,681.69
2018,7,8,14,45,920.0,91.0,4.35,20.95,839.5,858.87,657.55
2018,7,8,15,0,913.0,90.0,4.4,20.9,806.0,819.79,631.66
2018,7,8,15,15,903.0,88.0,4.4,20.9,766.5,775.38,601.37
2018,7,8,15,30,893.0,86.0,4.4,20.9,727.0,729.38,569.62
2018,7,8,15,45,881.5,83.5,4.4,20.55,683.5,680.5,536.1
2018,7,8,16,0,870.0,81.0,4.4,20.2,640.0,630.61,499.13
2018,7,8,16,15,855.5,78.0,4.45,19.9,593.0,577.73,458.61
2018,7,8,16,30,841.0,75.0,4.5,19.6,546.0,524.62,416.62
2018,7,8,16,45,820.5,72.0,4.5,19.3,496.5,468.65,370.91
2018,7,8,17,0,800.0,69.0,4.5,19.0,447.0,412.96,324.02
2018,7,8,17,15,772.5,66.0,4.5,18.55,396.5,356.21,275.14
2018,7,8,17,30,745.0,63.0,4.5,18.1,346.0,301.63,226.81
2018,7,8,17,45,707.5,58.5,4.5,17.7,296.0,245.34,176.63
2018,7,8,18,0,670.0,54.0,4.5,17.3,246.0,192.83,129.78
2018,7,8,18,15,612.5,49.0,4.4,16.8,198.0,140.73,85.8
2018,7,8,18,30,555.0,44.0,4.3,16.3,150.0,93.52,49.58
2018,7,8,18,45,465.5,37.0,4.2,15.75,108.5,50.84,23.96
2018,7,8,19,0,376.0,30.0,4.1,15.2,67.0,23.25,13.34
2018,7,8,19,15,232.0,19.5,4.05,14.9,38.5,15.64,0.0
2018,7,8,19,30,88.0,9.0,4.0,14.6,10.0,8.85,0.0
2018,7,8,19,45,44.0,4.5,4.0,14.25,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,3.3,11.6,4.0,0.0,0.0
2018,7,9,5,0,77.0,8.0,3.3,11.7,8.0,7.86,0.0
2018,7,9,5,15,216.0,18.0,3.35,12.05,34.0,14.54,0.0
2018,7,9,5,30,355.0,28.0,3.4,12.4,60.0,21.77,11.75
2018,7,9,5,45,447.5,35.0,3.4,12.8,100.5,44.06,20.8
2018,7,9,6,0,540.0,42.0,3.4,13.2,141.0,85.2,44.45
2018,7,9,6,15,556.5,50.5,3.4,13.65,180.0,127.06,77.6
2018,7,9,6,30,573.0,59.0,3.4,14.1,219.0,170.81,116.08
2018,7,9,6,45,608.5,67.5,3.35,14.6,267.5,221.18,160.85
2018,7,9,7,0,644.0,76.0,3.3,15.1,316.0,275.25,208.9
2018,7,9,7,15,720.0,71.5,3.3,15.75,376.5,335.76,260.92
2018,7,9,7,30,796.0,67.0,3.3,16.4,437.0,402.52,317.27
2018,7,9,7,45,817.5,69.5,3.3,17.05,486.5,458.01,363.8
2018,7,9,8,0,839.0,72.0,3.3,17.7,536.0,513.88,409.08
2018,7,9,8,15,855.0,74.0,3.25,18.3,583.0,566.86,450.59
2018,7,9,8,30,871.0,76.0,3.2,18.9,630.0,619.8,490.63
2018,7,9,8,45,882.5,78.0,3.1,19.5,673.0,669.43,526.57
2018,7,9,9,0,894.0,80.0,3.0,20.1,716.0,718.09,558.66
2018,7,9,9,15,902.0,82.5,2.95,20.6,755.0,763.44,588.12
2018,7,9,9,30,910.0,85.0,2.9,21.1,794.0,807.07,615.85
2018,7,9,9,45,915.5,87.0,2.85,21.6,827.5,846.2,639.99
2018,7,9,10,0,921.0,89.0,2.8,22.1,861.0,883.04,662.2
2018,7,9,10,15,927.0,90.5,2.85,22.4,889.5,917.33,683.69
2018,7,9,10,30,933.0,92.0,2.9,22.7,918.0,949.01,703.31
2018,7,9,10,45,937.5,92.5,2.9,22.95,940.0,975.49,719.15
2018,7,9,11,0,942.0,93.0,2.9,23.2,962.0,998.99,733.01
2018,7,9,11,15,945.0,93.0,3.0,23.35,977.0,1017.41,744.74
2018,7,9,11,30,948.0,93.0,3.1,23.5,992.0,1032.57,754.46
2018,7,9,11,45,950.0,93.5,3.2,23.6,1000.5,1043.94,761.97
2018,7,9,12,0,952.0,94.0,3.3,23.7,1009.0,1051.9,767.4
2018,7,9,12,15,951.5,95.0,3.45,23.7,1009.5,1054.43,770.13
2018,7,9,12,30,951.0,96.0,3.6,23.7,1010.0,1053.5,770.72
2018,7,9,12,45,948.5,97.0,3.7,23.7,1003.0,1047.14,767.49
2018,7,9,13,0,946.0,98.0,3.8,23.7,996.0,1037.38,762.14
2018,7,9,13,15,944.0,97.0,3.9,23.65,981.5,1022.73,753.79
2018,7,9,13,30,942.0,96.0,4.0,23.6,967.0,1004.79,743.3
2018,7,9,13,45,938.5,95.0,4.1,23.5,946.0,982.22,729.87
2018,7,9,14,0,935.0,94.0,4.2,23.4,925.0,956.61,714.36
2018,7,9,14,15,930.0,92.0,4.25,23.3,897.0,925.72,694.9
2018,7,9,14,30,925.0,90.0,4.3,23.2,869.0,892.12,673.48
2018,7,9,14,45,918.5,88.5,4.4,23.1,835.5,855.24,649.84
2018,7,9,15,0,912.0,87.0,4.5,23.0,802.0,816.1,624.5
2018,7,9,15,15,902.5,85.5,4.5,23.0,763.0,772.62,595.04
2018,7,9,15,30,893.0,84.0,4.5,23.0,724.0,727.49,564.11
2018,7,9,15,45,881.0,81.5,4.6,22.65,680.5,678.26,530.95
2018,7,9,16,0,869.0,79.0,4.7,22.3,637.0,628.07,494.37
2018,7,9,16,15,854.0,75.5,4.7,22.0,589.5,574.42,453.26
2018,7,9,16,30,839.0,72.0,4.7,21.7,542.0,520.6,410.79
2018,7,9,16,45,818.5,69.5,4.75,21.4,492.5,465.23,365.86
2018,7,9,17,0,798.0,67.0,4.8,21.1,443.0,410.13,319.71
2018,7,9,17,15,769.5,63.5,4.75,20.65,392.5,352.59,270.43
2018,7,9,17,30,741.0,60.0,4.7,20.2,342.0,297.35,221.83
2018,7,9,17,45,702.0,56.0,4.6,19.75,291.5,241.36,172.25
2018,7,9,18,0,663.0,52.0,4.5,19.3,241.0,189.31,126.17
2018,7,9,18,15,606.0,47.0,4.4,18.8,194.0,137.67,82.88
2018,7,9,18,30,549.0,42.0,4.3,18.3,147.0,92.4,48.51
2018,7,9,18,45,461.0,35.5,4.15,17.8,106.0,49.12,22.5
2018,7,9,19,0,373.0,29.0,4.0,17.3,65.0,22.33,12.4
2018,7,9,19,15,230.5,19.0,3.95,17.05,37.5,15.18,0.0
2018,7,9,19,30,88.0,9.0,3.9,16.8,10.0,8.85,0.0
2018,7,9,19,45,44.0,4.5,3.85,16.5,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.65,11.95,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,2.7,12.1,7.0,6.88,0.0
2018,7,10,5,15,223.5,17.0,2.8,12.45,34.0,13.63,0.0
2018,7,10,5,30,382.0,27.0,2.9,12.8,61.0,20.91,10.87
2018,7,10,5,45,475.0,34.0,2.95,13.2,102.5,43.41,19.91
2018,7,10,6,0,568.0,41.0,3.0,13.6,144.0,87.52,45.29
2018,7,10,6,15,627.0,46.0,3.0,14.1,192.5,133.55,79.76
2018,7,10,6,30,686.0,51.0,3.0,14.6,241.0,186.22,124.02
2018,7,10,6,45,725.5,54.5,3.0,15.15,291.5,238.85,171.05
2018,7,10,7,0,765.0,58.0,3.0,15.7,342.0,295.49,221.74
2018,7,10,7,15,793.5,61.0,3.0,16.4,393.5,351.38,271.24
2018,7,10,7,30,822.0,64.0,3.0,17.1,445.0,410.25,321.74
2018,7,10,7,45,842.5,67.0,2.95,17.8,495.5,466.49,368.53
2018,7,10,8,0,863.0,70.0,2.9,18.5,546.0,523.63,414.28
2018,7,10,8,15,878.5,72.5,2.9,19.0,594.0,578.04,456.79
2018,7,10,8,30,894.0,75.0,2.9,19.5,642.0,632.33,497.78
2018,7,10,8,45,906.0,77.0,2.9,19.95,686.5,683.39,535.02
2018,7,10,9,0,918.0,79.0,2.9,20.4,731.0,733.47,568.54
2018,7,10,9,15,925.0,81.5,2.95,20.75,770.0,779.1,598.8
2018,7,10,9,30,932.0,84.0,3.0,21.1,809.0,822.88,627.38
2018,7,10,9,45,935.5,87.0,3.0,21.45,842.5,862.23,652.27
2018,7,10,10,0,939.0,90.0,3.0,21.8,876.0,899.09,675.19
2018,7,10,10,15,944.0,91.5,3.1,22.0,904.5,933.08,697.09
2018,7,10,10,30,949.0,93.0,3.2,22.2,933.0,964.36,717.1
2018,7,10,10,45,953.5,93.5,3.3,22.35,955.0,991.26,734.32
2018,7,10,11,0,958.0,94.0,3.4,22.5,977.0,1015.12,749.57
2018,7,10,11,15,960.0,95.0,3.5,22.55,992.0,1033.9,761.82
2018,7,10,11,30,962.0,96.0,3.6,22.6,1007.0,1049.35,772.01
2018,7,10,11,45,963.0,96.0,3.7,22.65,1014.5,1059.37,778.76
2018,7,10,12,0,964.0,96.0,3.8,22.7,1022.0,1065.94,783.38
2018,7,10,12,15,963.0,96.5,3.95,22.6,1021.5,1067.51,785.69
2018,7,10,12,30,962.0,97.0,4.1,22.5,1021.0,1065.59,785.81
2018,7,10,12,45,960.0,97.0,4.2,22.45,1013.5,1058.67,782.25
2018,7,10,13,0,958.0,97.0,4.3,22.4,1006.0,1048.31,776.51
2018,7,10,13,15,955.5,96.5,4.4,22.2,991.5,1033.55,768.37
2018,7,10,13,30,953.0,96.0,4.5,22.0,977.0,1015.47,758.14
2018,7,10,13,45,948.5,95.5,4.55,21.8,955.5,992.28,744.29
2018,7,10,14,0,944.0,95.0,4.6,21.6,934.0,966.05,728.35
2018,7,10,14,15,938.5,94.0,4.65,21.4,906.0,935.5,709.35
2018,7,10,14,30,933.0,93.0,4.7,21.2,878.0,902.24,688.33
2018,7,10,14,45,925.5,91.5,4.75,20.95,844.0,864.28,663.92
2018,7,10,15,0,918.0,90.0,4.8,20.7,810.0,824.09,637.66
2018,7,10,15,15,908.0,88.5,4.8,20.7,770.5,779.98,607.37
2018,7,10,15,30,898.0,87.0,4.8,20.7,731.0,734.26,575.6
2018,7,10,15,45,886.0,84.5,4.8,20.15,687.0,684.79,541.84
2018,7,10,16,0,874.0,82.0,4.8,19.6,643.0,634.34,504.58
2018,7,10,16,15,858.5,79.5,4.8,19.3,595.5,581.15,463.34
2018,7,10,16,30,843.0,77.0,4.8,19.0,548.0,527.8,420.75
2018,7,10,16,45,822.5,74.0,4.75,18.7,498.5,471.67,374.58
2018,7,10,17,0,802.0,71.0,4.7,18.4,449.0,415.85,327.3
2018,7,10,17,15,774.0,67.5,4.65,18.0,398.0,358.23,277.45
2018,7,10,17,30,746.0,64.0,4.6,17.6,347.0,302.84,228.25
2018,7,10,17,45,706.5,60.0,4.55,17.25,296.5,246.39,177.81
2018,7,10,18,0,667.0,56.0,4.5,16.9,246.0,193.95,130.97
2018,7,10,18,15,607.5,50.5,4.4,16.45,197.5,139.81,85.34
2018,7,10,18,30,548.0,45.0,4.3,16.0,149.0,93.49,49.93
2018,7,10,18,45,454.5,37.5,4.2,15.55,107.0,50.56,24.15
2018,7,10,19,0,361.0,30.0,4.1,15.1,65.0,23.36,13.32
2018,7,10,19,15,219.5,19.0,4.05,14.8,37.0,15.24,0.0
2018,7,10,19,30,78.0,8.0,4.0,14.5,9.0,7.86,0.0
2018,7,10,19,45,39.0,4.0,3.9,14.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.9,11.65,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.9,11.8,6.0,5.9,0.0
2018,7,11,5,15,188.5,17.5,1.85,12.2,32.0,17.2,0.0
2018,7,11,5,30,329.0,29.0,1.8,12.6,58.0,23.0,12.33
2018,7,11,5,45,429.5,36.5,1.75,13.0,98.5,43.61,21.39
2018,7,11,6,0,530.0,44.0,1.7,13.4,139.0,84.71,44.58
2018,7,11,6,15,510.5,55.0,1.6,13.85,170.0,123.27,76.17
2018,7,11,6,30,491.0,66.0,1.5,14.3,201.0,159.76,109.49
2018,7,11,6,45,322.0,100.0,1.4,14.7,196.0,177.14,132.7
2018,7,11,7,0,153.0,134.0,1.3,15.1,191.0,175.94,137.86
2018,7,11,7,15,379.5,120.5,1.3,15.55,289.0,256.03,200.27
2018,7,11,7,30,606.0,107.0,1.3,16.0,387.0,360.35,282.63
2018,7,11,7,45,659.0,108.5,1.25,16.4,444.5,419.76,330.25
2018,7,11,8,0,712.0,110.0,1.2,16.8,502.0,483.68,380.15
2018,7,11,8,15,727.5,116.0,1.25,17.25,547.5,534.83,419.34
2018,7,11,8,30,743.0,122.0,1.3,17.7,593.0,586.27,457.61
2018,7,11,8,45,806.0,109.0,1.3,18.1,652.5,649.71,503.95
2018,7,11,9,0,869.0,96.0,1.3,18.5,712.0,715.49,549.21
2018,7,11,9,15,894.5,92.5,1.35,18.8,758.0,766.95,582.84
2018,7,11,9,30,920.0,89.0,1.4,19.1,804.0,818.06,615.84
2018,7,11,9,45,920.0,94.5,1.45,19.45,836.5,856.71,639.9
2018,7,11,10,0,920.0,100.0,1.5,19.8,869.0,892.66,662.08
2018,7,11,10,15,926.5,101.0,1.6,20.0,898.0,926.97,684.06
2018,7,11,10,30,933.0,102.0,1.7,20.2,927.0,958.68,704.28
2018,7,11,10,45,937.5,103.0,1.75,20.4,949.5,985.77,720.82
2018,7,11,11,0,942.0,104.0,1.8,20.6,972.0,1009.87,735.48
2018,7,11,11,15,945.5,104.0,1.85,20.75,987.0,1028.86,747.07
2018,7,11,11,30,949.0,104.0,1.9,20.9,1002.0,1044.61,756.71
2018,7,11,11,45,950.5,104.5,1.95,21.0,1010.0,1055.56,763.57
2018,7,11,12,0,952.0,105.0,2.0,21.1,1018.0,1063.1,768.42
2018,7,11,12,15,953.5,104.0,2.05,21.15,1019.0,1065.66,770.41
2018,7,11,12,30,955.0,103.0,2.1,21.2,1020.0,1064.75,770.36
2018,7,11,12,45,955.0,101.5,2.15,21.25,1013.0,1058.35,766.97
2018,7,11,13,0,955.0,100.0,2.2,21.3,1006.0,1048.5,761.52
2018,7,11,13,15,952.5,99.5,2.25,21.2,991.5,1033.8,753.49
2018,7,11,13,30,950.0,99.0,2.3,21.1,977.0,1015.78,743.4
2018,7,11,13,45,946.0,98.5,2.35,21.05,956.0,993.13,730.16
2018,7,11,14,0,942.0,98.0,2.4,21.0,935.0,967.42,714.91
2018,7,11,14,15,936.5,96.5,2.45,20.85,906.5,936.41,696.35
2018,7,11,14,30,931.0,95.0,2.5,20.7,878.0,902.7,675.83
2018,7,11,14,45,923.5,94.0,2.55,20.5,844.0,865.31,652.71
2018,7,11,15,0,916.0,93.0,2.6,20.3,810.0,825.68,627.78
2018,7,11,15,15,906.0,91.0,2.6,20.3,770.5,781.13,598.26
2018,7,11,15,30,896.0,89.0,2.6,20.3,731.0,734.95,567.26
2018,7,11,15,45,882.5,87.5,2.65,19.75,687.0,685.55,534.88
2018,7,11,16,0,869.0,86.0,2.7,19.2,643.0,635.31,498.88
2018,7,11,16,15,851.0,84.0,2.65,18.9,595.0,581.36,457.93
2018,7,11,16,30,833.0,82.0,2.6,18.6,547.0,527.48,415.82
2018,7,11,16,45,810.0,79.0,2.6,18.3,496.5,470.34,370.03
2018,7,11,17,0,787.0,76.0,2.6,18.0,446.0,414.38,323.66
2018,7,11,17,15,756.0,72.5,2.55,17.6,394.5,356.38,274.38
2018,7,11,17,30,725.0,69.0,2.5,17.2,343.0,300.95,225.95
2018,7,11,17,45,682.0,64.5,2.45,16.85,292.0,244.18,176.03
2018,7,11,18,0,639.0,60.0,2.4,16.5,241.0,190.53,128.87
2018,7,11,18,15,576.5,54.0,2.3,16.05,193.0,138.19,85.21
2018,7,11,18,30,514.0,48.0,2.2,15.6,145.0,92.81,50.78
2018,7,11,18,45,417.5,39.5,2.1,15.15,103.5,50.7,25.35
2018,7,11,19,0,321.0,31.0,2.0,14.7,62.0,24.41,14.14
2018,7,11,19,15,192.0,19.5,1.95,14.45,35.5,15.81,0.0
2018,7,11,19,30,63.0,8.0,1.9,14.2,9.0,7.86,0.0
2018,7,11,19,45,31.5,4.0,1.9,13.95,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
