Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,45,779.0,106.0,3.2,19.6,627.5,634.66,499.76
2018,7,21,16,0,766.0,103.0,3.2,19.2,586.0,587.22,464.53
2018,7,21,16,15,749.5,98.5,3.2,18.95,541.0,535.81,425.05
2018,7,21,16,30,733.0,94.0,3.2,18.7,496.0,484.56,384.54
2018,7,21,16,45,710.0,90.0,3.2,18.45,448.5,431.14,341.1
2018,7,21,17,0,687.0,86.0,3.2,18.2,401.0,378.31,296.86
2018,7,21,17,15,654.5,81.0,3.2,17.85,352.5,323.16,249.78
2018,7,21,17,30,622.0,76.0,3.2,17.5,304.0,270.87,204.01
2018,7,21,17,45,577.5,70.0,3.15,17.1,256.0,217.6,157.31
2018,7,21,18,0,533.0,64.0,3.1,16.7,208.0,169.0,114.85
2018,7,21,18,15,468.0,56.5,3.0,16.4,163.5,120.83,75.23
2018,7,21,18,30,403.0,49.0,2.9,16.1,119.0,80.03,44.92
2018,7,21,18,45,310.0,38.5,2.85,15.8,82.0,42.83,22.54
2018,7,21,19,0,217.0,28.0,2.8,15.5,45.0,21.83,10.12
2018,7,21,19,15,121.0,16.0,2.75,15.35,24.5,15.73,0.0
2018,7,21,19,30,25.0,4.0,2.7,15.2,4.0,0.0,0.0
2018,7,21,19,45,12.5,2.0,2.6,15.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.95,13.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.0,13.9,2.0,0.0,0.0
2018,7,22,5,15,68.0,10.5,2.05,14.2,14.5,10.32,0.0
2018,7,22,5,30,127.0,19.0,2.1,14.5,27.0,14.68,1.24
2018,7,22,5,45,111.0,22.0,2.15,14.75,33.5,18.97,8.41
2018,7,22,6,0,95.0,25.0,2.2,15.0,40.0,28.33,14.62
2018,7,22,6,15,64.0,29.0,2.2,15.3,40.5,35.38,21.52
2018,7,22,6,30,33.0,33.0,2.2,15.6,41.0,38.03,25.35
2018,7,22,6,45,16.5,44.5,2.2,15.95,48.5,47.21,33.95
2018,7,22,7,0,0.0,56.0,2.2,16.3,56.0,54.11,40.23
2018,7,22,7,15,0.0,81.5,2.25,16.65,81.5,78.76,60.7
2018,7,22,7,30,0.0,107.0,2.3,17.0,107.0,103.37,80.77
2018,7,22,7,45,2.0,132.0,2.3,17.35,133.0,128.51,100.94
2018,7,22,8,0,4.0,157.0,2.3,17.7,159.0,153.97,121.06
2018,7,22,8,15,15.0,190.0,2.35,18.0,199.0,192.55,151.56
2018,7,22,8,30,26.0,223.0,2.4,18.3,239.0,234.27,184.07
2018,7,22,8,45,94.0,247.5,2.4,18.65,311.5,307.63,241.97
2018,7,22,9,0,162.0,272.0,2.4,19.0,384.0,384.59,301.43
2018,7,22,9,15,391.0,228.0,2.45,19.2,520.5,525.6,412.01
2018,7,22,9,30,620.0,184.0,2.5,19.4,657.0,678.65,527.25
2018,7,22,9,45,736.0,148.0,2.55,19.65,735.0,758.99,583.48
2018,7,22,10,0,852.0,112.0,2.6,19.9,813.0,843.06,640.22
2018,7,22,10,15,758.5,173.5,2.7,20.0,814.0,852.83,645.74
2018,7,22,10,30,665.0,235.0,2.8,20.1,815.0,854.24,646.11
2018,7,22,10,45,638.0,255.0,2.85,20.2,823.0,866.01,652.86
2018,7,22,11,0,611.0,275.0,2.9,20.3,831.0,874.24,657.11
2018,7,22,11,15,726.5,207.0,3.0,20.35,879.0,928.31,695.51
2018,7,22,11,30,842.0,139.0,3.1,20.4,927.0,973.67,725.72
2018,7,22,11,45,867.0,126.5,3.15,20.4,944.0,994.12,739.05
2018,7,22,12,0,892.0,114.0,3.2,20.4,961.0,1011.7,750.75
2018,7,22,12,15,893.5,112.5,3.25,20.4,961.5,1013.84,752.34
2018,7,22,12,30,895.0,111.0,3.3,20.4,962.0,1012.69,752.0
2018,7,22,12,45,895.0,109.5,3.4,20.4,955.5,1006.74,748.98
2018,7,22,13,0,895.0,108.0,3.5,20.4,949.0,997.5,743.87
2018,7,22,13,15,892.0,108.0,3.5,20.35,935.0,983.61,735.16
2018,7,22,13,30,889.0,108.0,3.5,20.3,921.0,966.59,724.45
2018,7,22,13,45,885.0,106.5,3.55,20.25,900.0,944.05,710.4
2018,7,22,14,0,881.0,105.0,3.6,20.2,879.0,918.62,694.37
2018,7,22,14,15,875.5,103.5,3.6,20.15,852.0,889.07,675.18
2018,7,22,14,30,870.0,102.0,3.6,20.1,825.0,856.98,654.16
2018,7,22,14,45,861.5,100.0,3.6,20.0,791.5,819.49,629.35
2018,7,22,15,0,853.0,98.0,3.6,19.9,758.0,779.99,602.93
2018,7,22,15,15,842.0,96.5,3.6,19.9,719.5,737.31,573.73
2018,7,22,15,30,831.0,95.0,3.6,19.9,681.0,693.22,543.21
2018,7,22,15,45,818.0,92.0,3.6,19.65,638.5,645.09,509.38
2018,7,22,16,0,805.0,89.0,3.6,19.4,596.0,596.21,472.63
2018,7,22,16,15,788.0,86.0,3.6,19.25,550.0,544.91,432.82
2018,7,22,16,30,771.0,83.0,3.6,19.1,504.0,493.03,391.44
2018,7,22,16,45,748.0,79.0,3.55,18.95,455.5,437.68,346.08
2018,7,22,17,0,725.0,75.0,3.5,18.8,407.0,383.61,300.46
2018,7,22,17,15,693.5,71.5,3.5,18.55,358.0,328.45,253.0
2018,7,22,17,30,662.0,68.0,3.5,18.3,309.0,275.05,205.97
2018,7,22,17,45,618.5,62.5,3.45,18.05,260.5,220.36,157.74
2018,7,22,18,0,575.0,57.0,3.4,17.8,212.0,170.2,113.71
2018,7,22,18,15,511.0,51.0,3.35,17.45,167.0,121.32,73.46
2018,7,22,18,30,447.0,45.0,3.3,17.1,122.0,79.64,42.74
2018,7,22,18,45,350.5,35.5,3.2,16.8,84.0,40.89,20.15
2018,7,22,19,0,254.0,26.0,3.1,16.5,46.0,20.59,8.78
2018,7,22,19,15,143.0,15.5,3.1,16.25,25.0,15.24,0.0
2018,7,22,19,30,32.0,5.0,3.1,16.0,4.0,0.0,0.0
2018,7,22,19,45,16.0,2.5,3.1,15.8,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,23,4,45,6.5,1.0,2.5,12.95,1.0,0.0,0.0
2018,7,23,5,0,13.0,2.0,2.5,13.0,2.0,0.0,0.0
2018,7,23,5,15,72.0,9.5,2.5,13.3,13.5,9.34,0.0
2018,7,23,5,30,131.0,17.0,2.5,13.6,25.0,13.08,0.0
2018,7,23,5,45,211.5,28.5,2.55,13.9,55.5,25.51,12.77
2018,7,23,6,0,292.0,40.0,2.6,14.2,86.0,55.14,29.98
2018,7,23,6,15,251.0,46.5,2.6,14.6,96.0,74.03,45.94
2018,7,23,6,30,210.0,53.0,2.6,15.0,106.0,88.15,60.39
2018,7,23,6,45,116.5,76.5,2.6,15.4,107.0,101.51,76.31
2018,7,23,7,0,23.0,100.0,2.6,15.8,108.0,103.16,80.86
2018,7,23,7,15,87.5,130.0,2.6,16.2,167.5,156.79,124.1
2018,7,23,7,30,152.0,160.0,2.6,16.6,227.0,217.4,173.02
2018,7,23,7,45,316.0,155.0,2.55,17.05,316.0,297.91,237.54
2018,7,23,8,0,480.0,150.0,2.5,17.5,405.0,396.19,315.7
2018,7,23,8,15,588.0,139.0,2.5,17.9,480.5,472.86,375.99
2018,7,23,8,30,696.0,128.0,2.5,18.3,556.0,557.25,440.96
2018,7,23,8,45,774.5,108.5,2.5,18.65,618.0,622.09,490.08
2018,7,23,9,0,853.0,89.0,2.5,19.0,680.0,690.63,539.72
2018,7,23,9,15,865.5,90.0,2.55,19.35,720.0,736.8,570.62
2018,7,23,9,30,878.0,91.0,2.6,19.7,760.0,781.69,600.35
2018,7,23,9,45,888.0,91.5,2.65,20.05,795.0,822.51,626.87
2018,7,23,10,0,898.0,92.0,2.7,20.4,830.0,861.4,651.8
2018,7,23,10,15,905.0,93.5,2.75,20.65,859.5,896.53,674.22
2018,7,23,10,30,912.0,95.0,2.8,20.9,889.0,929.16,694.82
2018,7,23,10,45,917.0,95.5,2.85,21.15,911.5,956.2,711.62
2018,7,23,11,0,922.0,96.0,2.9,21.4,934.0,980.32,726.48
2018,7,23,11,15,924.0,97.5,2.95,21.5,949.5,999.5,738.54
2018,7,23,11,30,926.0,99.0,3.0,21.6,965.0,1015.43,748.57
2018,7,23,11,45,927.0,100.0,3.05,21.7,973.0,1026.53,755.54
2018,7,23,12,0,928.0,101.0,3.1,21.8,981.0,1034.25,760.44
2018,7,23,12,15,924.5,103.0,3.15,21.85,980.5,1035.07,761.11
2018,7,23,12,30,921.0,105.0,3.2,21.9,980.0,1032.47,759.72
2018,7,23,12,45,915.0,108.0,3.3,21.95,972.0,1025.03,755.68
2018,7,23,13,0,909.0,111.0,3.4,22.0,964.0,1014.29,749.58
2018,7,23,13,15,906.5,110.5,3.45,21.9,950.0,1000.2,741.38
2018,7,23,13,30,904.0,110.0,3.5,21.8,936.0,982.9,731.12
2018,7,23,13,45,899.5,109.0,3.6,21.65,915.0,960.1,717.66
2018,7,23,14,0,895.0,108.0,3.7,21.5,894.0,934.36,702.17
2018,7,23,14,15,890.5,106.0,3.75,21.35,867.0,904.8,683.68
2018,7,23,14,30,886.0,104.0,3.8,21.2,840.0,872.59,663.23
2018,7,23,14,45,838.5,121.5,3.85,21.05,795.0,822.07,629.77
2018,7,23,15,0,791.0,139.0,3.9,20.9,750.0,774.83,598.26
2018,7,23,15,15,801.0,125.5,3.9,20.9,716.5,737.64,573.03
2018,7,23,15,30,811.0,112.0,3.9,20.9,683.0,697.49,545.34
2018,7,23,15,45,818.5,100.5,3.85,20.65,645.5,654.82,515.06
2018,7,23,16,0,826.0,89.0,3.8,20.4,608.0,608.88,480.87
2018,7,23,16,15,809.5,85.5,3.8,20.25,561.0,556.33,440.24
2018,7,23,16,30,793.0,82.0,3.8,20.1,514.0,503.1,397.95
2018,7,23,16,45,769.5,79.0,3.75,19.95,465.0,447.36,352.37
2018,7,23,17,0,746.0,76.0,3.7,19.8,416.0,392.91,306.51
2018,7,23,17,15,714.0,72.0,3.65,19.45,365.5,335.9,257.72
2018,7,23,17,30,682.0,68.0,3.6,19.1,315.0,281.63,210.09
2018,7,23,17,45,567.0,71.0,3.55,18.75,255.0,214.79,154.29
2018,7,23,18,0,452.0,74.0,3.5,18.4,195.0,161.35,110.88
2018,7,23,18,15,331.0,65.5,3.4,17.95,144.0,108.02,70.06
2018,7,23,18,30,210.0,57.0,3.3,17.5,93.0,68.98,43.25
2018,7,23,18,45,120.5,41.0,3.2,17.0,60.0,39.3,23.73
2018,7,23,19,0,31.0,25.0,3.1,16.5,27.0,22.17,9.37
2018,7,23,19,15,18.5,13.0,3.15,16.2,14.0,12.78,0.0
2018,7,23,19,30,6.0,1.0,3.2,15.9,1.0,0.0,0.0
2018,7,23,19,45,3.0,0.5,3.2,15.6,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,24,5,15,60.5,10.0,2.95,13.8,13.5,9.83,0.0
2018,7,24,5,30,121.0,20.0,3.0,14.0,27.0,15.59,0.0
2018,7,24,5,45,137.0,33.5,3.0,14.25,49.0,28.36,15.82
2018,7,24,6,0,153.0,47.0,3.0,14.5,71.0,52.69,32.9
2018,7,24,6,15,123.0,67.0,3.0,14.9,90.5,77.24,54.13
2018,7,24,6,30,93.0,87.0,3.0,15.3,110.0,99.17,74.34
2018,7,24,6,45,64.5,93.0,3.0,15.65,110.5,104.49,80.47
2018,7,24,7,0,36.0,99.0,3.0,16.0,111.0,106.02,82.88
2018,7,24,7,15,53.0,129.0,2.95,16.45,150.5,143.06,113.25
2018,7,24,7,30,70.0,159.0,2.9,16.9,190.0,182.19,144.94
2018,7,24,7,45,84.5,185.5,2.9,17.3,227.0,218.8,174.21
2018,7,24,8,0,99.0,212.0,2.9,17.7,264.0,257.0,204.32
2018,7,24,8,15,108.5,233.0,2.9,18.1,295.0,290.66,230.36
2018,7,24,8,30,118.0,254.0,2.9,18.5,326.0,323.38,255.28
2018,7,24,8,45,195.0,264.0,2.9,18.85,394.0,390.13,307.46
2018,7,24,9,0,272.0,274.0,2.9,19.2,462.0,466.72,366.06
2018,7,24,9,15,482.0,222.5,2.95,19.55,579.5,587.26,459.64
2018,7,24,9,30,692.0,171.0,3.0,19.9,697.0,721.18,559.94
2018,7,24,9,45,783.5,138.5,3.05,20.25,760.5,787.57,604.86
2018,7,24,10,0,875.0,106.0,3.1,20.6,824.0,855.88,650.49
2018,7,24,10,15,884.0,106.0,3.15,20.9,853.5,890.59,672.42
2018,7,24,10,30,893.0,106.0,3.2,21.2,883.0,922.95,692.87
2018,7,24,10,45,900.0,106.0,3.25,21.45,906.0,950.93,710.41
2018,7,24,11,0,907.0,106.0,3.3,21.7,929.0,976.12,726.08
2018,7,24,11,15,911.5,106.0,3.35,21.85,945.0,995.95,738.48
2018,7,24,11,30,916.0,106.0,3.4,22.0,961.0,1012.65,748.9
2018,7,24,11,45,919.0,105.0,3.45,22.15,969.5,1023.6,755.62
2018,7,24,12,0,922.0,104.0,3.5,22.3,978.0,1031.22,760.3
2018,7,24,12,15,920.0,105.5,3.55,22.35,978.0,1033.02,761.57
2018,7,24,12,30,918.0,107.0,3.6,22.4,978.0,1031.42,760.76
2018,7,24,12,45,915.0,108.5,3.65,22.45,971.0,1025.43,757.2
2018,7,24,13,0,912.0,110.0,3.7,22.5,964.0,1016.12,751.57
2018,7,24,13,15,910.0,109.0,3.75,22.45,950.5,1001.94,743.1
2018,7,24,13,30,908.0,108.0,3.8,22.4,937.0,984.54,732.56
2018,7,24,13,45,904.5,106.5,3.85,22.35,916.0,962.07,718.66
2018,7,24,14,0,901.0,105.0,3.9,22.3,895.0,936.6,702.73
2018,7,24,14,15,895.0,103.5,3.95,22.2,867.0,906.03,683.4
2018,7,24,14,30,889.0,102.0,4.0,22.1,839.0,872.87,662.18
2018,7,24,14,45,881.5,100.0,4.0,21.95,805.5,835.52,637.77
2018,7,24,15,0,874.0,98.0,4.0,21.8,772.0,796.03,611.65
2018,7,24,15,15,863.0,96.5,4.0,21.8,733.0,752.47,582.0
2018,7,24,15,30,852.0,95.0,4.0,21.8,694.0,707.44,551.0
2018,7,24,15,45,840.0,92.0,4.05,21.5,651.0,658.99,517.45
2018,7,24,16,0,828.0,89.0,4.1,21.2,608.0,609.64,480.72
2018,7,24,16,15,812.0,85.5,4.1,20.95,561.0,557.25,440.39
2018,7,24,16,30,796.0,82.0,4.1,20.7,514.0,504.12,398.31
2018,7,24,16,45,773.5,78.5,4.1,20.45,465.0,448.15,352.75
2018,7,24,17,0,751.0,75.0,4.1,20.2,416.0,393.38,306.74
2018,7,24,17,15,721.5,70.5,4.05,19.8,366.0,336.49,257.97
2018,7,24,17,30,692.0,66.0,4.0,19.4,316.0,282.09,210.1
2018,7,24,17,45,649.5,61.0,4.0,18.95,266.5,225.56,160.39
2018,7,24,18,0,607.0,56.0,4.0,18.5,217.0,174.35,115.46
2018,7,24,18,15,543.5,49.5,3.9,18.1,170.5,123.32,73.48
2018,7,24,18,30,480.0,43.0,3.8,17.7,124.0,79.47,41.34
2018,7,24,18,45,350.5,34.5,3.75,17.25,83.0,39.02,18.97
2018,7,24,19,0,221.0,26.0,3.7,16.8,42.0,20.89,7.89
2018,7,24,19,15,116.5,14.0,3.65,16.55,22.0,13.76,0.0
2018,7,24,19,30,12.0,2.0,3.6,16.3,2.0,0.0,0.0
2018,7,24,19,45,6.0,1.0,3.6,16.05,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.0,2.75,14.45,14.0,8.85,0.0
2018,7,25,5,30,178.0,18.0,2.8,14.8,28.0,13.9,0.0
2018,7,25,5,45,275.0,27.5,2.8,15.15,60.5,24.35,11.55
2018,7,25,6,0,372.0,37.0,2.8,15.5,93.0,56.84,28.59
2018,7,25,6,15,405.0,45.5,2.75,15.85,128.0,91.47,53.56
2018,7,25,6,30,438.0,54.0,2.7,16.2,163.0,129.88,85.34
2018,7,25,6,45,482.5,64.0,2.6,16.6,209.0,176.13,125.09
2018,7,25,7,0,527.0,74.0,2.5,17.0,255.0,227.25,169.54
2018,7,25,7,15,557.5,83.5,2.5,17.55,302.5,277.66,213.46
2018,7,25,7,30,588.0,93.0,2.5,18.1,350.0,330.94,258.8
2018,7,25,7,45,608.0,101.5,2.5,18.6,395.5,381.09,300.63
2018,7,25,8,0,628.0,110.0,2.5,19.1,441.0,432.53,342.2
2018,7,25,8,15,648.0,118.0,2.5,19.75,488.0,484.52,382.69
2018,7,25,8,30,668.0,126.0,2.5,20.4,535.0,537.32,422.48
2018,7,25,8,45,693.5,132.0,2.5,21.05,584.5,592.23,462.7
2018,7,25,9,0,719.0,138.0,2.5,21.7,634.0,647.89,502.27
2018,7,25,9,15,792.0,118.0,2.5,22.1,694.5,711.94,547.21
2018,7,25,9,30,865.0,98.0,2.5,22.5,755.0,777.9,590.99
2018,7,25,9,45,878.5,98.0,2.5,22.95,792.0,820.68,617.79
2018,7,25,10,0,892.0,98.0,2.5,23.4,829.0,861.8,643.24
2018,7,25,10,15,898.0,100.0,2.6,23.55,858.0,896.47,665.62
2018,7,25,10,30,904.0,102.0,2.7,23.7,887.0,928.58,686.26
2018,7,25,10,45,907.5,103.5,2.8,23.85,909.0,955.13,703.2
2018,7,25,11,0,911.0,105.0,2.9,24.0,931.0,978.7,718.24
2018,7,25,11,15,914.0,106.0,3.05,23.95,946.5,998.2,731.65
2018,7,25,11,30,917.0,107.0,3.2,23.9,962.0,1014.5,743.08
2018,7,25,11,45,918.0,107.5,3.35,23.8,970.0,1025.03,750.99
2018,7,25,12,0,919.0,108.0,3.5,23.7,978.0,1032.2,756.84
2018,7,25,12,15,921.5,107.0,3.6,23.55,979.5,1035.94,760.35
2018,7,25,12,30,924.0,106.0,3.7,23.4,981.0,1036.26,761.75
2018,7,25,12,45,925.0,105.0,3.8,23.25,975.5,1031.66,760.03
2018,7,25,13,0,926.0,104.0,3.9,23.1,970.0,1023.63,756.16
2018,7,25,13,15,923.0,103.0,4.0,22.9,955.5,1008.29,747.66
2018,7,25,13,30,920.0,102.0,4.1,22.7,941.0,989.7,737.03
2018,7,25,13,45,915.5,102.0,4.15,22.5,920.0,967.57,723.73
2018,7,25,14,0,911.0,102.0,4.2,22.3,899.0,942.45,708.39
2018,7,25,14,15,851.0,127.0,4.25,22.1,853.0,890.58,674.53
2018,7,25,14,30,791.0,152.0,4.3,21.9,807.0,842.72,643.17
2018,7,25,14,45,804.5,137.5,4.35,21.65,779.5,812.7,624.12
2018,7,25,15,0,818.0,123.0,4.4,21.4,752.0,779.28,602.4
2018,7,25,15,15,814.5,117.0,4.4,21.4,716.0,738.45,574.38
2018,7,25,15,30,811.0,111.0,4.4,21.4,680.0,695.7,544.71
2018,7,25,15,45,819.0,101.0,4.4,20.8,644.0,654.8,516.43
2018,7,25,16,0,827.0,91.0,4.4,20.2,608.0,611.28,484.58
2018,7,25,16,15,747.5,105.5,4.4,19.9,545.0,539.95,429.0
2018,7,25,16,30,668.0,120.0,4.4,19.6,482.0,474.29,376.77
2018,7,25,16,45,645.0,112.0,4.35,19.25,433.5,419.78,332.55
2018,7,25,17,0,622.0,104.0,4.3,18.9,385.0,366.74,288.24
2018,7,25,17,15,613.0,92.0,4.25,18.55,341.0,316.59,244.93
2018,7,25,17,30,604.0,80.0,4.2,18.2,297.0,266.87,200.8
2018,7,25,17,45,526.5,76.0,4.15,17.85,243.5,208.12,150.64
2018,7,25,18,0,449.0,72.0,4.1,17.5,190.0,157.8,108.39
2018,7,25,18,15,258.0,63.0,4.0,17.15,127.5,94.57,62.25
2018,7,25,18,30,67.0,54.0,3.9,16.8,65.0,55.63,37.95
2018,7,25,18,45,59.0,38.0,3.8,16.5,45.5,35.92,22.26
2018,7,25,19,0,51.0,22.0,3.7,16.2,26.0,18.53,5.75
2018,7,25,19,15,32.0,12.0,3.6,16.0,14.0,11.8,0.0
2018,7,25,19,30,13.0,2.0,3.5,15.8,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.4,15.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,26,5,15,7.5,4.0,2.5,13.8,4.5,3.93,0.0
2018,7,26,5,30,15.0,8.0,2.5,14.1,9.0,7.63,0.0
2018,7,26,5,45,7.5,16.0,2.5,14.45,16.5,15.63,6.67
2018,7,26,6,0,0.0,24.0,2.5,14.8,24.0,23.16,13.67
2018,7,26,6,15,0.0,38.0,2.4,15.15,38.0,36.7,25.39
2018,7,26,6,30,0.0,52.0,2.3,15.5,52.0,50.25,37.04
2018,7,26,6,45,9.5,78.0,2.25,15.9,81.0,77.31,59.54
2018,7,26,7,0,19.0,104.0,2.2,16.3,110.0,105.59,82.83
2018,7,26,7,15,31.0,127.5,2.15,16.75,140.0,133.91,105.83
2018,7,26,7,30,43.0,151.0,2.1,17.2,170.0,163.57,129.65
2018,7,26,7,45,62.5,178.5,2.0,17.65,209.5,201.92,160.12
2018,7,26,8,0,82.0,206.0,1.9,18.1,249.0,242.45,191.83
2018,7,26,8,15,98.0,226.5,1.9,18.55,283.0,276.2,217.8
2018,7,26,8,30,114.0,247.0,1.9,19.0,317.0,314.05,246.56
2018,7,26,8,45,142.0,266.0,1.9,19.4,359.5,357.42,279.37
2018,7,26,9,0,170.0,285.0,1.9,19.8,402.0,403.09,313.37
2018,7,26,9,15,329.0,262.5,1.95,20.1,506.0,509.77,395.53
2018,7,26,9,30,488.0,240.0,2.0,20.4,610.0,629.5,484.4
2018,7,26,9,45,569.0,225.5,2.0,20.7,676.0,701.79,535.5
2018,7,26,10,0,650.0,211.0,2.0,21.0,742.0,776.33,587.34
2018,7,26,10,15,681.5,205.5,2.15,21.15,780.0,819.33,616.65
2018,7,26,10,30,713.0,200.0,2.3,21.3,818.0,861.8,645.17
2018,7,26,10,45,775.5,174.5,2.4,21.45,863.0,908.97,676.23
2018,7,26,11,0,838.0,149.0,2.5,21.6,908.0,958.73,708.7
2018,7,26,11,15,843.0,149.5,2.6,21.6,924.0,973.36,718.26
2018,7,26,11,30,848.0,150.0,2.7,21.6,940.0,990.17,729.68
2018,7,26,11,45,593.5,267.0,2.8,21.6,822.0,875.4,652.3
2018,7,26,12,0,339.0,384.0,2.9,21.6,704.0,737.35,550.93
2018,7,26,12,15,532.5,301.0,3.0,21.5,804.5,853.32,638.77
2018,7,26,12,30,726.0,218.0,3.1,21.4,905.0,962.48,715.79
2018,7,26,12,45,639.5,245.0,3.2,21.35,847.0,900.37,674.03
2018,7,26,13,0,553.0,272.0,3.3,21.3,789.0,836.52,629.72
2018,7,26,13,15,554.0,277.5,3.35,21.2,788.5,835.63,630.14
2018,7,26,13,30,555.0,283.0,3.4,21.1,788.0,832.5,628.59
2018,7,26,13,45,546.0,285.0,3.45,21.0,772.0,813.34,615.93
2018,7,26,14,0,537.0,287.0,3.5,20.9,756.0,793.65,602.91
2018,7,26,14,15,598.5,252.5,3.55,20.8,759.5,799.63,610.07
2018,7,26,14,30,660.0,218.0,3.6,20.7,763.0,799.08,612.42
2018,7,26,14,45,652.0,210.5,3.65,20.6,730.0,762.23,587.19
2018,7,26,15,0,644.0,203.0,3.7,20.5,697.0,723.93,560.77
2018,7,26,15,15,706.5,167.0,3.7,20.5,683.0,708.66,551.88
2018,7,26,15,30,769.0,131.0,3.7,20.5,669.0,685.76,536.86
2018,7,26,15,45,789.5,114.0,3.75,20.2,635.5,647.89,510.03
2018,7,26,16,0,810.0,97.0,3.8,19.9,602.0,606.3,479.59
2018,7,26,16,15,797.5,92.0,3.8,19.7,556.5,554.39,439.49
2018,7,26,16,30,785.0,87.0,3.8,19.5,511.0,502.17,397.98
2018,7,26,16,45,764.0,82.5,3.8,19.25,461.5,446.37,352.45
2018,7,26,17,0,743.0,78.0,3.8,19.0,412.0,391.63,306.36
2018,7,26,17,15,712.0,73.5,3.8,18.65,362.0,334.55,257.31
2018,7,26,17,30,681.0,69.0,3.8,18.3,312.0,279.22,208.6
2018,7,26,17,45,637.0,64.0,3.75,17.95,262.5,223.8,159.65
2018,7,26,18,0,593.0,59.0,3.7,17.6,213.0,172.98,115.02
2018,7,26,18,15,525.0,51.5,3.65,17.2,166.0,121.21,72.7
2018,7,26,18,30,457.0,44.0,3.6,16.8,119.0,77.17,40.67
2018,7,26,18,45,347.0,35.0,3.55,16.4,80.5,38.4,19.05
2018,7,26,19,0,237.0,26.0,3.5,16.0,42.0,21.25,6.52
2018,7,26,19,15,126.5,14.0,3.5,15.75,22.0,13.76,0.0
2018,7,26,19,30,16.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.5,15.3,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,5,15,4.5,4.5,3.55,12.95,4.5,4.42,0.0
2018,7,27,5,30,9.0,9.0,3.6,13.2,9.0,8.75,0.0
2018,7,27,5,45,4.5,17.5,3.6,13.45,17.5,16.92,8.33
2018,7,27,6,0,0.0,26.0,3.6,13.7,26.0,25.09,15.33
2018,7,27,6,15,30.5,38.0,3.6,14.05,45.5,40.44,27.32
2018,7,27,6,30,61.0,50.0,3.6,14.4,65.0,58.89,41.95
2018,7,27,6,45,63.0,74.5,3.55,14.75,93.0,86.54,65.74
2018,7,27,7,0,65.0,99.0,3.5,15.1,121.0,114.33,89.43
2018,7,27,7,15,66.0,122.5,3.45,15.5,148.0,141.22,112.0
2018,7,27,7,30,67.0,146.0,3.4,15.9,175.0,168.35,134.34
2018,7,27,7,45,105.0,160.5,3.35,16.3,212.5,205.16,164.17
2018,7,27,8,0,143.0,175.0,3.3,16.7,250.0,244.84,196.19
2018,7,27,8,15,143.5,197.5,3.3,17.05,279.0,275.23,220.13
2018,7,27,8,30,144.0,220.0,3.3,17.4,308.0,305.53,243.55
2018,7,27,8,45,243.0,226.0,3.25,17.7,387.5,386.43,307.89
2018,7,27,9,0,342.0,232.0,3.2,18.0,467.0,473.24,375.4
2018,7,27,9,15,376.0,239.5,3.25,18.3,512.0,525.54,414.5
2018,7,27,9,30,410.0,247.0,3.3,18.6,557.0,575.72,451.63
2018,7,27,9,45,380.0,270.0,3.3,18.95,568.0,590.77,460.54
2018,7,27,10,0,350.0,293.0,3.3,19.3,579.0,602.61,467.08
2018,7,27,10,15,345.5,301.0,3.35,19.5,591.5,618.74,477.99
2018,7,27,10,30,341.0,309.0,3.4,19.7,604.0,633.42,487.75
2018,7,27,10,45,339.0,316.5,3.4,19.95,616.5,648.48,497.56
2018,7,27,11,0,337.0,324.0,3.4,20.2,629.0,662.19,506.36
2018,7,27,11,15,425.0,301.5,3.45,20.35,692.5,731.09,557.62
2018,7,27,11,30,513.0,279.0,3.5,20.5,756.0,800.77,608.27
2018,7,27,11,45,623.0,247.0,3.55,20.65,831.5,884.38,668.3
2018,7,27,12,0,733.0,215.0,3.6,20.8,907.0,965.4,722.71
2018,7,27,12,15,755.5,206.5,3.7,20.8,920.0,976.8,730.31
2018,7,27,12,30,778.0,198.0,3.8,20.8,933.0,989.76,739.64
2018,7,27,12,45,845.0,161.5,3.85,20.85,954.5,1015.19,756.94
2018,7,27,13,0,912.0,125.0,3.9,20.9,976.0,1030.96,767.75
2018,7,27,13,15,889.0,134.0,3.95,20.9,953.0,1006.44,751.93
2018,7,27,13,30,866.0,143.0,4.0,20.9,930.0,979.3,734.64
2018,7,27,13,45,737.5,196.0,4.05,20.9,855.0,903.76,684.09
2018,7,27,14,0,609.0,249.0,4.1,20.9,780.0,822.46,627.55
2018,7,27,14,15,624.5,236.5,4.05,20.85,766.0,806.6,617.8
2018,7,27,14,30,640.0,224.0,4.0,20.8,752.0,787.77,605.45
2018,7,27,14,45,749.0,170.5,4.0,20.7,763.0,801.46,617.45
2018,7,27,15,0,858.0,117.0,4.0,20.6,774.0,801.52,618.77
2018,7,27,15,15,858.0,110.0,4.0,20.6,738.0,761.11,591.05
2018,7,27,15,30,858.0,103.0,4.0,20.6,702.0,718.37,561.64
2018,7,27,15,45,829.5,104.5,3.95,20.45,653.0,664.34,522.67
2018,7,27,16,0,801.0,106.0,3.9,20.3,604.0,609.29,480.95
2018,7,27,16,15,766.0,106.5,3.9,20.05,552.0,550.4,435.61
2018,7,27,16,30,731.0,107.0,3.9,19.8,500.0,493.08,390.28
2018,7,27,16,45,717.0,99.0,3.9,19.55,453.0,439.55,346.77
2018,7,27,17,0,703.0,91.0,3.9,19.3,406.0,386.46,302.19
2018,7,27,17,15,675.5,85.0,3.95,18.8,357.5,331.1,254.9
2018,7,27,17,30,648.0,79.0,4.0,18.3,309.0,278.07,208.36
2018,7,27,17,45,561.5,75.5,4.05,17.8,252.0,215.18,155.04
2018,7,27,18,0,475.0,72.0,4.1,17.3,195.0,161.74,110.51
2018,7,27,18,15,409.5,62.0,4.1,16.75,151.0,114.62,72.36
2018,7,27,18,30,344.0,52.0,4.1,16.2,107.0,74.21,42.74
2018,7,27,18,45,227.5,37.5,4.1,15.65,68.5,36.61,19.94
2018,7,27,19,0,111.0,23.0,4.1,15.1,30.0,17.95,3.71
2018,7,27,19,15,59.0,12.0,4.05,14.75,15.5,11.8,0.0
2018,7,27,19,30,7.0,1.0,4.0,14.4,1.0,0.0,0.0
2018,7,27,19,45,3.5,0.5,4.0,14.1,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,18.0,6.5,2.3,12.15,7.5,6.39,0.0
2018,7,28,5,30,36.0,13.0,2.3,12.5,15.0,11.17,0.0
2018,7,28,5,45,80.0,31.0,2.3,12.85,41.0,26.61,16.21
2018,7,28,6,0,124.0,49.0,2.3,13.2,67.0,51.56,33.21
2018,7,28,6,15,150.5,70.5,2.25,13.5,101.0,82.93,57.91
2018,7,28,6,30,177.0,92.0,2.2,13.8,135.0,117.69,86.62
2018,7,28,6,45,225.0,113.5,2.15,14.1,181.0,160.68,122.06
2018,7,28,7,0,273.0,135.0,2.1,14.4,227.0,209.19,162.44
2018,7,28,7,15,312.0,154.0,2.0,14.75,276.0,257.54,202.75
2018,7,28,7,30,351.0,173.0,1.9,15.1,325.0,310.01,245.8
2018,7,28,7,45,380.0,190.5,1.85,15.5,373.5,360.39,286.44
2018,7,28,8,0,409.0,208.0,1.8,15.9,422.0,413.38,328.1
2018,7,28,8,15,415.5,223.5,1.8,16.25,458.5,456.66,361.34
2018,7,28,8,30,422.0,239.0,1.8,16.6,495.0,497.85,392.19
2018,7,28,8,45,420.0,255.5,1.8,16.95,526.5,534.28,418.6
2018,7,28,9,0,418.0,272.0,1.8,17.3,558.0,569.62,443.56
2018,7,28,9,15,440.5,281.5,1.85,17.6,599.0,614.94,476.08
2018,7,28,9,30,463.0,291.0,1.9,17.9,640.0,660.91,508.43
2018,7,28,9,45,510.0,288.5,1.95,18.2,690.0,715.22,546.84
2018,7,28,10,0,557.0,286.0,2.0,18.5,740.0,771.17,585.68
2018,7,28,10,15,586.0,284.5,2.1,18.8,777.5,813.47,614.61
2018,7,28,10,30,615.0,283.0,2.2,19.1,815.0,856.33,643.69
2018,7,28,10,45,625.0,285.5,2.25,19.4,838.0,884.06,661.45
2018,7,28,11,0,635.0,288.0,2.3,19.7,861.0,909.96,677.99
2018,7,28,11,15,642.0,288.5,2.4,19.95,876.5,928.96,690.49
2018,7,28,11,30,649.0,289.0,2.5,20.2,892.0,945.71,701.53
2018,7,28,11,45,654.5,288.5,2.6,20.45,901.0,957.58,709.39
2018,7,28,12,0,660.0,288.0,2.7,20.7,910.0,966.94,715.67
2018,7,28,12,15,689.5,269.5,2.75,20.8,919.5,979.57,724.98
2018,7,28,12,30,719.0,251.0,2.8,20.9,929.0,989.33,731.5
2018,7,28,12,45,756.5,225.0,2.9,21.05,934.0,996.15,736.52
2018,7,28,13,0,794.0,199.0,3.0,21.2,939.0,995.49,736.72
2018,7,28,13,15,796.5,194.0,3.1,21.15,926.5,982.78,729.65
2018,7,28,13,30,799.0,189.0,3.2,21.1,914.0,967.04,720.67
2018,7,28,13,45,801.0,182.0,3.25,21.1,894.5,945.81,707.52
2018,7,28,14,0,803.0,175.0,3.3,21.1,875.0,921.64,692.41
2018,7,28,14,15,797.5,171.5,3.35,21.0,847.5,891.48,673.43
2018,7,28,14,30,792.0,168.0,3.4,20.9,820.0,858.97,652.73
2018,7,28,14,45,784.5,164.0,3.45,20.8,787.0,822.11,628.81
2018,7,28,15,0,777.0,160.0,3.5,20.7,754.0,783.37,603.33
2018,7,28,15,15,763.0,156.5,3.5,20.7,714.5,739.7,573.59
2018,7,28,15,30,749.0,153.0,3.5,20.7,675.0,693.66,540.43
2018,7,28,15,45,713.0,153.0,3.55,20.35,623.5,635.77,498.42
2018,7,28,16,0,677.0,153.0,3.6,20.0,572.0,579.38,456.5
2018,7,28,16,15,657.5,145.5,3.6,19.75,526.0,526.81,416.38
2018,7,28,16,30,638.0,138.0,3.6,19.5,480.0,474.9,375.62
2018,7,28,16,45,612.5,130.0,3.6,19.2,432.0,420.58,331.94
2018,7,28,17,0,587.0,122.0,3.6,18.9,384.0,368.05,288.47
2018,7,28,17,15,544.5,113.0,3.6,18.45,332.5,310.42,240.26
2018,7,28,17,30,502.0,104.0,3.6,18.0,281.0,255.79,193.68
2018,7,28,17,45,459.5,93.5,3.55,17.6,235.5,205.33,150.13
2018,7,28,18,0,417.0,83.0,3.5,17.2,190.0,159.42,110.77
2018,7,28,18,15,344.5,69.5,3.45,16.7,144.5,111.32,72.38
2018,7,28,18,30,272.0,56.0,3.4,16.2,99.0,71.49,43.28
2018,7,28,18,45,183.5,39.5,3.4,15.7,64.0,36.87,20.96
2018,7,28,19,0,95.0,23.0,3.4,15.2,29.0,19.3,3.13
2018,7,28,19,15,50.0,12.0,3.4,14.9,15.0,11.8,0.0
2018,7,28,19,30,5.0,1.0,3.4,14.6,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.4,14.35,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,29,5,15,27.5,7.0,2.5,12.7,8.5,6.88,0.0
2018,7,29,5,30,55.0,14.0,2.5,12.8,17.0,11.98,0.0
2018,7,29,5,45,103.5,32.5,2.5,12.95,45.0,27.7,16.88
2018,7,29,6,0,152.0,51.0,2.5,13.1,73.0,54.77,34.95
2018,7,29,6,15,191.5,70.5,2.5,13.35,109.0,87.55,60.01
2018,7,29,6,30,231.0,90.0,2.5,13.6,145.0,125.08,90.57
2018,7,29,6,45,255.0,107.5,2.5,13.8,182.0,161.78,122.07
2018,7,29,7,0,279.0,125.0,2.5,14.0,219.0,201.17,156.08
2018,7,29,7,15,353.0,139.0,2.45,14.35,278.0,256.97,202.28
2018,7,29,7,30,427.0,153.0,2.4,14.7,337.0,322.05,255.78
2018,7,29,7,45,454.0,166.5,2.4,15.05,383.5,371.97,296.92
2018,7,29,8,0,481.0,180.0,2.4,15.4,430.0,424.17,338.9
2018,7,29,8,15,500.0,191.0,2.4,15.85,473.0,471.5,375.95
2018,7,29,8,30,519.0,202.0,2.4,16.3,516.0,519.82,412.78
2018,7,29,8,45,548.5,208.0,2.35,16.7,562.5,570.75,450.71
2018,7,29,9,0,578.0,214.0,2.3,17.1,609.0,623.11,488.7
2018,7,29,9,15,625.5,207.5,2.35,17.35,658.5,679.09,529.68
2018,7,29,9,30,673.0,201.0,2.4,17.6,708.0,735.55,570.27
2018,7,29,9,45,701.0,196.5,2.4,17.85,746.5,779.69,600.83
2018,7,29,10,0,729.0,192.0,2.4,18.1,785.0,823.56,629.77
2018,7,29,10,15,744.0,192.0,2.45,18.15,816.0,860.04,653.92
2018,7,29,10,30,759.0,192.0,2.5,18.2,847.0,894.89,676.88
2018,7,29,10,45,774.0,189.0,2.6,18.2,872.0,921.8,694.92
2018,7,29,11,0,789.0,186.0,2.7,18.2,897.0,949.51,713.6
2018,7,29,11,15,799.5,183.5,2.75,18.1,914.5,971.05,727.98
2018,7,29,11,30,810.0,181.0,2.8,18.0,932.0,989.94,740.71
2018,7,29,11,45,820.5,176.5,2.85,17.9,943.0,1003.97,750.32
2018,7,29,12,0,831.0,172.0,2.9,17.8,954.0,1015.04,758.1
2018,7,29,12,15,811.5,182.5,2.95,17.7,946.5,1008.38,754.21
2018,7,29,12,30,792.0,193.0,3.0,17.6,939.0,998.51,748.44
2018,7,29,12,45,690.5,244.5,3.05,17.5,891.5,950.51,717.01
2018,7,29,13,0,589.0,296.0,3.1,17.4,844.0,896.07,678.68
2018,7,29,13,15,500.5,328.0,3.15,17.3,788.5,833.99,634.38
2018,7,29,13,30,412.0,360.0,3.2,17.2,733.0,772.89,590.03
2018,7,29,13,45,364.5,378.5,3.25,17.1,703.0,732.72,561.29
2018,7,29,14,0,317.0,397.0,3.3,17.0,673.0,698.87,536.49
2018,7,29,14,15,325.5,380.0,3.35,16.95,655.0,679.63,524.09
2018,7,29,14,30,334.0,363.0,3.4,16.9,637.0,658.83,510.36
2018,7,29,14,45,301.5,355.0,3.45,16.8,594.5,611.76,476.15
2018,7,29,15,0,269.0,347.0,3.5,16.7,552.0,565.96,442.57
2018,7,29,15,15,298.5,317.0,3.5,16.7,533.5,546.18,429.56
2018,7,29,15,30,328.0,287.0,3.5,16.7,515.0,523.37,413.81
2018,7,29,15,45,380.5,255.0,3.65,16.55,502.5,510.65,406.25
2018,7,29,16,0,433.0,223.0,3.8,16.4,490.0,495.64,396.2
2018,7,29,16,15,383.0,213.5,3.85,16.25,436.0,432.48,346.75
2018,7,29,16,30,333.0,204.0,3.9,16.1,382.0,376.64,302.36
2018,7,29,16,45,315.5,185.5,3.9,15.95,340.5,331.73,266.11
2018,7,29,17,0,298.0,167.0,3.9,15.8,299.0,288.29,230.28
2018,7,29,17,15,273.0,147.0,3.9,15.55,256.5,242.31,191.91
2018,7,29,17,30,248.0,127.0,3.9,15.3,214.0,198.94,155.18
2018,7,29,17,45,286.5,104.5,3.9,15.05,189.0,171.78,129.56
2018,7,29,18,0,325.0,82.0,3.9,14.8,164.0,140.18,99.5
2018,7,29,18,15,286.0,67.5,3.8,14.55,128.0,101.02,66.94
2018,7,29,18,30,247.0,53.0,3.7,14.3,92.0,66.35,40.36
2018,7,29,18,45,173.5,37.0,3.6,14.05,59.5,34.11,19.13
2018,7,29,19,0,100.0,21.0,3.5,13.8,27.0,16.38,0.47
2018,7,29,19,15,50.0,10.5,3.45,13.65,13.5,10.32,0.0
2018,7,29,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,30,5,15,9.0,5.5,2.85,12.0,6.0,5.41,0.0
2018,7,30,5,30,18.0,11.0,2.9,12.2,12.0,10.25,0.0
2018,7,30,5,45,63.5,30.5,2.9,12.4,38.5,27.15,16.22
2018,7,30,6,0,109.0,50.0,2.9,12.6,65.0,51.08,33.39
2018,7,30,6,15,138.0,67.5,2.85,12.9,95.0,78.36,54.71
2018,7,30,6,30,167.0,85.0,2.8,13.2,125.0,109.1,80.0
2018,7,30,6,45,142.0,103.5,2.75,13.5,143.0,131.71,101.13
2018,7,30,7,0,117.0,122.0,2.7,13.8,161.0,151.21,119.18
2018,7,30,7,15,156.0,144.5,2.65,14.2,205.5,193.68,154.23
2018,7,30,7,30,195.0,167.0,2.6,14.6,250.0,240.49,192.61
2018,7,30,7,45,236.0,184.5,2.5,15.05,298.0,289.02,231.88
2018,7,30,8,0,277.0,202.0,2.4,15.5,346.0,340.49,272.88
2018,7,30,8,15,379.5,210.0,2.4,15.9,427.5,420.51,336.06
2018,7,30,8,30,482.0,218.0,2.4,16.3,509.0,513.05,407.33
2018,7,30,8,45,408.0,247.5,2.35,16.75,507.0,518.31,409.0
2018,7,30,9,0,334.0,277.0,2.3,17.2,505.0,512.57,402.34
2018,7,30,9,15,355.0,291.0,2.35,17.5,546.5,557.41,435.36
2018,7,30,9,30,376.0,305.0,2.4,17.8,588.0,603.05,468.11
2018,7,30,9,45,430.5,300.5,2.45,18.1,639.0,662.4,511.19
2018,7,30,10,0,485.0,296.0,2.5,18.4,690.0,720.09,552.37
2018,7,30,10,15,552.0,283.5,2.6,18.55,747.0,782.47,597.27
2018,7,30,10,30,619.0,271.0,2.7,18.7,804.0,847.96,643.59
2018,7,30,10,45,633.0,271.5,2.75,18.9,829.0,877.51,663.01
2018,7,30,11,0,647.0,272.0,2.8,19.1,854.0,905.36,681.46
2018,7,30,11,15,656.5,271.5,2.85,19.15,871.0,925.96,695.28
2018,7,30,11,30,666.0,271.0,2.9,19.2,888.0,944.31,707.64
2018,7,30,11,45,674.0,269.0,3.0,19.3,898.0,957.28,716.72
2018,7,30,12,0,682.0,267.0,3.1,19.4,908.0,967.7,724.11
2018,7,30,12,15,579.5,318.0,3.1,19.45,863.0,917.94,687.05
2018,7,30,12,30,477.0,369.0,3.1,19.5,818.0,866.86,649.13
2018,7,30,12,45,366.5,410.0,3.15,19.6,753.5,790.41,593.61
2018,7,30,13,0,256.0,451.0,3.2,19.7,689.0,720.15,541.42
2018,7,30,13,15,334.5,405.5,3.2,19.65,711.5,745.86,563.4
2018,7,30,13,30,413.0,360.0,3.2,19.6,734.0,773.87,586.07
2018,7,30,13,45,375.0,362.5,3.2,19.55,696.0,726.16,551.94
2018,7,30,14,0,337.0,365.0,3.2,19.5,658.0,684.46,522.11
2018,7,30,14,15,382.0,342.5,3.25,19.45,664.0,691.49,529.6
2018,7,30,14,30,427.0,320.0,3.3,19.4,670.0,699.74,537.48
2018,7,30,14,45,567.5,252.5,3.3,19.35,697.0,732.14,565.35
2018,7,30,15,0,708.0,185.0,3.3,19.3,724.0,755.05,585.73
2018,7,30,15,15,705.0,175.5,3.3,19.3,688.0,714.62,556.8
2018,7,30,15,30,702.0,166.0,3.3,19.3,652.0,672.53,526.54
2018,7,30,15,45,673.0,164.5,3.3,19.05,606.0,619.71,487.72
2018,7,30,16,0,644.0,163.0,3.3,18.8,560.0,567.86,448.78
2018,7,30,16,15,600.0,163.0,3.35,18.5,509.5,510.24,404.6
2018,7,30,16,30,556.0,163.0,3.4,18.2,459.0,454.18,360.62
2018,7,30,16,45,510.0,157.5,3.4,17.9,408.0,396.91,314.71
2018,7,30,17,0,464.0,152.0,3.4,17.6,357.0,343.68,271.09
2018,7,30,17,15,418.0,140.0,3.4,17.15,307.0,288.51,225.41
2018,7,30,17,30,372.0,128.0,3.4,16.7,257.0,238.0,182.95
2018,7,30,17,45,316.5,111.5,3.4,16.2,208.5,185.38,138.98
2018,7,30,18,0,261.0,95.0,3.4,15.7,160.0,139.69,101.16
2018,7,30,18,15,210.0,74.5,3.4,15.25,119.0,97.29,66.9
2018,7,30,18,30,159.0,54.0,3.4,14.8,78.0,60.98,39.16
2018,7,30,18,45,105.5,34.5,3.35,14.4,48.0,31.77,18.23
2018,7,30,19,0,52.0,15.0,3.3,14.0,18.0,12.83,0.0
2018,7,30,19,15,26.0,7.5,3.35,13.8,9.0,7.37,0.0
2018,7,30,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,31,5,15,10.5,5.0,2.35,11.7,5.5,4.91,0.0
2018,7,31,5,30,21.0,10.0,2.4,12.0,11.0,9.83,0.0
2018,7,31,5,45,55.0,27.5,2.45,12.35,34.0,24.58,13.91
2018,7,31,6,0,89.0,45.0,2.5,12.7,57.0,46.46,30.19
2018,7,31,6,15,95.0,62.5,2.4,13.0,80.5,69.42,49.01
2018,7,31,6,30,101.0,80.0,2.3,13.3,104.0,93.28,69.42
2018,7,31,6,45,91.5,98.0,2.25,13.55,123.5,114.86,88.74
2018,7,31,7,0,82.0,116.0,2.2,13.8,143.0,135.45,106.91
2018,7,31,7,15,131.5,139.5,2.2,14.15,191.5,180.42,143.66
2018,7,31,7,30,181.0,163.0,2.2,14.5,240.0,230.94,184.89
2018,7,31,7,45,220.0,183.5,2.15,14.85,289.0,280.71,225.17
2018,7,31,8,0,259.0,204.0,2.1,15.2,338.0,333.27,267.05
2018,7,31,8,15,354.5,217.0,2.1,15.55,419.5,413.41,330.14
2018,7,31,8,30,450.0,230.0,2.1,15.9,501.0,505.36,400.72
2018,7,31,8,45,477.5,240.0,2.1,16.3,547.0,555.92,437.99
2018,7,31,9,0,505.0,250.0,2.1,16.7,593.0,607.91,475.7
2018,7,31,9,15,554.5,242.0,2.1,17.1,640.0,659.24,512.84
2018,7,31,9,30,604.0,234.0,2.1,17.5,687.0,714.44,551.96
2018,7,31,9,45,660.5,215.5,2.15,17.9,732.5,765.54,588.18
2018,7,31,10,0,717.0,197.0,2.2,18.3,778.0,818.14,624.24
2018,7,31,10,15,730.5,197.5,2.25,18.55,808.0,853.51,646.98
2018,7,31,10,30,744.0,198.0,2.3,18.8,838.0,887.22,668.58
2018,7,31,10,45,755.5,197.0,2.35,19.05,861.5,915.62,686.5
