Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,0,767.0,196.0,2.4,19.3,885.0,938.41,700.66
2018,7,31,11,15,774.5,195.0,2.45,19.4,901.0,958.24,713.33
2018,7,31,11,30,782.0,194.0,2.5,19.5,917.0,975.41,724.31
2018,7,31,11,45,789.5,191.5,2.6,19.65,927.0,988.28,732.89
2018,7,31,12,0,797.0,189.0,2.7,19.8,937.0,998.24,739.67
2018,7,31,12,15,802.0,186.0,2.75,19.8,939.0,1002.19,742.57
2018,7,31,12,30,807.0,183.0,2.8,19.8,941.0,1003.05,743.61
2018,7,31,12,45,812.0,177.5,2.9,19.8,935.5,998.22,741.46
2018,7,31,13,0,817.0,172.0,3.0,19.8,930.0,990.22,737.32
2018,7,31,13,15,818.0,168.0,3.05,19.75,917.0,976.67,729.29
2018,7,31,13,30,819.0,164.0,3.1,19.7,904.0,960.05,719.3
2018,7,31,13,45,819.5,158.5,3.15,19.65,883.5,938.4,705.95
2018,7,31,14,0,820.0,153.0,3.2,19.6,863.0,913.82,690.61
2018,7,31,14,15,816.5,149.0,3.25,19.5,836.5,884.38,672.02
2018,7,31,14,30,813.0,145.0,3.3,19.4,810.0,852.43,651.57
2018,7,31,14,45,809.0,139.5,3.3,19.3,777.5,816.14,627.65
2018,7,31,15,0,805.0,134.0,3.3,19.2,745.0,777.65,601.99
2018,7,31,15,15,791.5,131.5,3.3,19.2,705.5,733.09,571.48
2018,7,31,15,30,778.0,129.0,3.3,19.2,666.0,687.43,539.41
2018,7,31,15,45,767.5,122.0,3.35,18.9,623.0,638.37,503.91
2018,7,31,16,0,757.0,115.0,3.4,18.6,580.0,588.45,466.76
2018,7,31,16,15,742.5,109.0,3.45,18.35,534.0,536.64,426.9
2018,7,31,16,30,728.0,103.0,3.5,18.1,488.0,484.51,385.54
2018,7,31,16,45,704.5,97.0,3.5,17.9,439.0,428.57,339.74
2018,7,31,17,0,681.0,91.0,3.5,17.7,390.0,374.06,293.74
2018,7,31,17,15,644.5,85.5,3.5,17.3,340.0,317.07,244.92
2018,7,31,17,30,608.0,80.0,3.5,16.9,290.0,263.46,197.88
2018,7,31,17,45,558.0,72.5,3.5,16.5,240.5,208.19,149.56
2018,7,31,18,0,508.0,65.0,3.5,16.1,191.0,158.32,106.39
2018,7,31,18,15,432.5,56.0,3.45,15.7,146.0,109.25,67.03
2018,7,31,18,30,357.0,47.0,3.4,15.3,101.0,68.9,38.35
2018,7,31,18,45,250.5,34.0,3.35,14.85,65.0,32.17,16.65
2018,7,31,19,0,144.0,21.0,3.3,14.4,29.0,16.51,0.0
2018,7,31,19,15,72.0,10.5,3.3,14.2,14.5,10.32,0.0
2018,7,31,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,1,5,15,33.5,7.5,2.6,11.6,9.0,7.37,0.0
2018,8,1,5,30,67.0,15.0,2.6,11.9,18.0,14.74,0.0
2018,8,1,5,45,81.0,24.5,2.6,12.15,32.5,20.61,10.51
2018,8,1,6,0,95.0,34.0,2.6,12.4,47.0,36.05,21.38
2018,8,1,6,15,95.0,48.0,2.5,12.75,65.5,55.48,37.31
2018,8,1,6,30,95.0,62.0,2.4,13.1,84.0,75.53,54.73
2018,8,1,6,45,68.5,87.5,2.3,13.45,105.5,99.71,76.87
2018,8,1,7,0,42.0,113.0,2.2,13.8,127.0,120.73,95.69
2018,8,1,7,15,64.0,133.5,2.2,14.2,158.5,150.82,120.36
2018,8,1,7,30,86.0,154.0,2.2,14.6,190.0,183.41,146.95
2018,8,1,7,45,116.0,175.5,2.15,15.05,231.0,224.51,180.13
2018,8,1,8,0,146.0,197.0,2.1,15.5,272.0,267.62,214.49
2018,8,1,8,15,245.5,207.5,2.15,15.9,348.5,343.57,275.08
2018,8,1,8,30,345.0,218.0,2.2,16.3,425.0,427.07,340.48
2018,8,1,8,45,460.5,209.5,2.2,16.75,508.5,514.41,407.67
2018,8,1,9,0,576.0,201.0,2.2,17.2,592.0,609.73,479.05
2018,8,1,9,15,675.0,174.5,2.3,17.55,659.5,681.74,532.7
2018,8,1,9,30,774.0,148.0,2.4,17.9,727.0,758.07,587.41
2018,8,1,9,45,816.0,134.5,2.5,18.25,771.0,807.63,620.43
2018,8,1,10,0,858.0,121.0,2.6,18.6,815.0,854.24,651.23
2018,8,1,10,15,866.5,122.0,2.7,18.8,844.5,889.27,674.19
2018,8,1,10,30,875.0,123.0,2.8,19.0,874.0,921.95,695.54
2018,8,1,10,45,882.0,123.0,2.9,19.25,897.0,949.7,713.37
2018,8,1,11,0,889.0,123.0,3.0,19.5,920.0,974.68,729.37
2018,8,1,11,15,893.5,123.0,3.1,19.65,936.0,994.34,742.13
2018,8,1,11,30,898.0,123.0,3.2,19.8,952.0,1010.88,752.92
2018,8,1,11,45,901.0,123.0,3.25,19.95,961.0,1022.74,760.31
2018,8,1,12,0,904.0,123.0,3.3,20.1,970.0,1031.29,765.64
2018,8,1,12,15,904.0,123.0,3.35,20.2,970.5,1033.49,767.05
2018,8,1,12,30,904.0,123.0,3.4,20.3,971.0,1032.3,766.39
2018,8,1,12,45,902.5,123.0,3.5,20.4,964.0,1026.23,763.03
2018,8,1,13,0,901.0,123.0,3.6,20.5,957.0,1016.82,757.55
2018,8,1,13,15,899.5,121.5,3.65,20.55,943.0,1002.58,748.72
2018,8,1,13,30,898.0,120.0,3.7,20.6,929.0,985.09,737.8
2018,8,1,13,45,894.5,118.0,3.7,20.65,907.5,962.04,722.86
2018,8,1,14,0,891.0,116.0,3.7,20.7,886.0,936.01,705.94
2018,8,1,14,15,884.0,114.5,3.75,20.7,857.5,904.51,685.68
2018,8,1,14,30,877.0,113.0,3.8,20.7,829.0,870.48,663.56
2018,8,1,14,45,868.0,110.5,3.85,20.65,794.0,831.43,637.88
2018,8,1,15,0,859.0,108.0,3.9,20.6,759.0,790.35,610.52
2018,8,1,15,15,847.0,106.0,3.9,20.6,719.0,745.72,579.98
2018,8,1,15,30,835.0,104.0,3.9,20.6,679.0,701.4,549.34
2018,8,1,15,45,816.5,102.5,3.95,20.3,634.0,650.18,512.69
2018,8,1,16,0,798.0,101.0,4.0,20.0,589.0,598.68,474.06
2018,8,1,16,15,770.5,100.0,4.0,19.65,540.0,542.59,430.74
2018,8,1,16,30,743.0,99.0,4.0,19.3,491.0,487.68,387.09
2018,8,1,16,45,708.0,96.5,4.05,19.0,439.5,428.8,339.14
2018,8,1,17,0,673.0,94.0,4.1,18.7,388.0,372.84,292.19
2018,8,1,17,15,626.5,90.0,4.1,18.15,336.5,314.19,242.36
2018,8,1,17,30,580.0,86.0,4.1,17.6,285.0,260.01,195.34
2018,8,1,17,45,517.0,79.5,4.1,17.05,234.5,204.12,147.26
2018,8,1,18,0,454.0,73.0,4.1,16.5,184.0,155.15,105.75
2018,8,1,18,15,378.5,61.5,4.05,15.95,139.5,105.99,66.59
2018,8,1,18,30,303.0,50.0,4.0,15.4,95.0,66.31,38.26
2018,8,1,18,45,206.5,34.5,3.95,14.9,60.0,31.33,16.63
2018,8,1,19,0,110.0,19.0,3.9,14.4,25.0,14.89,0.0
2018,8,1,19,15,55.0,9.5,3.9,14.15,12.5,9.34,0.0
2018,8,1,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,2,5,15,33.5,7.5,2.85,11.4,9.0,7.37,0.0
2018,8,2,5,30,67.0,15.0,2.9,11.7,18.0,14.74,0.0
2018,8,2,5,45,150.0,32.0,2.95,12.0,49.0,25.04,13.6
2018,8,2,6,0,233.0,49.0,3.0,12.3,80.0,55.54,33.22
2018,8,2,6,15,228.5,63.5,3.0,12.6,104.5,83.76,55.34
2018,8,2,6,30,224.0,78.0,3.0,12.9,129.0,111.72,79.75
2018,8,2,6,45,132.0,85.5,3.0,13.25,117.5,112.15,85.09
2018,8,2,7,0,40.0,93.0,3.0,13.6,106.0,101.15,79.42
2018,8,2,7,15,81.0,120.5,3.0,14.05,152.5,144.87,115.39
2018,8,2,7,30,122.0,148.0,3.0,14.5,199.0,192.93,154.81
2018,8,2,7,45,152.0,173.5,3.0,14.9,245.5,238.67,192.1
2018,8,2,8,0,182.0,199.0,3.0,15.3,292.0,287.57,231.43
2018,8,2,8,15,288.5,203.5,3.05,15.65,368.0,363.26,292.29
2018,8,2,8,30,395.0,208.0,3.1,16.0,444.0,450.2,361.01
2018,8,2,8,45,544.5,186.0,3.15,16.4,539.0,545.14,435.47
2018,8,2,9,0,694.0,164.0,3.2,16.8,634.0,654.27,518.71
2018,8,2,9,15,738.0,157.5,3.25,17.1,684.5,710.52,559.92
2018,8,2,9,30,782.0,151.0,3.3,17.4,735.0,767.0,599.68
2018,8,2,9,45,804.0,148.0,3.4,17.75,773.5,811.39,629.6
2018,8,2,10,0,826.0,145.0,3.5,18.1,812.0,854.84,658.61
2018,8,2,10,15,837.0,146.0,3.55,18.35,843.0,891.51,682.6
2018,8,2,10,30,848.0,147.0,3.6,18.6,874.0,926.06,705.0
2018,8,2,10,45,857.5,146.5,3.65,18.8,898.0,955.31,723.81
2018,8,2,11,0,867.0,146.0,3.7,19.0,922.0,976.89,737.38
2018,8,2,11,15,874.5,144.5,3.75,19.1,939.0,997.57,750.72
2018,8,2,11,30,882.0,143.0,3.8,19.2,956.0,1015.29,762.13
2018,8,2,11,45,888.0,141.0,3.85,19.3,965.5,1027.94,770.22
2018,8,2,12,0,894.0,139.0,3.9,19.4,975.0,1037.37,776.29
2018,8,2,12,15,897.5,136.5,3.9,19.4,976.5,1040.49,778.22
2018,8,2,12,30,901.0,134.0,3.9,19.4,978.0,1040.24,778.07
2018,8,2,12,45,904.0,131.5,3.95,19.4,972.5,1036.09,775.81
2018,8,2,13,0,907.0,129.0,4.0,19.4,967.0,1028.51,771.38
2018,8,2,13,15,905.0,127.5,4.0,19.4,952.5,1013.68,761.85
2018,8,2,13,30,903.0,126.0,4.0,19.4,938.0,995.59,750.25
2018,8,2,13,45,901.0,123.5,4.0,19.35,917.5,973.3,736.0
2018,8,2,14,0,899.0,121.0,4.0,19.3,897.0,947.92,719.68
2018,8,2,14,15,891.5,120.0,3.95,19.2,868.0,916.23,698.85
2018,8,2,14,30,884.0,119.0,3.9,19.1,839.0,882.0,676.21
2018,8,2,14,45,874.0,117.5,3.9,19.05,804.0,842.86,650.12
2018,8,2,15,0,864.0,116.0,3.9,19.0,769.0,801.73,622.42
2018,8,2,15,15,852.0,113.5,3.9,19.0,728.5,758.5,592.81
2018,8,2,15,30,840.0,111.0,3.9,19.0,688.0,711.37,560.03
2018,8,2,15,45,818.5,110.5,3.9,18.7,642.0,658.88,521.84
2018,8,2,16,0,797.0,110.0,3.9,18.4,596.0,606.37,482.16
2018,8,2,16,15,764.5,110.0,3.95,18.1,545.0,548.41,437.27
2018,8,2,16,30,732.0,110.0,4.0,17.8,494.0,491.9,392.24
2018,8,2,16,45,693.0,107.5,4.05,17.5,441.5,431.96,343.31
2018,8,2,17,0,654.0,105.0,4.1,17.2,389.0,375.05,295.53
2018,8,2,17,15,603.5,100.5,4.05,16.75,336.5,315.46,244.78
2018,8,2,17,30,553.0,96.0,4.0,16.3,284.0,260.83,197.39
2018,8,2,17,45,485.0,88.0,4.0,15.85,232.5,202.75,147.69
2018,8,2,18,0,417.0,80.0,4.0,15.4,181.0,153.21,105.96
2018,8,2,18,15,343.0,66.0,3.95,14.95,136.0,104.91,67.45
2018,8,2,18,30,269.0,52.0,3.9,14.5,91.0,65.1,38.7
2018,8,2,18,45,179.5,35.5,3.8,14.05,57.0,31.32,17.02
2018,8,2,19,0,90.0,19.0,3.7,13.6,23.0,14.94,0.0
2018,8,2,19,15,45.0,9.5,3.65,13.4,11.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.4,11.2,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.4,11.5,8.0,6.88,0.0
2018,8,3,5,45,47.0,21.5,2.45,11.85,27.0,19.49,9.01
2018,8,3,6,0,75.0,36.0,2.5,12.2,46.0,36.4,22.31
2018,8,3,6,15,107.5,60.0,2.45,12.55,81.0,68.12,47.4
2018,8,3,6,30,140.0,84.0,2.4,12.9,116.0,103.1,76.03
2018,8,3,6,45,171.0,110.5,2.35,13.25,159.5,144.13,110.39
2018,8,3,7,0,202.0,137.0,2.3,13.6,203.0,188.95,148.04
2018,8,3,7,15,232.0,162.0,2.15,13.95,250.0,236.6,187.72
2018,8,3,7,30,262.0,187.0,2.0,14.3,297.0,286.97,228.96
2018,8,3,7,45,291.0,206.0,1.9,14.7,342.5,334.17,266.9
2018,8,3,8,0,320.0,225.0,1.8,15.1,388.0,384.12,306.12
2018,8,3,8,15,345.0,242.5,1.75,15.65,434.5,432.94,343.41
2018,8,3,8,30,370.0,260.0,1.7,16.2,481.0,483.67,381.17
2018,8,3,8,45,392.5,274.0,1.6,16.75,524.5,530.98,415.16
2018,8,3,9,0,415.0,288.0,1.5,17.3,568.0,579.48,449.02
2018,8,3,9,15,481.0,276.5,1.5,17.95,620.0,639.22,491.56
2018,8,3,9,30,547.0,265.0,1.5,18.6,672.0,699.53,533.48
2018,8,3,9,45,627.0,236.5,1.45,19.25,724.5,758.83,573.87
2018,8,3,10,0,707.0,208.0,1.4,19.9,777.0,820.36,614.6
2018,8,3,10,15,718.5,210.5,1.45,20.4,807.0,855.82,636.11
2018,8,3,10,30,730.0,213.0,1.5,20.9,837.0,889.53,656.55
2018,8,3,10,45,740.0,213.5,1.5,21.35,860.5,917.85,672.8
2018,8,3,11,0,750.0,214.0,1.5,21.8,884.0,943.94,687.55
2018,8,3,11,15,742.5,221.0,1.6,22.0,894.0,957.44,696.24
2018,8,3,11,30,735.0,228.0,1.7,22.2,904.0,967.9,703.18
2018,8,3,11,45,750.0,222.0,1.85,22.4,917.0,984.19,714.61
2018,8,3,12,0,765.0,216.0,2.0,22.6,930.0,997.76,724.24
2018,8,3,12,15,753.5,223.5,2.15,22.65,927.0,995.99,724.5
2018,8,3,12,30,742.0,231.0,2.3,22.7,924.0,991.21,722.98
2018,8,3,12,45,725.0,239.0,2.45,22.7,912.0,978.57,716.52
2018,8,3,13,0,708.0,247.0,2.6,22.7,900.0,963.26,708.3
2018,8,3,13,15,704.0,244.0,2.7,22.6,885.0,946.9,699.18
2018,8,3,13,30,700.0,241.0,2.8,22.5,870.0,927.95,688.32
2018,8,3,13,45,694.5,238.0,2.95,22.45,849.0,905.12,675.03
2018,8,3,14,0,689.0,235.0,3.1,22.4,828.0,879.98,660.06
2018,8,3,14,15,683.5,229.0,3.15,22.25,801.0,849.65,640.84
2018,8,3,14,30,678.0,223.0,3.2,22.1,774.0,817.31,619.87
2018,8,3,14,45,671.0,215.5,3.3,21.95,741.0,780.37,595.63
2018,8,3,15,0,664.0,208.0,3.4,21.8,708.0,741.83,569.8
2018,8,3,15,15,648.0,202.0,3.4,21.8,668.5,696.67,537.82
2018,8,3,15,30,632.0,196.0,3.4,21.8,629.0,651.01,504.93
2018,8,3,15,45,618.0,186.5,3.5,21.35,586.5,602.93,470.83
2018,8,3,16,0,604.0,177.0,3.6,20.9,544.0,554.68,435.62
2018,8,3,16,15,585.0,166.0,3.6,20.5,497.5,502.17,395.84
2018,8,3,16,30,566.0,155.0,3.6,20.1,451.0,448.84,354.37
2018,8,3,16,45,536.0,146.0,3.65,19.75,403.0,395.12,311.37
2018,8,3,17,0,506.0,137.0,3.7,19.4,355.0,343.78,269.15
2018,8,3,17,15,464.0,125.5,3.7,18.85,305.5,288.4,223.12
2018,8,3,17,30,422.0,114.0,3.7,18.3,256.0,237.23,179.82
2018,8,3,17,45,369.5,99.5,3.7,17.8,208.5,185.1,135.86
2018,8,3,18,0,317.0,85.0,3.7,17.3,161.0,138.82,97.28
2018,8,3,18,15,256.5,67.5,3.6,16.9,119.5,94.73,62.21
2018,8,3,18,30,196.0,50.0,3.5,16.5,78.0,57.7,34.95
2018,8,3,18,45,128.5,32.0,3.4,16.05,47.5,28.74,15.29
2018,8,3,19,0,61.0,14.0,3.3,15.6,17.0,11.98,0.0
2018,8,3,19,15,30.5,7.0,3.25,15.45,8.5,6.88,0.0
2018,8,3,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,2.15,13.4,4.0,0.0,0.0
2018,8,4,5,30,20.0,7.0,2.2,13.7,8.0,6.88,0.0
2018,8,4,5,45,52.0,22.0,2.25,14.0,28.0,18.56,7.82
2018,8,4,6,0,84.0,37.0,2.3,14.3,48.0,37.61,22.8
2018,8,4,6,15,122.5,61.5,2.35,14.6,85.0,70.32,48.18
2018,8,4,6,30,161.0,86.0,2.4,14.9,122.0,108.06,78.64
2018,8,4,6,45,198.5,110.5,2.4,15.2,166.5,150.32,113.66
2018,8,4,7,0,236.0,135.0,2.4,15.5,211.0,197.03,152.66
2018,8,4,7,15,272.0,154.5,2.4,15.9,257.0,242.73,190.72
2018,8,4,7,30,308.0,174.0,2.4,16.3,303.0,292.27,231.46
2018,8,4,7,45,348.5,189.5,2.4,16.7,353.0,343.57,272.96
2018,8,4,8,0,389.0,205.0,2.4,17.1,403.0,398.74,316.71
2018,8,4,8,15,429.0,213.5,2.45,17.65,452.0,452.9,358.75
2018,8,4,8,30,469.0,222.0,2.5,18.2,501.0,508.12,400.71
2018,8,4,8,45,504.5,226.5,2.55,18.7,547.5,559.3,438.88
2018,8,4,9,0,540.0,231.0,2.6,19.2,594.0,612.53,477.75
2018,8,4,9,15,601.0,218.0,2.7,19.7,645.5,670.21,519.99
2018,8,4,9,30,662.0,205.0,2.8,20.2,697.0,729.78,562.82
2018,8,4,9,45,721.0,183.5,2.9,20.7,743.0,781.47,599.26
2018,8,4,10,0,780.0,162.0,3.0,21.2,789.0,832.76,633.04
2018,8,4,10,15,667.5,215.5,3.1,21.4,766.0,816.09,620.17
2018,8,4,10,30,555.0,269.0,3.2,21.6,743.0,786.45,596.08
2018,8,4,10,45,639.5,242.5,3.3,21.75,802.5,854.07,645.09
2018,8,4,11,0,724.0,216.0,3.4,21.9,862.0,921.21,690.62
2018,8,4,11,15,795.0,184.5,3.5,21.95,905.0,966.81,720.83
2018,8,4,11,30,866.0,153.0,3.6,22.0,948.0,1009.23,748.92
2018,8,4,11,45,832.5,175.5,3.75,22.0,945.5,1013.86,752.38
2018,8,4,12,0,799.0,198.0,3.9,22.0,943.0,1008.69,749.71
2018,8,4,12,15,840.5,172.5,4.0,21.95,956.5,1026.04,762.05
2018,8,4,12,30,882.0,147.0,4.1,21.9,970.0,1033.86,767.97
2018,8,4,12,45,890.0,141.0,4.15,21.85,966.0,1031.18,766.76
2018,8,4,13,0,898.0,135.0,4.2,21.8,962.0,1025.02,763.42
2018,8,4,13,15,889.5,137.5,4.25,21.75,945.5,1007.99,752.9
2018,8,4,13,30,881.0,140.0,4.3,21.7,929.0,987.93,740.45
2018,8,4,13,45,868.5,142.5,4.4,21.65,904.5,961.25,723.8
2018,8,4,14,0,856.0,145.0,4.5,21.6,880.0,936.6,708.68
2018,8,4,14,15,837.5,149.0,4.5,21.4,848.5,901.01,685.66
2018,8,4,14,30,819.0,153.0,4.5,21.2,817.0,863.62,661.27
2018,8,4,14,45,794.0,157.5,4.55,21.05,778.5,819.85,632.33
2018,8,4,15,0,769.0,162.0,4.6,20.9,740.0,776.84,603.58
2018,8,4,15,15,754.5,158.0,4.6,20.9,699.5,730.88,571.36
2018,8,4,15,30,740.0,154.0,4.6,20.9,659.0,684.02,537.02
2018,8,4,15,45,706.5,155.0,4.6,20.35,611.0,629.03,496.7
2018,8,4,16,0,673.0,156.0,4.6,19.8,563.0,575.33,456.37
2018,8,4,16,15,638.0,152.5,4.55,19.45,512.5,517.94,411.82
2018,8,4,16,30,603.0,149.0,4.5,19.1,462.0,462.75,367.95
2018,8,4,16,45,573.0,140.0,4.45,18.75,413.0,405.47,321.51
2018,8,4,17,0,543.0,131.0,4.4,18.4,364.0,352.18,277.09
2018,8,4,17,15,517.0,117.0,4.3,17.95,315.5,298.02,231.03
2018,8,4,17,30,491.0,103.0,4.2,17.5,267.0,246.3,186.09
2018,8,4,17,45,456.5,89.0,4.1,17.05,221.0,195.18,141.54
2018,8,4,18,0,422.0,75.0,4.0,16.6,175.0,147.84,100.62
2018,8,4,18,15,367.0,61.0,3.9,16.15,132.5,101.87,63.52
2018,8,4,18,30,312.0,47.0,3.8,15.7,90.0,62.27,34.87
2018,8,4,18,45,222.0,32.5,3.7,15.25,57.0,28.23,14.23
2018,8,4,19,0,132.0,18.0,3.6,14.8,24.0,14.23,0.0
2018,8,4,19,15,66.0,9.0,3.6,14.55,12.0,8.85,0.0
2018,8,4,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.65,11.55,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.7,11.8,8.0,6.88,0.0
2018,8,5,5,45,27.5,17.5,2.75,12.05,20.5,16.09,5.7
2018,8,5,6,0,38.0,28.0,2.8,12.3,33.0,28.22,16.6
2018,8,5,6,15,50.0,43.0,2.75,12.65,52.5,46.24,31.38
2018,8,5,6,30,62.0,58.0,2.7,13.0,72.0,65.86,47.88
2018,8,5,6,45,47.5,78.5,2.65,13.35,91.0,86.16,66.17
2018,8,5,7,0,33.0,99.0,2.6,13.7,110.0,104.8,82.65
2018,8,5,7,15,81.5,128.0,2.5,14.05,160.5,151.28,120.61
2018,8,5,7,30,130.0,157.0,2.4,14.4,211.0,204.61,164.13
2018,8,5,7,45,137.0,173.0,2.35,14.8,236.5,231.31,185.88
2018,8,5,8,0,144.0,189.0,2.3,15.2,262.0,258.6,207.76
2018,8,5,8,15,176.0,209.0,2.3,15.65,307.0,304.14,243.89
2018,8,5,8,30,208.0,229.0,2.3,16.1,352.0,352.66,281.73
2018,8,5,8,45,328.0,237.0,2.25,16.55,449.0,452.0,359.18
2018,8,5,9,0,448.0,245.0,2.2,17.0,546.0,562.76,442.63
2018,8,5,9,15,536.5,238.5,2.25,17.45,620.5,641.7,500.65
2018,8,5,9,30,625.0,232.0,2.3,17.9,695.0,727.87,562.6
2018,8,5,9,45,654.0,228.5,2.35,18.35,734.0,772.44,593.0
2018,8,5,10,0,683.0,225.0,2.4,18.8,773.0,816.93,623.18
2018,8,5,10,15,686.0,229.5,2.45,19.2,797.0,846.34,642.05
2018,8,5,10,30,689.0,234.0,2.5,19.6,821.0,873.61,659.33
2018,8,5,10,45,672.5,245.5,2.55,19.95,831.0,887.63,667.17
2018,8,5,11,0,656.0,257.0,2.6,20.3,841.0,898.46,672.92
2018,8,5,11,15,673.0,256.5,2.65,20.55,865.0,926.41,691.34
2018,8,5,11,30,690.0,256.0,2.7,20.8,889.0,952.27,707.8
2018,8,5,11,45,649.0,276.0,2.75,21.0,875.5,939.27,697.63
2018,8,5,12,0,608.0,296.0,2.8,21.2,862.0,922.86,685.25
2018,8,5,12,15,624.5,288.0,2.85,21.25,869.5,932.86,692.82
2018,8,5,12,30,641.0,280.0,2.9,21.3,877.0,940.28,698.49
2018,8,5,12,45,723.5,234.0,2.95,21.4,903.0,971.55,720.58
2018,8,5,13,0,806.0,188.0,3.0,21.5,929.0,994.37,735.83
2018,8,5,13,15,813.0,182.0,3.05,21.55,919.0,984.57,729.8
2018,8,5,13,30,820.0,176.0,3.1,21.6,909.0,971.52,721.98
2018,8,5,13,45,816.5,172.5,3.15,21.65,887.5,947.94,707.2
2018,8,5,14,0,813.0,169.0,3.2,21.7,866.0,921.6,690.61
2018,8,5,14,15,803.0,167.5,3.25,21.65,836.5,888.89,669.88
2018,8,5,14,30,793.0,166.0,3.3,21.6,807.0,854.04,647.55
2018,8,5,14,45,779.5,164.0,3.4,21.55,771.5,813.88,621.57
2018,8,5,15,0,766.0,162.0,3.5,21.5,736.0,773.81,595.34
2018,8,5,15,15,751.0,158.5,3.5,21.5,695.5,728.06,563.7
2018,8,5,15,30,736.0,155.0,3.5,21.5,655.0,681.45,530.07
2018,8,5,15,45,708.0,153.5,3.55,21.15,608.0,627.7,491.14
2018,8,5,16,0,680.0,152.0,3.6,20.8,561.0,574.78,451.83
2018,8,5,16,15,638.0,150.5,3.55,20.5,509.0,515.12,406.01
2018,8,5,16,30,596.0,149.0,3.5,20.2,457.0,458.33,361.35
2018,8,5,16,45,550.0,143.0,3.5,19.9,404.5,397.04,312.36
2018,8,5,17,0,504.0,137.0,3.5,19.6,352.0,341.42,266.78
2018,8,5,17,15,454.0,127.0,3.45,19.0,301.5,284.85,219.98
2018,8,5,17,30,404.0,117.0,3.4,18.4,251.0,233.39,176.75
2018,8,5,17,45,343.0,102.0,3.35,17.85,202.0,179.88,132.16
2018,8,5,18,0,282.0,87.0,3.3,17.3,153.0,133.17,93.84
2018,8,5,18,15,222.0,67.0,3.25,16.8,111.0,89.41,59.24
2018,8,5,18,30,162.0,47.0,3.2,16.3,69.0,52.83,32.23
2018,8,5,18,45,101.5,29.0,3.15,15.75,41.0,25.3,13.96
2018,8,5,19,0,41.0,11.0,3.1,15.2,13.0,10.81,0.0
2018,8,5,19,15,20.5,5.5,3.1,14.95,6.5,5.41,0.0
2018,8,5,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,1.95,12.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,1.9,12.3,5.0,4.91,0.0
2018,8,6,5,45,33.0,17.0,1.9,12.6,20.5,15.64,4.9
2018,8,6,6,0,55.0,29.0,1.9,12.9,36.0,29.87,17.4
2018,8,6,6,15,81.0,51.5,1.8,13.3,67.0,57.19,39.16
2018,8,6,6,30,107.0,74.0,1.7,13.7,98.0,88.0,64.42
2018,8,6,6,45,134.5,100.0,1.6,14.1,138.0,125.73,95.85
2018,8,6,7,0,162.0,126.0,1.5,14.5,178.0,166.89,130.17
2018,8,6,7,15,199.0,152.0,1.45,14.9,227.0,214.49,169.31
2018,8,6,7,30,236.0,178.0,1.4,15.3,276.0,267.65,212.38
2018,8,6,7,45,266.0,201.5,1.35,15.7,325.0,318.23,252.64
2018,8,6,8,0,296.0,225.0,1.3,16.1,374.0,371.78,294.27
2018,8,6,8,15,322.5,242.5,1.3,16.7,420.0,420.22,330.94
2018,8,6,8,30,349.0,260.0,1.3,17.3,466.0,470.77,368.29
2018,8,6,8,45,374.5,273.5,1.3,17.85,510.5,518.56,402.79
2018,8,6,9,0,400.0,287.0,1.3,18.4,555.0,567.85,437.57
2018,8,6,9,15,425.0,295.0,1.35,19.05,595.5,616.24,471.07
2018,8,6,9,30,450.0,303.0,1.4,19.7,636.0,662.22,502.26
2018,8,6,9,45,475.5,304.5,1.45,20.3,671.5,702.69,529.33
2018,8,6,10,0,501.0,306.0,1.5,20.9,707.0,743.43,556.19
2018,8,6,10,15,517.0,310.0,1.6,21.35,737.0,778.34,579.26
2018,8,6,10,30,533.0,314.0,1.7,21.8,767.0,812.4,601.57
2018,8,6,10,45,548.0,314.5,1.8,22.3,791.0,840.89,619.93
2018,8,6,11,0,563.0,315.0,1.9,22.8,815.0,868.0,637.3
2018,8,6,11,15,573.5,315.0,2.05,23.0,832.0,888.67,651.51
2018,8,6,11,30,584.0,315.0,2.2,23.2,849.0,907.4,664.49
2018,8,6,11,45,594.0,311.5,2.3,23.45,859.0,919.94,672.92
2018,8,6,12,0,604.0,308.0,2.4,23.7,869.0,930.78,680.31
2018,8,6,12,15,643.5,284.0,2.55,23.85,882.0,947.66,693.55
2018,8,6,12,30,683.0,260.0,2.7,24.0,895.0,961.66,704.62
2018,8,6,12,45,734.0,227.0,2.85,24.15,904.5,974.49,713.92
2018,8,6,13,0,785.0,194.0,3.0,24.3,914.0,979.51,718.18
2018,8,6,13,15,784.0,191.5,3.05,24.25,901.0,965.75,710.01
2018,8,6,13,30,783.0,189.0,3.1,24.2,888.0,949.06,700.11
2018,8,6,13,45,780.5,186.0,3.2,24.2,868.0,927.61,687.3
2018,8,6,14,0,778.0,183.0,3.3,24.2,848.0,903.45,672.64
2018,8,6,14,15,763.5,183.0,3.35,24.05,817.5,871.81,652.89
2018,8,6,14,30,749.0,183.0,3.4,23.9,787.0,835.56,629.87
2018,8,6,14,45,730.0,183.5,3.45,23.8,751.0,794.59,603.21
2018,8,6,15,0,711.0,184.0,3.5,23.7,715.0,752.63,575.02
2018,8,6,15,15,695.5,179.0,3.5,23.7,675.0,706.98,542.89
2018,8,6,15,30,680.0,174.0,3.5,23.7,635.0,660.67,509.69
2018,8,6,15,45,640.5,175.5,3.55,23.2,586.0,604.7,469.43
2018,8,6,16,0,601.0,177.0,3.6,22.7,537.0,550.69,429.64
2018,8,6,16,15,546.5,177.0,3.55,22.25,483.5,487.63,381.75
2018,8,6,16,30,492.0,177.0,3.5,21.8,430.0,430.59,337.46
2018,8,6,16,45,442.5,169.0,3.45,21.35,378.5,372.64,291.73
2018,8,6,17,0,393.0,161.0,3.4,20.9,327.0,319.27,248.79
2018,8,6,17,15,349.5,145.0,3.35,20.2,278.0,263.94,203.88
2018,8,6,17,30,306.0,129.0,3.3,19.5,229.0,214.76,163.34
2018,8,6,17,45,255.0,108.5,3.2,18.75,182.0,164.3,121.88
2018,8,6,18,0,204.0,88.0,3.1,18.0,135.0,119.7,85.62
2018,8,6,18,15,157.0,65.0,3.1,17.5,96.0,79.32,53.51
2018,8,6,18,30,110.0,42.0,3.1,17.0,57.0,44.82,27.35
2018,8,6,18,45,67.5,25.5,3.05,16.45,33.5,21.95,10.9
2018,8,6,19,0,25.0,9.0,3.0,15.9,10.0,8.85,0.0
2018,8,6,19,15,12.5,4.5,3.0,15.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,2.1,12.1,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.1,12.5,9.0,7.86,0.0
2018,8,7,5,45,76.0,24.5,2.15,12.85,32.5,20.53,7.43
2018,8,7,6,0,123.0,41.0,2.2,13.2,56.0,42.48,25.72
2018,8,7,6,15,169.0,59.0,2.15,13.45,90.0,72.49,48.16
2018,8,7,6,30,215.0,77.0,2.1,13.7,124.0,108.02,76.51
2018,8,7,6,45,234.5,95.0,2.05,14.0,158.5,143.11,106.69
2018,8,7,7,0,254.0,113.0,2.0,14.3,193.0,180.46,139.03
2018,8,7,7,15,259.5,134.0,1.95,14.65,228.5,218.19,171.68
2018,8,7,7,30,265.0,155.0,1.9,15.0,264.0,256.43,203.98
2018,8,7,7,45,267.0,177.5,1.9,15.35,299.5,295.02,235.74
2018,8,7,8,0,269.0,200.0,1.9,15.7,335.0,333.58,266.58
2018,8,7,8,15,316.0,213.5,1.9,16.15,388.0,387.75,309.03
2018,8,7,8,30,363.0,227.0,1.9,16.6,441.0,446.08,353.77
2018,8,7,8,45,466.5,219.5,1.9,17.05,516.5,527.27,415.63
2018,8,7,9,0,570.0,212.0,1.9,17.5,592.0,613.6,479.65
2018,8,7,9,15,568.0,232.0,2.0,17.7,631.0,657.92,510.84
2018,8,7,9,30,566.0,252.0,2.1,17.9,670.0,700.62,540.59
2018,8,7,9,45,526.5,287.0,2.15,18.15,690.5,726.35,556.47
2018,8,7,10,0,487.0,322.0,2.2,18.4,711.0,747.66,569.06
2018,8,7,10,15,503.0,326.5,2.3,18.5,741.0,782.72,593.57
2018,8,7,10,30,519.0,331.0,2.4,18.6,771.0,816.97,617.21
2018,8,7,10,45,534.5,331.5,2.5,18.7,795.5,845.65,637.0
2018,8,7,11,0,550.0,332.0,2.6,18.8,820.0,873.01,655.86
2018,8,7,11,15,563.0,330.5,2.7,18.8,837.5,894.37,670.87
2018,8,7,11,30,576.0,329.0,2.8,18.8,855.0,913.89,684.71
2018,8,7,11,45,589.5,324.0,2.85,18.85,866.5,928.29,694.73
2018,8,7,12,0,603.0,319.0,2.9,18.9,878.0,940.47,703.34
2018,8,7,12,15,610.0,315.0,2.95,18.95,880.5,945.15,706.83
2018,8,7,12,30,617.0,311.0,3.0,19.0,883.0,947.15,708.67
2018,8,7,12,45,624.5,304.5,3.05,19.05,879.5,944.57,707.59
2018,8,7,13,0,632.0,298.0,3.1,19.1,876.0,939.32,704.81
2018,8,7,13,15,634.5,291.0,3.15,19.15,863.5,926.03,696.58
2018,8,7,13,30,637.0,284.0,3.2,19.2,851.0,910.19,686.67
2018,8,7,13,45,639.5,273.0,3.2,19.25,830.5,887.83,672.09
2018,8,7,14,0,642.0,262.0,3.2,19.3,810.0,862.99,655.77
2018,8,7,14,15,639.0,254.0,3.25,19.25,784.0,833.89,636.75
2018,8,7,14,30,636.0,246.0,3.3,19.2,758.0,802.76,616.1
2018,8,7,14,45,633.0,235.5,3.35,19.15,726.0,767.26,592.12
2018,8,7,15,0,630.0,225.0,3.4,19.1,694.0,729.99,566.51
2018,8,7,15,15,613.5,218.5,3.4,19.1,654.5,685.07,534.29
2018,8,7,15,30,597.0,212.0,3.4,19.1,615.0,638.16,500.13
2018,8,7,15,45,585.0,201.0,3.45,18.8,573.5,591.28,466.11
2018,8,7,16,0,573.0,190.0,3.5,18.5,532.0,544.15,431.01
2018,8,7,16,15,558.0,177.5,3.45,18.2,487.5,493.8,392.29
2018,8,7,16,30,543.0,165.0,3.4,17.9,443.0,443.9,352.9
2018,8,7,16,45,517.0,153.0,3.4,17.65,395.0,390.16,309.43
2018,8,7,17,0,491.0,141.0,3.4,17.4,347.0,338.46,266.5
2018,8,7,17,15,453.5,128.0,3.3,16.95,298.5,284.07,220.76
2018,8,7,17,30,416.0,115.0,3.2,16.5,250.0,233.45,177.45
2018,8,7,17,45,368.5,99.0,3.15,16.05,203.0,181.62,133.34
2018,8,7,18,0,321.0,83.0,3.1,15.6,156.0,135.12,94.25
2018,8,7,18,15,257.5,65.0,3.05,15.2,114.0,90.35,58.81
2018,8,7,18,30,194.0,47.0,3.0,14.8,72.0,53.04,31.61
2018,8,7,18,45,124.0,29.5,2.95,14.35,43.0,24.98,12.71
2018,8,7,19,0,54.0,12.0,2.9,13.9,14.0,11.8,0.0
2018,8,7,19,15,27.0,6.0,2.9,13.7,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,1.9,11.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,1.9,12.1,9.0,7.86,0.0
2018,8,8,5,45,73.5,24.5,1.85,12.4,32.0,20.51,6.54
2018,8,8,6,0,118.0,41.0,1.8,12.7,55.0,42.03,25.54
2018,8,8,6,15,162.0,61.0,1.75,13.05,90.0,73.33,49.21
2018,8,8,6,30,206.0,81.0,1.7,13.4,125.0,110.03,78.59
2018,8,8,6,45,217.0,98.5,1.6,13.7,156.0,142.36,106.68
2018,8,8,7,0,228.0,116.0,1.5,14.0,187.0,175.94,135.95
2018,8,8,7,15,245.0,136.5,1.45,14.4,225.5,215.6,169.65
2018,8,8,7,30,262.0,157.0,1.4,14.8,264.0,257.06,204.15
2018,8,8,7,45,297.0,174.0,1.35,15.2,310.5,304.74,242.72
2018,8,8,8,0,332.0,191.0,1.3,15.6,357.0,355.82,283.1
2018,8,8,8,15,461.0,185.5,1.25,16.0,441.5,442.02,350.11
2018,8,8,8,30,590.0,180.0,1.2,16.4,526.0,537.75,422.3
2018,8,8,8,45,617.0,184.5,1.2,16.85,572.0,590.76,460.43
2018,8,8,9,0,644.0,189.0,1.2,17.3,618.0,643.14,497.43
2018,8,8,9,15,648.5,200.0,1.2,17.65,655.0,686.27,526.71
2018,8,8,9,30,653.0,211.0,1.2,18.0,692.0,728.03,554.38
2018,8,8,9,45,650.5,224.0,1.2,18.4,722.5,764.59,577.61
2018,8,8,10,0,648.0,237.0,1.2,18.8,753.0,798.98,598.93
2018,8,8,10,15,662.5,239.0,1.25,19.05,783.5,834.94,622.49
2018,8,8,10,30,677.0,241.0,1.3,19.3,814.0,869.46,644.82
2018,8,8,10,45,689.5,241.0,1.35,19.6,838.0,898.45,663.1
2018,8,8,11,0,702.0,241.0,1.4,19.9,862.0,925.45,679.68
2018,8,8,11,15,710.5,240.5,1.45,20.05,878.5,945.91,692.42
2018,8,8,11,30,719.0,240.0,1.5,20.2,895.0,963.88,703.67
2018,8,8,11,45,727.0,237.5,1.55,20.4,905.0,976.68,711.56
2018,8,8,12,0,735.0,235.0,1.6,20.6,915.0,986.71,717.82
2018,8,8,12,15,735.0,235.5,1.65,20.65,915.5,988.99,719.67
2018,8,8,12,30,735.0,236.0,1.7,20.7,916.0,988.33,719.82
2018,8,8,12,45,732.5,235.5,1.75,20.8,909.0,981.23,715.83
2018,8,8,13,0,730.0,235.0,1.8,20.9,902.0,971.26,710.13
2018,8,8,13,15,729.5,231.0,1.9,20.9,888.5,956.81,702.49
2018,8,8,13,30,729.0,227.0,2.0,20.9,875.0,939.57,693.03
2018,8,8,13,45,726.5,222.0,2.05,20.9,854.0,916.73,679.3
2018,8,8,14,0,724.0,217.0,2.1,20.9,833.0,891.35,663.88
2018,8,8,14,15,717.0,212.5,2.2,20.8,805.0,860.1,645.1
2018,8,8,14,30,710.0,208.0,2.3,20.7,777.0,826.8,624.71
2018,8,8,14,45,701.5,202.0,2.35,20.6,743.5,788.87,600.04
2018,8,8,15,0,693.0,196.0,2.4,20.5,710.0,749.36,573.62
2018,8,8,15,15,677.0,190.5,2.4,20.5,670.0,703.41,541.48
2018,8,8,15,30,661.0,185.0,2.4,20.5,630.0,656.88,508.33
2018,8,8,15,45,644.0,177.0,2.55,20.1,586.0,606.87,473.34
2018,8,8,16,0,627.0,169.0,2.7,19.7,542.0,556.9,437.18
2018,8,8,16,15,605.0,160.0,2.7,19.4,495.0,503.44,396.59
2018,8,8,16,30,583.0,151.0,2.7,19.1,448.0,449.39,354.44
2018,8,8,16,45,553.0,141.5,2.75,18.8,399.0,394.27,310.33
2018,8,8,17,0,523.0,132.0,2.8,18.5,350.0,341.55,266.9
2018,8,8,17,15,482.0,120.5,2.8,18.0,300.5,285.73,220.29
2018,8,8,17,30,441.0,109.0,2.8,17.5,251.0,234.04,176.3
2018,8,8,17,45,389.0,94.0,2.8,17.0,203.0,180.8,131.26
2018,8,8,18,0,337.0,79.0,2.8,16.5,155.0,133.41,91.71
2018,8,8,18,15,270.0,61.5,2.75,16.0,112.5,87.94,56.06
2018,8,8,18,30,203.0,44.0,2.7,15.5,70.0,50.35,29.1
2018,8,8,18,45,126.5,27.0,2.65,15.0,41.0,21.04,9.12
2018,8,8,19,0,50.0,10.0,2.6,14.5,12.0,9.83,0.0
2018,8,8,19,15,25.0,5.0,2.6,14.25,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,9,5,15,14.5,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,9,5,30,29.0,6.0,1.6,12.3,7.0,5.9,0.0
2018,8,9,5,45,81.5,21.5,1.6,12.65,29.5,18.12,4.14
2018,8,9,6,0,134.0,37.0,1.6,13.0,52.0,39.12,22.68
2018,8,9,6,15,187.5,58.0,1.5,13.4,91.0,73.04,47.81
2018,8,9,6,30,241.0,79.0,1.4,13.8,130.0,113.57,79.84
2018,8,9,6,45,286.5,98.5,1.35,14.2,175.5,157.31,116.16
2018,8,9,7,0,332.0,118.0,1.3,14.6,221.0,206.3,157.34
2018,8,9,7,15,371.0,134.0,1.25,15.1,269.0,256.02,199.06
2018,8,9,7,30,410.0,150.0,1.2,15.6,317.0,309.03,242.72
2018,8,9,7,45,442.5,163.5,1.15,16.1,365.5,360.59,284.27
2018,8,9,8,0,475.0,177.0,1.1,16.6,414.0,415.06,326.84
2018,8,9,8,15,502.0,188.5,1.1,17.1,461.5,467.18,366.58
2018,8,9,8,30,529.0,200.0,1.1,17.6,509.0,521.1,406.48
2018,8,9,8,45,551.5,208.5,1.1,18.1,553.5,570.64,442.06
2018,8,9,9,0,574.0,217.0,1.1,18.6,598.0,620.98,477.24
2018,8,9,9,15,604.0,218.5,1.1,19.1,641.5,671.91,512.1
2018,8,9,9,30,634.0,220.0,1.1,19.6,685.0,722.16,545.65
2018,8,9,9,45,664.5,216.5,1.1,20.1,725.0,768.19,575.7
2018,8,9,10,0,695.0,213.0,1.1,20.6,765.0,814.22,605.12
2018,8,9,10,15,705.0,216.5,1.15,21.05,794.5,849.12,626.67
2018,8,9,10,30,715.0,220.0,1.2,21.5,824.0,882.21,646.68
2018,8,9,10,45,722.5,222.5,1.2,21.95,847.0,909.95,662.38
2018,8,9,11,0,730.0,225.0,1.2,22.4,870.0,935.4,676.55
2018,8,9,11,15,736.0,226.0,1.3,22.6,886.0,955.41,689.47
2018,8,9,11,30,742.0,227.0,1.4,22.8,902.0,972.78,700.82
2018,8,9,11,45,745.5,227.0,1.45,23.05,910.0,983.89,707.41
2018,8,9,12,0,749.0,227.0,1.5,23.3,918.0,992.1,712.34
2018,8,9,12,15,751.0,225.5,1.65,23.35,919.0,994.31,715.6
2018,8,9,12,30,753.0,224.0,1.8,23.4,920.0,993.51,717.01
2018,8,9,12,45,753.5,222.0,1.9,23.45,913.5,987.7,714.61
2018,8,9,13,0,754.0,220.0,2.0,23.5,907.0,978.9,710.39
2018,8,9,13,15,752.0,217.0,2.1,23.5,893.0,963.69,702.21
2018,8,9,13,30,750.0,214.0,2.2,23.5,879.0,945.66,692.21
2018,8,9,13,45,746.0,210.5,2.3,23.5,858.0,922.52,678.82
2018,8,9,14,0,742.0,207.0,2.4,23.5,837.0,896.84,663.66
2018,8,9,14,15,735.0,202.0,2.45,23.45,808.0,864.56,643.66
2018,8,9,14,30,728.0,197.0,2.5,23.4,779.0,830.18,622.11
2018,8,9,14,45,719.0,191.5,2.55,23.35,745.0,791.74,597.54
2018,8,9,15,0,710.0,186.0,2.6,23.3,711.0,751.69,570.84
2018,8,9,15,15,694.0,181.0,2.6,23.3,670.5,705.57,538.78
2018,8,9,15,30,678.0,176.0,2.6,23.3,630.0,658.84,505.68
2018,8,9,15,45,662.0,168.5,2.65,23.05,586.5,609.22,470.48
2018,8,9,16,0,646.0,161.0,2.7,22.8,543.0,559.51,434.24
2018,8,9,16,15,626.0,151.0,2.7,22.5,495.5,505.23,393.49
2018,8,9,16,30,606.0,141.0,2.7,22.2,448.0,451.76,352.17
2018,8,9,16,45,577.5,131.5,2.65,21.9,399.0,396.02,307.79
2018,8,9,17,0,549.0,122.0,2.6,21.6,350.0,341.07,262.88
2018,8,9,17,15,510.0,111.5,2.55,21.0,300.5,285.58,216.89
2018,8,9,17,30,471.0,101.0,2.5,20.4,251.0,233.96,173.23
2018,8,9,17,45,419.5,88.0,2.4,19.8,203.5,181.18,128.84
2018,8,9,18,0,368.0,75.0,2.3,19.2,156.0,134.15,89.89
2018,8,9,18,15,285.5,59.5,2.35,18.65,112.5,87.18,54.15
2018,8,9,18,30,203.0,44.0,2.4,18.1,69.0,49.81,28.39
2018,8,9,18,45,122.5,27.5,2.4,17.5,40.5,21.54,8.44
2018,8,9,19,0,42.0,11.0,2.4,16.9,12.0,10.81,0.0
2018,8,9,19,15,21.0,5.5,2.45,16.65,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,5.5,2.0,12.65,6.0,0.0,0.0
2018,8,10,5,30,72.0,11.0,2.0,13.1,12.0,10.81,0.0
2018,8,10,5,45,179.0,24.5,2.05,13.5,41.0,19.27,3.46
2018,8,10,6,0,286.0,38.0,2.1,13.9,70.0,45.39,23.64
2018,8,10,6,15,367.0,49.5,2.05,14.25,112.5,83.35,48.73
2018,8,10,6,30,448.0,61.0,2.0,14.6,155.0,130.03,84.39
2018,8,10,6,45,502.5,70.5,1.95,14.95,203.5,178.37,125.28
2018,8,10,7,0,557.0,80.0,1.9,15.3,252.0,232.81,172.45
2018,8,10,7,15,596.0,87.5,1.9,15.75,302.0,286.0,219.04
2018,8,10,7,30,635.0,95.0,1.9,16.2,352.0,343.01,267.89
2018,8,10,7,45,663.5,101.5,1.85,16.7,402.0,397.94,313.79
2018,8,10,8,0,692.0,108.0,1.8,17.2,452.0,454.98,359.8
2018,8,10,8,15,713.0,113.5,1.8,17.8,499.5,508.73,401.77
2018,8,10,8,30,734.0,119.0,1.8,18.4,547.0,563.24,442.88
2018,8,10,8,45,749.0,124.0,1.8,19.0,591.0,613.86,479.75
2018,8,10,9,0,764.0,129.0,1.8,19.6,635.0,663.49,514.76
2018,8,10,9,15,776.0,133.5,1.85,20.05,675.0,710.23,547.12
2018,8,10,9,30,788.0,138.0,1.9,20.5,715.0,755.84,576.9
