Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,796.5,142.5,1.9,20.9,750.0,797.26,603.07
2018,8,10,10,0,805.0,147.0,1.9,21.3,785.0,836.86,627.64
2018,8,10,10,15,813.5,149.0,2.0,21.65,814.5,871.85,649.92
2018,8,10,10,30,822.0,151.0,2.1,22.0,844.0,904.6,670.63
2018,8,10,10,45,828.0,152.0,2.15,22.3,866.0,931.59,687.1
2018,8,10,11,0,834.0,153.0,2.2,22.6,888.0,955.88,701.82
2018,8,10,11,15,839.5,152.5,2.3,22.7,903.5,975.3,714.46
2018,8,10,11,30,845.0,152.0,2.4,22.8,919.0,991.73,725.27
2018,8,10,11,45,848.5,151.5,2.5,22.85,927.5,997.1,729.15
2018,8,10,12,0,852.0,151.0,2.6,22.9,936.0,1005.17,735.0
2018,8,10,12,15,847.5,154.0,2.7,22.9,935.0,1011.83,740.14
2018,8,10,12,30,843.0,157.0,2.8,22.9,934.0,1009.12,739.29
2018,8,10,12,45,834.5,160.5,2.9,22.85,924.5,999.72,734.38
2018,8,10,13,0,826.0,164.0,3.0,22.8,915.0,987.21,727.53
2018,8,10,13,15,825.5,161.0,3.1,22.75,901.0,972.71,719.4
2018,8,10,13,30,825.0,158.0,3.2,22.7,887.0,955.12,709.24
2018,8,10,13,45,823.5,153.5,3.3,22.6,866.0,932.03,695.51
2018,8,10,14,0,822.0,149.0,3.4,22.5,845.0,906.04,679.77
2018,8,10,14,15,816.5,145.0,3.5,22.4,816.5,874.26,659.96
2018,8,10,14,30,811.0,141.0,3.6,22.3,788.0,840.06,638.29
2018,8,10,14,45,805.0,136.5,3.65,22.15,754.5,802.66,614.02
2018,8,10,15,0,799.0,132.0,3.7,22.0,721.0,763.2,588.04
2018,8,10,15,15,785.0,129.5,3.7,22.0,681.0,718.01,557.1
2018,8,10,15,30,771.0,127.0,3.7,22.0,641.0,671.79,524.13
2018,8,10,15,45,660.0,149.5,3.8,21.65,568.0,587.8,461.28
2018,8,10,16,0,549.0,172.0,3.9,21.3,495.0,509.16,401.24
2018,8,10,16,15,618.5,139.5,3.9,21.05,474.0,488.58,386.03
2018,8,10,16,30,688.0,107.0,3.9,20.8,453.0,457.82,361.44
2018,8,10,16,45,669.0,99.5,3.9,20.55,406.0,404.17,317.32
2018,8,10,17,0,650.0,92.0,3.9,20.3,359.0,351.58,272.8
2018,8,10,17,15,605.0,85.5,3.8,19.9,307.5,292.46,222.4
2018,8,10,17,30,560.0,79.0,3.7,19.5,256.0,237.77,174.94
2018,8,10,17,45,480.5,72.0,3.65,19.05,204.0,179.52,125.87
2018,8,10,18,0,401.0,65.0,3.6,18.6,152.0,129.37,84.86
2018,8,10,18,15,319.0,52.5,3.45,18.15,110.0,83.66,50.01
2018,8,10,18,30,237.0,40.0,3.3,17.7,68.0,47.43,25.59
2018,8,10,18,45,145.5,25.5,3.15,17.25,40.0,19.95,6.33
2018,8,10,19,0,54.0,11.0,3.0,16.8,12.0,10.81,0.0
2018,8,10,19,15,27.0,5.5,2.95,16.6,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,13.5,4.0,2.7,13.9,4.0,0.0,0.0
2018,8,11,5,30,27.0,8.0,2.8,14.2,8.0,7.86,0.0
2018,8,11,5,45,126.5,23.5,2.9,14.45,36.0,18.48,1.57
2018,8,11,6,0,226.0,39.0,3.0,14.7,64.0,43.35,23.47
2018,8,11,6,15,320.5,52.0,2.95,15.05,107.5,79.9,47.63
2018,8,11,6,30,415.0,65.0,2.9,15.4,151.0,127.36,83.33
2018,8,11,6,45,472.5,75.5,2.9,15.75,199.5,176.29,124.43
2018,8,11,7,0,530.0,86.0,2.9,16.1,248.0,230.81,171.45
2018,8,11,7,15,571.5,93.5,2.9,16.6,298.0,283.34,217.39
2018,8,11,7,30,613.0,101.0,2.9,17.1,348.0,340.0,266.0
2018,8,11,7,45,643.0,108.0,2.95,17.6,398.0,394.95,312.33
2018,8,11,8,0,673.0,115.0,3.0,18.1,448.0,452.2,359.15
2018,8,11,8,15,696.0,120.5,3.05,18.6,496.0,506.14,402.09
2018,8,11,8,30,719.0,126.0,3.1,19.1,544.0,561.06,444.5
2018,8,11,8,45,736.0,131.5,3.15,19.6,589.0,612.84,483.31
2018,8,11,9,0,753.0,137.0,3.2,20.1,634.0,664.48,520.96
2018,8,11,9,15,764.5,142.0,3.2,20.45,674.0,710.11,553.43
2018,8,11,9,30,776.0,147.0,3.2,20.8,714.0,755.43,583.87
2018,8,11,9,45,783.0,153.0,3.2,21.15,749.0,796.77,610.87
2018,8,11,10,0,790.0,159.0,3.2,21.5,784.0,836.2,636.22
2018,8,11,10,15,799.0,161.0,3.25,21.7,813.5,871.21,658.92
2018,8,11,10,30,808.0,163.0,3.3,21.9,843.0,904.04,680.04
2018,8,11,10,45,814.5,164.5,3.35,22.05,865.5,931.7,697.71
2018,8,11,11,0,821.0,166.0,3.4,22.2,888.0,956.73,713.61
2018,8,11,11,15,825.5,166.5,3.45,22.25,903.5,976.01,725.98
2018,8,11,11,30,830.0,167.0,3.5,22.3,919.0,992.32,736.49
2018,8,11,11,45,832.5,167.0,3.55,22.3,927.0,1003.07,743.55
2018,8,11,12,0,835.0,167.0,3.6,22.3,935.0,1010.65,748.66
2018,8,11,12,15,836.0,166.5,3.65,22.35,935.5,1012.98,750.28
2018,8,11,12,30,837.0,166.0,3.7,22.4,936.0,1012.06,749.91
2018,8,11,12,45,836.0,164.5,3.75,22.4,928.5,1004.86,745.64
2018,8,11,13,0,835.0,163.0,3.8,22.4,921.0,994.43,739.37
2018,8,11,13,15,830.5,162.5,3.8,22.35,905.5,978.5,729.34
2018,8,11,13,30,826.0,162.0,3.8,22.3,890.0,959.56,717.38
2018,8,11,13,45,820.0,160.0,3.85,22.3,867.5,934.8,701.69
2018,8,11,14,0,814.0,158.0,3.9,22.3,845.0,907.34,684.16
2018,8,11,14,15,805.0,156.0,3.9,22.15,816.0,874.7,663.12
2018,8,11,14,30,796.0,154.0,3.9,22.0,787.0,839.85,640.44
2018,8,11,14,45,783.5,151.5,3.9,21.9,751.0,799.63,613.69
2018,8,11,15,0,771.0,149.0,3.9,21.8,715.0,757.85,585.59
2018,8,11,15,15,755.5,145.5,3.9,21.8,674.5,712.69,554.31
2018,8,11,15,30,740.0,142.0,3.9,21.8,634.0,665.34,519.76
2018,8,11,15,45,720.5,137.5,3.85,21.4,589.0,613.79,481.99
2018,8,11,16,0,701.0,133.0,3.8,21.0,544.0,562.33,443.32
2018,8,11,16,15,675.0,128.0,3.8,20.75,495.5,507.12,400.6
2018,8,11,16,30,649.0,123.0,3.8,20.5,447.0,453.2,357.71
2018,8,11,16,45,615.5,116.0,3.75,20.2,397.0,395.51,310.75
2018,8,11,17,0,582.0,109.0,3.7,19.9,347.0,340.5,264.76
2018,8,11,17,15,538.0,101.0,3.65,19.45,297.0,283.93,216.87
2018,8,11,17,30,494.0,93.0,3.6,19.0,247.0,230.64,171.04
2018,8,11,17,45,435.5,81.5,3.55,18.55,199.0,176.63,125.16
2018,8,11,18,0,377.0,70.0,3.5,18.1,151.0,129.17,85.74
2018,8,11,18,15,298.5,56.0,3.45,17.6,109.0,83.9,51.16
2018,8,11,18,30,220.0,42.0,3.4,17.1,67.0,47.74,26.46
2018,8,11,18,45,134.0,26.0,3.4,16.65,39.0,20.47,5.2
2018,8,11,19,0,48.0,10.0,3.4,16.2,11.0,9.83,0.0
2018,8,11,19,15,24.0,5.0,3.4,15.9,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,5,15,9.5,3.0,2.0,13.05,3.0,0.0,0.0
2018,8,12,5,30,19.0,6.0,2.0,13.3,6.0,5.9,0.0
2018,8,12,5,45,70.5,21.5,2.0,13.6,28.0,18.07,0.0
2018,8,12,6,0,122.0,37.0,2.0,13.9,50.0,37.97,21.82
2018,8,12,6,15,180.0,57.5,1.9,14.2,88.5,71.13,46.31
2018,8,12,6,30,238.0,78.0,1.8,14.5,127.0,111.39,77.81
2018,8,12,6,45,288.0,96.5,1.7,14.8,172.5,154.92,113.78
2018,8,12,7,0,338.0,115.0,1.6,15.1,218.0,205.06,155.89
2018,8,12,7,15,379.5,130.0,1.55,15.55,265.5,254.13,197.27
2018,8,12,7,30,421.0,145.0,1.5,16.0,313.0,307.57,241.58
2018,8,12,7,45,455.5,157.0,1.45,16.5,361.5,359.13,283.47
2018,8,12,8,0,490.0,169.0,1.4,17.0,410.0,413.77,326.59
2018,8,12,8,15,518.5,178.5,1.4,17.45,457.0,465.48,366.5
2018,8,12,8,30,547.0,188.0,1.4,17.9,504.0,519.09,406.69
2018,8,12,8,45,571.0,194.0,1.4,18.4,547.5,567.9,442.21
2018,8,12,9,0,595.0,200.0,1.4,18.9,591.0,619.4,478.65
2018,8,12,9,15,631.0,197.0,1.45,19.25,635.5,669.57,514.28
2018,8,12,9,30,667.0,194.0,1.5,19.6,680.0,720.82,549.97
2018,8,12,9,45,705.5,184.5,1.6,19.95,721.0,768.15,582.98
2018,8,12,10,0,744.0,175.0,1.7,20.3,762.0,815.8,614.24
2018,8,12,10,15,755.0,176.5,1.85,20.55,791.5,850.87,637.42
2018,8,12,10,30,766.0,178.0,2.0,20.8,821.0,881.26,657.49
2018,8,12,10,45,774.5,179.5,2.1,21.0,844.5,909.78,675.95
2018,8,12,11,0,783.0,181.0,2.2,21.2,868.0,935.88,692.79
2018,8,12,11,15,789.5,180.5,2.3,21.3,884.0,955.44,705.62
2018,8,12,11,30,796.0,180.0,2.4,21.4,900.0,972.19,716.75
2018,8,12,11,45,801.0,179.0,2.55,21.45,908.5,984.05,725.38
2018,8,12,12,0,806.0,178.0,2.7,21.5,917.0,992.86,732.14
2018,8,12,12,15,811.5,174.0,2.8,21.45,918.5,995.97,735.09
2018,8,12,12,30,817.0,170.0,2.9,21.4,920.0,995.89,736.08
2018,8,12,12,45,822.5,165.5,3.0,21.3,915.0,992.05,734.86
2018,8,12,13,0,828.0,161.0,3.1,21.2,910.0,984.94,731.57
2018,8,12,13,15,827.5,157.5,3.2,21.05,895.5,969.79,723.14
2018,8,12,13,30,827.0,154.0,3.3,20.9,881.0,951.53,712.68
2018,8,12,13,45,825.5,150.0,3.35,20.75,860.5,928.8,698.83
2018,8,12,14,0,824.0,146.0,3.4,20.6,840.0,903.15,682.99
2018,8,12,14,15,819.0,142.5,3.45,20.4,812.0,872.16,663.51
2018,8,12,14,30,814.0,139.0,3.5,20.2,784.0,838.7,642.18
2018,8,12,14,45,807.5,134.5,3.55,20.0,750.0,800.67,617.42
2018,8,12,15,0,801.0,130.0,3.6,19.8,716.0,760.6,590.93
2018,8,12,15,15,787.0,127.0,3.6,19.8,675.5,714.73,559.25
2018,8,12,15,30,773.0,124.0,3.6,19.8,635.0,667.82,525.5
2018,8,12,15,45,757.5,119.0,3.65,19.35,590.5,617.12,488.53
2018,8,12,16,0,742.0,114.0,3.7,18.9,546.0,566.27,450.34
2018,8,12,16,15,722.0,108.0,3.7,18.6,498.5,511.42,407.54
2018,8,12,16,30,702.0,102.0,3.7,18.3,451.0,457.18,363.94
2018,8,12,16,45,672.0,96.5,3.7,18.0,401.0,399.88,316.62
2018,8,12,17,0,642.0,91.0,3.7,17.7,351.0,344.8,269.76
2018,8,12,17,15,600.0,85.0,3.7,17.3,301.0,287.7,220.46
2018,8,12,17,30,558.0,79.0,3.7,16.9,251.0,234.72,173.85
2018,8,12,17,45,498.5,70.5,3.65,16.55,202.5,179.8,126.29
2018,8,12,18,0,439.0,62.0,3.6,16.2,154.0,131.55,85.61
2018,8,12,18,15,352.0,50.5,3.55,15.8,111.5,83.63,49.08
2018,8,12,18,30,265.0,39.0,3.5,15.4,69.0,46.52,24.52
2018,8,12,18,45,158.0,24.0,3.4,15.0,39.5,18.87,2.6
2018,8,12,19,0,51.0,9.0,3.3,14.6,10.0,8.85,0.0
2018,8,12,19,15,25.5,4.5,3.25,14.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,5,15,13.5,3.5,2.6,11.9,3.5,0.0,0.0
2018,8,13,5,30,27.0,7.0,2.7,12.2,7.0,6.88,0.0
2018,8,13,5,45,99.5,23.5,2.75,12.5,32.5,19.63,0.0
2018,8,13,6,0,172.0,40.0,2.8,12.8,58.0,41.51,23.46
2018,8,13,6,15,222.0,55.5,2.8,13.15,92.0,72.8,46.14
2018,8,13,6,30,272.0,71.0,2.8,13.5,126.0,109.92,75.43
2018,8,13,6,45,164.0,88.0,2.8,13.85,124.0,120.13,89.99
2018,8,13,7,0,56.0,105.0,2.8,14.2,122.0,116.65,91.69
2018,8,13,7,15,41.5,120.5,2.8,14.55,134.5,130.57,103.92
2018,8,13,7,30,27.0,136.0,2.8,14.9,147.0,142.86,114.21
2018,8,13,7,45,26.5,152.0,2.8,15.25,164.0,160.17,128.15
2018,8,13,8,0,26.0,168.0,2.8,15.6,181.0,177.45,141.79
2018,8,13,8,15,37.5,191.0,2.8,15.9,211.5,208.15,166.23
2018,8,13,8,30,49.0,214.0,2.8,16.2,242.0,240.07,191.33
2018,8,13,8,45,125.0,228.0,2.8,16.45,308.0,308.87,246.66
2018,8,13,9,0,201.0,242.0,2.8,16.7,374.0,385.31,306.99
2018,8,13,9,15,226.0,262.5,2.8,16.95,419.5,433.97,343.8
2018,8,13,9,30,251.0,283.0,2.8,17.2,465.0,484.17,381.28
2018,8,13,9,45,255.0,301.0,2.8,17.4,494.0,516.17,404.18
2018,8,13,10,0,259.0,319.0,2.8,17.6,523.0,547.71,426.55
2018,8,13,10,15,302.5,315.5,2.85,17.75,562.5,590.97,458.94
2018,8,13,10,30,346.0,312.0,2.9,17.9,602.0,635.67,491.98
2018,8,13,10,45,397.0,305.5,2.95,18.05,646.5,691.88,532.99
2018,8,13,11,0,448.0,299.0,3.0,18.2,691.0,742.52,569.58
2018,8,13,11,15,472.0,295.5,3.05,18.25,715.0,770.42,589.41
2018,8,13,11,30,496.0,292.0,3.1,18.3,739.0,797.14,608.49
2018,8,13,11,45,572.5,272.0,3.15,18.35,792.5,858.7,653.16
2018,8,13,12,0,649.0,252.0,3.2,18.4,846.0,917.7,695.27
2018,8,13,12,15,628.0,255.0,3.25,18.4,830.0,901.4,683.47
2018,8,13,12,30,607.0,258.0,3.3,18.4,814.0,882.51,670.5
2018,8,13,12,45,632.0,240.0,3.35,18.4,814.5,885.04,673.76
2018,8,13,13,0,657.0,222.0,3.4,18.4,815.0,884.54,673.97
2018,8,13,13,15,603.0,236.0,3.45,18.35,773.5,837.93,641.8
2018,8,13,13,30,549.0,250.0,3.5,18.3,732.0,790.36,607.94
2018,8,13,13,45,508.5,254.5,3.6,18.3,692.0,743.35,574.72
2018,8,13,14,0,468.0,259.0,3.7,18.3,652.0,698.46,542.47
2018,8,13,14,15,647.5,196.5,3.7,18.2,719.5,779.59,606.31
2018,8,13,14,30,827.0,134.0,3.7,18.1,787.0,843.49,652.54
2018,8,13,14,45,819.0,130.0,3.75,18.0,752.0,804.27,625.72
2018,8,13,15,0,811.0,126.0,3.8,17.9,717.0,763.08,597.93
2018,8,13,15,15,797.0,123.0,3.8,17.9,676.5,716.77,565.64
2018,8,13,15,30,783.0,120.0,3.8,17.9,636.0,669.4,531.35
2018,8,13,15,45,766.0,116.0,3.85,17.6,591.0,618.27,493.34
2018,8,13,16,0,749.0,112.0,3.9,17.3,546.0,566.88,454.06
2018,8,13,16,15,726.0,107.0,3.9,17.05,497.5,511.25,410.15
2018,8,13,16,30,703.0,102.0,3.9,16.8,449.0,456.31,365.53
2018,8,13,16,45,671.0,96.5,3.9,16.55,398.5,398.06,317.02
2018,8,13,17,0,639.0,91.0,3.9,16.3,348.0,342.26,269.19
2018,8,13,17,15,587.5,85.5,3.85,15.9,296.0,282.7,217.71
2018,8,13,17,30,536.0,80.0,3.8,15.5,244.0,228.34,169.99
2018,8,13,17,45,378.5,73.0,3.8,15.15,178.0,153.94,109.83
2018,8,13,18,0,221.0,66.0,3.8,14.8,112.0,98.52,67.82
2018,8,13,18,15,129.0,48.0,3.7,14.45,73.0,58.11,37.49
2018,8,13,18,30,37.0,30.0,3.6,14.1,34.0,29.57,17.12
2018,8,13,18,45,21.0,17.5,3.55,13.8,19.5,15.87,0.0
2018,8,13,19,0,5.0,5.0,3.5,13.5,5.0,4.91,0.0
2018,8,13,19,15,2.5,2.5,3.45,13.35,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,14,5,15,5.0,2.0,2.95,12.45,2.0,0.0,0.0
2018,8,14,5,30,10.0,4.0,3.0,12.7,4.0,3.93,0.0
2018,8,14,5,45,28.5,16.0,3.1,12.95,18.5,14.56,0.0
2018,8,14,6,0,47.0,28.0,3.2,13.2,33.0,27.83,15.39
2018,8,14,6,15,31.5,41.5,3.25,13.5,45.5,42.77,28.87
2018,8,14,6,30,16.0,55.0,3.3,13.8,58.0,55.39,40.65
2018,8,14,6,45,8.0,70.0,3.35,14.1,71.5,69.13,52.95
2018,8,14,7,0,0.0,85.0,3.4,14.4,85.0,82.0,64.18
2018,8,14,7,15,0.0,95.5,3.4,14.75,95.5,92.27,72.67
2018,8,14,7,30,0.0,106.0,3.4,15.1,106.0,102.53,80.97
2018,8,14,7,45,0.0,116.0,3.4,15.4,116.0,112.32,88.74
2018,8,14,8,0,0.0,126.0,3.4,15.7,126.0,122.11,96.4
2018,8,14,8,15,1.0,143.0,3.35,16.0,143.5,139.3,110.04
2018,8,14,8,30,2.0,160.0,3.3,16.3,161.0,156.64,123.64
2018,8,14,8,45,5.0,178.0,3.3,16.55,181.0,176.38,139.11
2018,8,14,9,0,8.0,196.0,3.3,16.8,201.0,196.44,154.7
2018,8,14,9,15,11.0,215.0,3.3,17.0,222.5,217.78,171.2
2018,8,14,9,30,14.0,234.0,3.3,17.2,244.0,239.4,187.78
2018,8,14,9,45,16.5,253.0,3.3,17.45,265.5,260.87,204.04
2018,8,14,10,0,19.0,272.0,3.3,17.7,287.0,282.52,220.32
2018,8,14,10,15,22.0,289.5,3.3,17.85,307.5,303.25,235.89
2018,8,14,10,30,25.0,307.0,3.3,18.0,328.0,329.97,255.92
2018,8,14,10,45,26.5,321.0,3.35,18.15,343.5,346.55,268.11
2018,8,14,11,0,28.0,335.0,3.4,18.3,359.0,363.14,280.29
2018,8,14,11,15,26.0,331.5,3.4,18.35,354.5,358.33,276.26
2018,8,14,11,30,24.0,328.0,3.4,18.4,350.0,353.32,272.21
2018,8,14,11,45,32.5,347.0,3.45,18.45,376.5,381.61,293.77
2018,8,14,12,0,41.0,366.0,3.5,18.5,403.0,409.91,315.12
2018,8,14,12,15,42.0,377.5,3.55,18.55,415.5,422.92,324.68
2018,8,14,12,30,43.0,389.0,3.6,18.6,428.0,435.72,334.16
2018,8,14,12,45,61.5,401.0,3.65,18.6,456.5,466.03,357.49
2018,8,14,13,0,80.0,413.0,3.7,18.6,485.0,495.79,380.24
2018,8,14,13,15,73.0,404.0,3.75,18.55,469.0,478.44,367.41
2018,8,14,13,30,66.0,395.0,3.8,18.5,453.0,461.01,354.7
2018,8,14,13,45,99.5,366.0,3.8,18.45,450.5,467.08,361.17
2018,8,14,14,0,133.0,337.0,3.8,18.4,448.0,464.33,361.01
2018,8,14,14,15,274.5,282.0,3.85,18.3,501.0,532.67,417.88
2018,8,14,14,30,416.0,227.0,3.9,18.2,554.0,591.96,466.73
2018,8,14,14,45,572.0,190.0,3.9,18.1,618.0,667.28,526.27
2018,8,14,15,0,728.0,153.0,3.9,18.0,682.0,727.12,572.84
2018,8,14,15,15,421.5,200.0,3.9,18.0,502.0,518.81,412.3
2018,8,14,15,30,115.0,247.0,3.9,18.0,322.0,327.99,259.55
2018,8,14,15,45,255.0,204.0,3.9,17.7,355.5,372.16,298.36
2018,8,14,16,0,395.0,161.0,3.9,17.4,389.0,402.77,324.56
2018,8,14,16,15,535.5,136.0,3.9,17.15,415.5,435.37,350.49
2018,8,14,16,30,676.0,111.0,3.9,16.9,442.0,450.69,361.07
2018,8,14,16,45,645.0,104.5,3.85,16.65,392.0,393.25,312.96
2018,8,14,17,0,614.0,98.0,3.8,16.4,342.0,338.2,265.84
2018,8,14,17,15,556.5,92.0,3.8,16.05,289.0,277.57,213.78
2018,8,14,17,30,499.0,86.0,3.8,15.7,236.0,222.86,166.2
2018,8,14,17,45,369.0,72.5,3.75,15.3,172.0,150.47,107.08
2018,8,14,18,0,239.0,59.0,3.7,14.9,108.0,94.14,63.28
2018,8,14,18,15,194.5,44.0,3.6,14.6,76.5,60.04,36.34
2018,8,14,18,30,150.0,29.0,3.5,14.3,45.0,31.28,15.53
2018,8,14,18,45,95.0,18.5,3.4,14.0,26.5,14.41,0.0
2018,8,14,19,0,40.0,8.0,3.3,13.7,8.0,7.86,0.0
2018,8,14,19,15,20.0,4.0,3.25,13.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.55,13.0,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.6,13.3,3.0,2.95,0.0
2018,8,15,5,45,43.5,15.5,2.7,13.55,19.5,13.22,0.0
2018,8,15,6,0,82.0,28.0,2.8,13.8,36.0,28.16,14.69
2018,8,15,6,15,77.5,37.5,2.85,14.1,48.5,42.55,26.71
2018,8,15,6,30,73.0,47.0,2.9,14.4,61.0,56.53,39.02
2018,8,15,6,45,36.5,62.0,2.95,14.7,69.0,67.69,50.51
2018,8,15,7,0,0.0,77.0,3.0,15.0,77.0,74.33,57.56
2018,8,15,7,15,0.5,92.0,2.95,15.35,92.0,89.06,69.8
2018,8,15,7,30,1.0,107.0,2.9,15.7,107.0,103.9,81.9
2018,8,15,7,45,1.0,120.5,2.9,16.05,120.5,117.14,92.49
2018,8,15,8,0,1.0,134.0,2.9,16.4,134.0,130.42,102.94
2018,8,15,8,15,2.5,149.0,2.85,16.65,150.0,146.0,115.2
2018,8,15,8,30,4.0,164.0,2.8,16.9,166.0,161.76,127.47
2018,8,15,8,45,10.0,192.0,2.75,17.2,198.0,193.38,152.38
2018,8,15,9,0,16.0,220.0,2.7,17.5,230.0,225.66,177.44
2018,8,15,9,15,41.0,265.0,2.7,17.7,294.0,293.28,230.35
2018,8,15,9,30,66.0,310.0,2.7,17.9,358.0,360.16,281.53
2018,8,15,9,45,126.0,332.0,2.7,18.1,429.0,439.0,341.97
2018,8,15,10,0,186.0,354.0,2.7,18.3,500.0,516.95,400.45
2018,8,15,10,15,296.0,334.0,2.75,18.45,576.0,604.48,466.93
2018,8,15,10,30,406.0,314.0,2.8,18.6,652.0,697.89,536.09
2018,8,15,10,45,524.5,272.5,2.85,18.75,722.0,775.38,593.4
2018,8,15,11,0,643.0,231.0,2.9,18.9,792.0,858.2,653.3
2018,8,15,11,15,575.0,262.5,3.0,18.95,770.5,836.81,635.97
2018,8,15,11,30,507.0,294.0,3.1,19.0,749.0,809.68,615.37
2018,8,15,11,45,639.0,237.5,3.15,19.0,816.0,888.35,674.02
2018,8,15,12,0,771.0,181.0,3.2,19.0,883.0,960.02,722.44
2018,8,15,12,15,830.0,152.0,3.3,19.0,908.0,989.91,742.66
2018,8,15,12,30,889.0,123.0,3.4,19.0,933.0,1010.8,757.25
2018,8,15,12,45,887.5,122.5,3.45,19.0,925.5,1003.77,752.91
2018,8,15,13,0,886.0,122.0,3.5,19.0,918.0,993.39,746.66
2018,8,15,13,15,884.0,120.5,3.5,19.0,903.0,978.18,736.9
2018,8,15,13,30,882.0,119.0,3.5,19.0,888.0,959.74,725.06
2018,8,15,13,45,878.5,116.5,3.55,18.95,866.0,935.74,709.95
2018,8,15,14,0,875.0,114.0,3.6,18.9,844.0,908.75,692.77
2018,8,15,14,15,868.5,112.0,3.6,18.85,815.0,876.82,671.81
2018,8,15,14,30,862.0,110.0,3.6,18.8,786.0,842.34,648.99
2018,8,15,14,45,853.5,107.5,3.6,18.7,751.0,803.37,622.94
2018,8,15,15,0,845.0,105.0,3.6,18.6,716.0,762.38,595.22
2018,8,15,15,15,832.0,102.5,3.6,18.6,675.5,716.28,563.26
2018,8,15,15,30,819.0,100.0,3.6,18.6,635.0,670.76,531.28
2018,8,15,15,45,803.5,96.5,3.6,18.35,590.0,619.48,492.98
2018,8,15,16,0,788.0,93.0,3.6,18.1,545.0,567.72,453.28
2018,8,15,16,15,768.0,89.0,3.55,17.9,497.0,512.8,409.77
2018,8,15,16,30,748.0,85.0,3.5,17.7,449.0,458.39,365.38
2018,8,15,16,45,719.5,80.5,3.5,17.5,399.0,400.55,317.05
2018,8,15,17,0,691.0,76.0,3.5,17.3,349.0,344.22,268.55
2018,8,15,17,15,649.5,71.5,3.45,16.9,298.5,286.28,217.96
2018,8,15,17,30,608.0,67.0,3.4,16.5,248.0,232.35,169.98
2018,8,15,17,45,547.5,60.0,3.35,16.15,199.0,176.19,121.02
2018,8,15,18,0,487.0,53.0,3.3,15.8,150.0,126.78,79.35
2018,8,15,18,15,396.5,43.0,3.2,15.45,107.0,78.54,43.23
2018,8,15,18,30,306.0,33.0,3.1,15.1,64.0,40.93,19.38
2018,8,15,18,45,183.5,20.5,3.0,14.75,36.0,16.74,0.0
2018,8,15,19,0,61.0,8.0,2.9,14.4,8.0,7.86,0.0
2018,8,15,19,15,30.5,4.0,2.9,14.2,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,16,5,15,25.0,4.0,1.95,12.05,4.0,0.0,0.0
2018,8,16,5,30,50.0,8.0,2.1,12.5,8.0,7.86,0.0
2018,8,16,5,45,162.5,20.5,2.2,12.9,34.0,16.26,0.0
2018,8,16,6,0,275.0,33.0,2.3,13.3,60.0,38.92,18.81
2018,8,16,6,15,367.5,44.0,2.3,13.7,102.5,75.61,42.42
2018,8,16,6,30,460.0,55.0,2.3,14.1,145.0,123.17,77.96
2018,8,16,6,45,508.0,64.0,2.35,14.5,191.0,170.18,118.06
2018,8,16,7,0,556.0,73.0,2.4,14.9,237.0,222.57,164.1
2018,8,16,7,15,395.0,108.5,2.4,15.25,236.5,237.15,183.94
2018,8,16,7,30,234.0,144.0,2.4,15.6,236.0,232.55,184.81
2018,8,16,7,45,191.0,173.0,2.4,15.95,255.0,254.52,203.69
2018,8,16,8,0,148.0,202.0,2.4,16.3,274.0,273.28,218.7
2018,8,16,8,15,203.0,212.0,2.35,16.6,321.5,321.47,257.12
2018,8,16,8,30,258.0,222.0,2.3,16.9,369.0,378.05,301.5
2018,8,16,8,45,425.5,199.0,2.3,17.25,465.0,479.14,381.11
2018,8,16,9,0,593.0,176.0,2.3,17.6,561.0,593.1,468.16
2018,8,16,9,15,722.0,142.0,2.25,17.9,641.0,678.57,531.69
2018,8,16,9,30,851.0,108.0,2.2,18.2,721.0,768.26,593.7
2018,8,16,9,45,861.0,110.0,2.15,18.5,757.0,810.26,620.03
2018,8,16,10,0,871.0,112.0,2.1,18.8,793.0,850.31,645.01
2018,8,16,10,15,879.0,114.0,2.1,19.0,823.0,886.47,667.71
2018,8,16,10,30,887.0,116.0,2.1,19.2,853.0,920.15,688.58
2018,8,16,10,45,893.0,116.0,2.15,19.45,875.5,947.25,705.35
2018,8,16,11,0,899.0,116.0,2.2,19.7,898.0,971.43,720.23
2018,8,16,11,15,902.5,117.5,2.25,19.8,914.0,991.71,733.01
2018,8,16,11,30,906.0,119.0,2.3,19.9,930.0,1008.73,743.76
2018,8,16,11,45,907.5,119.0,2.4,20.05,937.5,1018.9,750.57
2018,8,16,12,0,909.0,119.0,2.5,20.2,945.0,1025.63,755.3
2018,8,16,12,15,909.5,119.0,2.6,20.2,945.5,1027.9,757.69
2018,8,16,12,30,910.0,119.0,2.7,20.2,946.0,1026.68,757.94
2018,8,16,12,45,909.5,118.0,2.75,20.2,938.5,1019.94,754.21
2018,8,16,13,0,909.0,117.0,2.8,20.2,931.0,1009.74,748.35
2018,8,16,13,15,906.0,116.0,2.85,20.15,915.5,993.72,738.89
2018,8,16,13,30,903.0,115.0,2.9,20.1,900.0,974.42,727.33
2018,8,16,13,45,898.0,113.5,2.95,20.0,877.0,949.57,712.2
2018,8,16,14,0,893.0,112.0,3.0,19.9,854.0,921.73,695.03
2018,8,16,14,15,886.0,110.0,3.05,19.8,824.5,888.8,674.27
2018,8,16,14,30,879.0,108.0,3.1,19.7,795.0,853.29,651.59
2018,8,16,14,45,870.0,106.0,3.1,19.55,759.5,813.79,625.72
2018,8,16,15,0,861.0,104.0,3.1,19.4,724.0,772.25,598.15
2018,8,16,15,15,848.0,101.5,3.1,19.4,682.5,725.45,566.15
2018,8,16,15,30,835.0,99.0,3.1,19.4,641.0,679.2,534.09
2018,8,16,15,45,818.5,96.0,3.15,19.05,595.5,627.02,495.9
2018,8,16,16,0,802.0,93.0,3.2,18.7,550.0,574.43,456.23
2018,8,16,16,15,780.5,89.0,3.2,18.45,501.0,517.96,412.01
2018,8,16,16,30,759.0,85.0,3.2,18.2,452.0,462.14,366.91
2018,8,16,16,45,729.0,81.0,3.15,17.95,401.0,403.56,318.15
2018,8,16,17,0,699.0,77.0,3.1,17.7,350.0,346.65,269.36
2018,8,16,17,15,656.0,71.5,3.05,17.35,298.0,286.8,217.36
2018,8,16,17,30,613.0,66.0,3.0,17.0,246.0,231.15,168.11
2018,8,16,17,45,550.0,59.0,2.95,16.65,196.5,174.28,118.82
2018,8,16,18,0,487.0,52.0,2.9,16.3,147.0,124.48,77.14
2018,8,16,18,15,391.5,42.5,2.85,15.9,104.0,76.48,41.72
2018,8,16,18,30,296.0,33.0,2.8,15.5,61.0,39.73,18.7
2018,8,16,18,45,172.0,20.0,2.7,15.15,34.0,16.49,0.0
2018,8,16,19,0,48.0,7.0,2.6,14.8,7.0,6.88,0.0
2018,8,16,19,15,24.0,3.5,2.6,14.6,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.5,1.65,12.25,0.5,0.0,0.0
2018,8,17,5,30,0.0,1.0,1.7,12.7,1.0,0.98,0.0
2018,8,17,5,45,15.5,8.5,1.8,13.1,10.0,8.05,0.0
2018,8,17,6,0,31.0,16.0,1.9,13.5,19.0,16.3,6.33
2018,8,17,6,15,15.5,25.0,1.8,13.9,26.5,25.75,15.23
2018,8,17,6,30,0.0,34.0,1.7,14.3,34.0,32.83,22.2
2018,8,17,6,45,0.0,48.5,1.65,14.75,48.5,46.85,34.29
2018,8,17,7,0,0.0,63.0,1.6,15.2,63.0,60.88,46.18
2018,8,17,7,15,0.0,79.5,1.55,15.65,79.5,76.84,59.48
2018,8,17,7,30,0.0,96.0,1.5,16.1,96.0,92.87,72.58
2018,8,17,7,45,24.5,131.5,1.5,16.55,143.5,139.27,110.36
2018,8,17,8,0,49.0,167.0,1.5,17.0,191.0,187.87,149.3
2018,8,17,8,15,146.0,183.0,1.45,17.45,264.0,261.66,208.35
2018,8,17,8,30,243.0,199.0,1.4,17.9,337.0,345.95,274.4
2018,8,17,8,45,323.5,199.0,1.4,18.35,399.0,409.78,323.51
2018,8,17,9,0,404.0,199.0,1.4,18.8,461.0,484.97,380.1
2018,8,17,9,15,554.5,178.5,1.45,19.2,562.5,594.17,461.65
2018,8,17,9,30,705.0,158.0,1.5,19.6,664.0,711.78,546.25
2018,8,17,9,45,799.0,130.5,1.5,19.95,731.5,784.39,593.65
2018,8,17,10,0,893.0,103.0,1.5,20.3,799.0,858.92,641.38
2018,8,17,10,15,902.0,104.0,1.55,20.6,829.5,895.58,663.73
2018,8,17,10,30,911.0,105.0,1.6,20.9,860.0,929.73,684.69
2018,8,17,10,45,918.0,105.0,1.65,21.2,883.5,958.3,701.94
2018,8,17,11,0,925.0,105.0,1.7,21.5,907.0,983.9,717.3
2018,8,17,11,15,929.0,105.5,1.75,21.65,923.5,1004.03,729.61
2018,8,17,11,30,933.0,106.0,1.8,21.8,940.0,1020.82,739.91
2018,8,17,11,45,936.0,106.0,1.9,21.95,948.5,1032.68,747.87
2018,8,17,12,0,939.0,106.0,2.0,22.1,957.0,1041.0,753.74
2018,8,17,12,15,940.5,105.0,2.05,22.15,957.5,1043.22,755.49
2018,8,17,12,30,942.0,104.0,2.1,22.2,958.0,1041.82,755.14
2018,8,17,12,45,943.0,103.0,2.15,22.25,951.5,1036.31,752.3
2018,8,17,13,0,944.0,102.0,2.2,22.3,945.0,1027.18,747.29
2018,8,17,13,15,942.0,101.0,2.3,22.25,930.0,1011.58,739.08
2018,8,17,13,30,940.0,100.0,2.4,22.2,915.0,992.54,728.66
2018,8,17,13,45,936.0,99.5,2.45,22.15,893.0,968.82,714.66
2018,8,17,14,0,932.0,99.0,2.5,22.1,871.0,941.94,698.55
2018,8,17,14,15,926.0,97.0,2.55,21.95,841.0,908.72,678.38
2018,8,17,14,30,920.0,95.0,2.6,21.8,811.0,872.75,656.2
2018,8,17,14,45,911.0,93.5,2.65,21.7,775.0,832.31,630.58
2018,8,17,15,0,902.0,92.0,2.7,21.6,739.0,789.71,603.14
2018,8,17,15,15,889.5,90.5,2.7,21.6,697.5,742.63,571.63
2018,8,17,15,30,877.0,89.0,2.7,21.6,656.0,694.13,538.7
2018,8,17,15,45,861.0,86.5,2.65,21.2,609.5,641.2,500.76
2018,8,17,16,0,845.0,84.0,2.6,20.8,563.0,588.75,461.55
2018,8,17,16,15,823.0,82.0,2.6,20.45,513.5,531.95,417.89
2018,8,17,16,30,801.0,80.0,2.6,20.1,464.0,475.76,373.2
2018,8,17,16,45,770.5,76.5,2.55,19.8,411.5,415.25,323.54
2018,8,17,17,0,740.0,73.0,2.5,19.5,359.0,356.88,274.05
2018,8,17,17,15,697.0,68.0,2.4,18.95,306.0,295.41,221.23
2018,8,17,17,30,654.0,63.0,2.3,18.4,253.0,237.43,170.41
2018,8,17,17,45,589.0,57.0,2.2,17.9,202.0,178.91,120.09
2018,8,17,18,0,524.0,51.0,2.1,17.4,151.0,127.66,77.61
2018,8,17,18,15,423.5,41.5,2.05,16.85,106.5,77.29,41.0
2018,8,17,18,30,323.0,32.0,2.0,16.3,62.0,38.78,17.36
2018,8,17,18,45,184.5,19.0,1.9,15.8,34.0,15.72,0.0
2018,8,17,19,0,46.0,6.0,1.8,15.3,6.0,5.9,0.0
2018,8,17,19,15,23.0,3.0,1.85,15.1,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,18,5,15,12.5,2.5,1.7,12.35,2.5,0.0,0.0
2018,8,18,5,30,25.0,5.0,1.7,12.8,5.0,4.91,0.0
2018,8,18,5,45,116.5,20.0,1.7,13.25,29.5,19.66,0.0
2018,8,18,6,0,208.0,35.0,1.7,13.7,54.0,37.14,18.54
2018,8,18,6,15,300.0,49.5,1.65,14.15,96.5,73.18,43.03
2018,8,18,6,30,392.0,64.0,1.6,14.6,139.0,119.94,77.86
2018,8,18,6,45,434.5,76.0,1.55,15.05,182.5,164.73,115.71
2018,8,18,7,0,477.0,88.0,1.5,15.5,226.0,214.28,158.62
2018,8,18,7,15,522.0,97.5,1.45,16.0,276.0,268.03,204.86
2018,8,18,7,30,567.0,107.0,1.4,16.5,326.0,325.27,253.13
2018,8,18,7,45,642.5,106.0,1.35,17.05,387.5,389.56,305.52
2018,8,18,8,0,718.0,105.0,1.3,17.6,449.0,460.94,361.95
2018,8,18,8,15,745.0,109.0,1.3,18.05,499.5,517.89,406.11
2018,8,18,8,30,772.0,113.0,1.3,18.5,550.0,575.8,449.56
2018,8,18,8,45,793.5,115.5,1.25,19.0,597.0,629.77,488.22
2018,8,18,9,0,815.0,118.0,1.2,19.5,644.0,683.83,525.57
2018,8,18,9,15,820.5,125.5,1.25,19.9,684.0,731.23,557.38
2018,8,18,9,30,826.0,133.0,1.3,20.3,724.0,776.82,586.62
2018,8,18,9,45,825.5,141.5,1.3,20.7,757.5,816.63,610.96
2018,8,18,10,0,825.0,150.0,1.3,21.1,791.0,853.84,633.28
2018,8,18,10,15,833.5,152.0,1.35,21.4,820.5,889.45,655.23
2018,8,18,10,30,842.0,154.0,1.4,21.7,850.0,922.71,675.51
2018,8,18,10,45,847.0,156.5,1.5,22.05,873.0,950.74,692.91
2018,8,18,11,0,852.0,159.0,1.6,22.4,896.0,975.93,708.52
2018,8,18,11,15,855.0,160.5,1.7,22.5,911.5,995.17,721.07
2018,8,18,11,30,858.0,162.0,1.8,22.6,927.0,1011.26,731.74
2018,8,18,11,45,858.5,163.5,1.85,22.7,934.5,1021.65,738.24
2018,8,18,12,0,859.0,165.0,1.9,22.8,942.0,1028.7,742.79
2018,8,18,12,15,861.0,164.0,2.0,22.75,942.5,1031.25,745.73
2018,8,18,12,30,863.0,163.0,2.1,22.7,943.0,1030.41,746.64
2018,8,18,12,45,864.0,160.5,2.2,22.65,935.5,1023.62,743.84
2018,8,18,13,0,865.0,158.0,2.3,22.6,928.0,1013.45,738.98
2018,8,18,13,15,860.0,157.5,2.4,22.45,912.0,996.26,729.9
2018,8,18,13,30,855.0,157.0,2.5,22.3,896.0,975.96,718.8
2018,8,18,13,45,847.0,156.0,2.55,22.15,872.0,949.39,703.04
2018,8,18,14,0,839.0,155.0,2.6,22.0,848.0,920.09,685.42
2018,8,18,14,15,829.0,153.5,2.65,21.8,817.5,886.01,664.56
2018,8,18,14,30,819.0,152.0,2.7,21.6,787.0,849.68,641.98
2018,8,18,14,45,805.5,149.5,2.75,21.4,750.0,807.48,615.07
2018,8,18,15,0,792.0,147.0,2.8,21.2,713.0,763.74,586.7
2018,8,18,15,15,776.0,143.5,2.8,21.2,671.0,717.13,554.68
2018,8,18,15,30,760.0,140.0,2.8,21.2,629.0,668.23,519.42
2018,8,18,15,45,738.5,136.0,2.8,20.65,582.5,614.77,480.98
2018,8,18,16,0,717.0,132.0,2.8,20.1,536.0,561.54,441.56
2018,8,18,16,15,689.0,126.5,2.8,19.8,486.0,503.83,397.13
2018,8,18,16,30,661.0,121.0,2.8,19.5,436.0,447.62,352.53
2018,8,18,16,45,625.5,114.0,2.75,19.15,384.5,388.49,304.36
2018,8,18,17,0,590.0,107.0,2.7,18.8,333.0,332.3,257.26
2018,8,18,17,15,543.5,97.5,2.65,18.35,281.5,273.35,207.26
2018,8,18,17,30,497.0,88.0,2.6,17.9,230.0,218.06,159.66
2018,8,18,17,45,433.0,75.5,2.55,17.45,181.0,162.55,112.77
2018,8,18,18,0,369.0,63.0,2.5,17.0,132.0,114.33,73.36
2018,8,18,18,15,282.0,48.0,2.45,16.5,91.0,69.15,40.02
2018,8,18,18,30,195.0,33.0,2.4,16.0,50.0,34.15,16.15
2018,8,18,18,45,108.5,18.5,2.35,15.55,27.0,18.18,0.0
2018,8,18,19,0,22.0,4.0,2.3,15.1,4.0,3.93,0.0
2018,8,18,19,15,11.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,5,15,2.0,1.0,2.2,11.95,1.0,0.0,0.0
2018,8,19,5,30,4.0,2.0,2.3,12.3,2.0,1.97,0.0
2018,8,19,5,45,2.0,10.0,2.35,12.7,10.0,9.83,0.0
2018,8,19,6,0,0.0,18.0,2.4,13.1,18.0,17.37,7.45
2018,8,19,6,15,13.5,33.5,2.35,13.45,36.0,33.51,21.71
2018,8,19,6,30,27.0,49.0,2.3,13.8,54.0,51.28,36.59
2018,8,19,6,45,29.0,63.0,2.25,14.15,70.0,66.96,50.23
2018,8,19,7,0,31.0,77.0,2.2,14.5,86.0,82.94,64.0
2018,8,19,7,15,17.0,86.5,2.15,14.9,91.5,89.67,70.1
2018,8,19,7,30,3.0,96.0,2.1,15.3,97.0,94.02,73.77
2018,8,19,7,45,8.5,115.5,2.05,15.65,119.5,115.58,91.34
2018,8,19,8,0,14.0,135.0,2.0,16.0,142.0,137.8,109.21
2018,8,19,8,15,20.5,159.5,2.0,16.3,170.5,166.08,131.82
2018,8,19,8,30,27.0,184.0,2.0,16.6,199.0,197.42,156.55
2018,8,19,8,45,47.5,212.5,2.0,16.95,242.0,240.57,190.55
2018,8,19,9,0,68.0,241.0,2.0,17.3,285.0,285.7,225.53
2018,8,19,9,15,200.5,244.5,2.05,17.65,385.5,397.32,313.99
2018,8,19,9,30,333.0,248.0,2.1,18.0,486.0,511.15,401.34
2018,8,19,9,45,467.0,228.5,2.1,18.35,580.5,617.72,480.88
2018,8,19,10,0,601.0,209.0,2.1,18.7,675.0,729.22,561.47
2018,8,19,10,15,630.5,212.0,2.15,18.95,717.0,777.57,594.18
2018,8,19,10,30,660.0,215.0,2.2,19.2,759.0,825.45,626.51
2018,8,19,10,45,682.0,213.0,2.25,19.45,789.0,860.42,649.09
2018,8,19,11,0,704.0,211.0,2.3,19.7,819.0,893.8,670.56
2018,8,19,11,15,692.5,218.5,2.3,19.9,825.0,903.15,675.5
2018,8,19,11,30,681.0,226.0,2.3,20.1,831.0,909.46,678.72
2018,8,19,11,45,747.5,203.5,2.35,20.25,873.0,957.83,710.66
2018,8,19,12,0,814.0,181.0,2.4,20.4,915.0,1000.3,738.03
2018,8,19,12,15,856.5,162.0,2.4,20.4,934.0,1024.02,753.0
2018,8,19,12,30,899.0,143.0,2.4,20.4,953.0,1038.17,762.01
2018,8,19,12,45,894.5,144.0,2.45,20.45,944.0,1029.46,756.81
2018,8,19,13,0,890.0,145.0,2.5,20.5,935.0,1017.4,749.76
2018,8,19,13,15,886.0,144.0,2.55,20.4,919.0,1000.48,740.05
2018,8,19,13,30,882.0,143.0,2.6,20.3,903.0,980.37,728.29
2018,8,19,13,45,876.0,141.5,2.65,20.15,879.5,954.83,713.06
2018,8,19,14,0,870.0,140.0,2.7,20.0,856.0,931.01,698.97
2018,8,19,14,15,831.0,150.0,2.75,19.85,814.0,882.91,668.21
2018,8,19,14,30,792.0,160.0,2.8,19.7,772.0,834.08,636.68
2018,8,19,14,45,795.0,150.5,2.8,19.5,740.0,798.78,613.99
2018,8,19,15,0,798.0,141.0,2.8,19.3,708.0,760.8,589.06
2018,8,19,15,15,716.5,154.5,2.8,19.3,641.0,684.19,534.11
2018,8,19,15,30,635.0,168.0,2.8,19.3,574.0,610.66,479.36
2018,8,19,15,45,465.5,186.0,2.8,18.8,472.0,489.28,387.32
2018,8,19,16,0,296.0,204.0,2.8,18.3,370.0,380.98,302.97
2018,8,19,16,15,328.5,184.5,2.85,17.95,353.0,362.85,289.63
2018,8,19,16,30,361.0,165.0,2.9,17.6,336.0,340.87,272.02
2018,8,19,16,45,379.0,142.5,2.9,17.25,303.5,308.13,244.8
2018,8,19,17,0,397.0,120.0,2.9,16.9,271.0,270.2,212.26
2018,8,19,17,15,426.0,102.5,2.9,16.45,242.0,238.34,183.11
2018,8,19,17,30,455.0,85.0,2.9,16.0,213.0,202.88,149.68
2018,8,19,17,45,400.0,73.0,2.9,15.6,168.5,152.28,106.27
2018,8,19,18,0,345.0,61.0,2.9,15.2,124.0,107.92,69.55
2018,8,19,18,15,258.5,46.5,2.8,14.85,85.0,64.91,37.76
2018,8,19,18,30,172.0,32.0,2.7,14.5,46.0,31.88,14.59
2018,8,19,18,45,94.0,17.5,2.65,14.15,24.5,17.2,0.0
2018,8,19,19,0,16.0,3.0,2.6,13.8,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.55,13.65,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.1,12.25,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,20,5,45,21.0,10.5,2.15,12.7,12.0,10.32,0.0
2018,8,20,6,0,35.0,19.0,2.2,12.9,22.0,18.97,7.78
