Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,15,35.5,30.0,2.15,13.1,35.0,31.92,19.52
2018,8,20,6,30,36.0,41.0,2.1,13.3,48.0,45.03,30.98
2018,8,20,6,45,18.0,47.5,2.05,13.5,51.0,49.81,36.23
2018,8,20,7,0,0.0,54.0,2.0,13.7,54.0,52.17,39.05
2018,8,20,7,15,0.0,55.5,1.9,14.0,55.5,53.62,40.23
2018,8,20,7,30,0.0,57.0,1.8,14.3,57.0,55.08,41.32
2018,8,20,7,45,0.0,69.0,1.75,14.6,69.0,66.7,50.93
2018,8,20,8,0,0.0,81.0,1.7,14.9,81.0,78.34,60.41
2018,8,20,8,15,0.0,100.5,1.65,15.2,100.5,97.31,75.83
2018,8,20,8,30,0.0,120.0,1.6,15.5,120.0,116.36,91.07
2018,8,20,8,45,1.0,142.0,1.6,15.85,142.5,138.56,108.68
2018,8,20,9,0,2.0,164.0,1.6,16.2,165.0,160.94,126.19
2018,8,20,9,15,8.0,198.0,1.6,16.45,203.5,198.96,156.08
2018,8,20,9,30,14.0,232.0,1.6,16.7,242.0,237.63,185.97
2018,8,20,9,45,70.0,244.0,1.65,17.0,297.5,299.28,235.05
2018,8,20,10,0,126.0,256.0,1.7,17.3,353.0,366.38,287.28
2018,8,20,10,15,174.5,268.5,1.75,17.55,408.5,431.47,336.75
2018,8,20,10,30,223.0,281.0,1.8,17.8,464.0,493.36,383.01
2018,8,20,10,45,238.5,300.0,1.85,18.0,501.0,533.45,411.64
2018,8,20,11,0,254.0,319.0,1.9,18.2,538.0,573.37,439.97
2018,8,20,11,15,250.5,321.0,1.95,18.3,540.0,576.97,441.98
2018,8,20,11,30,247.0,323.0,2.0,18.4,542.0,579.43,443.48
2018,8,20,11,45,254.5,329.5,2.05,18.5,557.0,596.23,455.54
2018,8,20,12,0,262.0,336.0,2.1,18.6,572.0,612.06,466.79
2018,8,20,12,15,276.0,335.0,2.15,18.6,583.5,625.32,476.77
2018,8,20,12,30,290.0,334.0,2.2,18.6,595.0,637.38,485.93
2018,8,20,12,45,385.0,308.5,2.3,18.6,651.5,709.39,540.25
2018,8,20,13,0,480.0,283.0,2.4,18.6,708.0,770.53,585.96
2018,8,20,13,15,557.0,255.0,2.45,18.55,740.0,809.92,615.66
2018,8,20,13,30,634.0,227.0,2.5,18.5,772.0,842.97,641.05
2018,8,20,13,45,508.0,253.0,2.55,18.45,682.0,737.91,565.43
2018,8,20,14,0,382.0,279.0,2.6,18.4,592.0,639.19,493.24
2018,8,20,14,15,598.0,210.5,2.65,18.2,680.0,745.65,577.02
2018,8,20,14,30,814.0,142.0,2.7,18.0,768.0,832.6,640.39
2018,8,20,14,45,816.5,135.0,2.75,17.85,738.0,798.61,617.55
2018,8,20,15,0,819.0,128.0,2.8,17.7,708.0,761.91,593.56
2018,8,20,15,15,804.0,125.0,2.8,17.7,666.0,714.16,560.69
2018,8,20,15,30,789.0,122.0,2.8,17.7,624.0,665.43,525.21
2018,8,20,15,45,719.5,125.0,2.85,17.2,556.5,588.41,468.04
2018,8,20,16,0,650.0,128.0,2.9,16.7,489.0,515.36,412.39
2018,8,20,16,15,671.0,117.0,2.9,16.35,459.5,481.49,385.7
2018,8,20,16,30,692.0,106.0,2.9,16.0,430.0,444.21,354.86
2018,8,20,16,45,658.5,99.0,2.95,15.7,378.5,384.41,305.1
2018,8,20,17,0,625.0,92.0,3.0,15.4,327.0,327.3,256.17
2018,8,20,17,15,570.5,84.0,3.0,14.95,273.5,265.58,202.9
2018,8,20,17,30,516.0,76.0,3.0,14.5,220.0,209.53,153.86
2018,8,20,17,45,358.5,63.5,3.0,14.1,153.5,133.7,92.91
2018,8,20,18,0,201.0,51.0,3.0,13.7,87.0,77.2,50.55
2018,8,20,18,15,121.5,36.0,2.9,13.45,55.5,43.68,25.79
2018,8,20,18,30,42.0,21.0,2.8,13.2,24.0,20.48,7.96
2018,8,20,18,45,21.0,11.0,2.75,12.95,12.5,10.81,0.0
2018,8,20,19,0,0.0,1.0,2.7,12.7,1.0,0.0,0.0
2018,8,20,19,15,0.0,0.5,2.65,12.6,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.0,12.2,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,8,21,5,45,1.5,13.0,2.2,12.65,13.0,12.78,0.0
2018,8,21,6,0,1.0,24.0,2.3,12.9,24.0,23.06,11.06
2018,8,21,6,15,12.5,44.0,2.3,13.1,46.0,42.97,29.52
2018,8,21,6,30,24.0,64.0,2.3,13.3,68.0,64.83,48.12
2018,8,21,6,45,42.0,85.0,2.3,13.55,95.5,90.55,69.68
2018,8,21,7,0,60.0,106.0,2.3,13.8,123.0,118.52,93.16
2018,8,21,7,15,54.5,124.5,2.25,14.05,142.5,138.7,110.56
2018,8,21,7,30,49.0,143.0,2.2,14.3,162.0,158.28,126.98
2018,8,21,7,45,40.5,160.0,2.15,14.6,177.0,174.47,140.13
2018,8,21,8,0,32.0,177.0,2.1,14.9,192.0,189.73,152.12
2018,8,21,8,15,31.5,195.0,2.1,15.15,211.0,209.39,167.47
2018,8,21,8,30,31.0,213.0,2.1,15.4,230.0,229.0,182.55
2018,8,21,8,45,34.0,233.0,2.05,15.7,253.5,252.82,200.73
2018,8,21,9,0,37.0,253.0,2.0,16.0,277.0,276.92,218.88
2018,8,21,9,15,41.5,274.0,2.0,16.3,302.5,303.38,238.73
2018,8,21,9,30,46.0,295.0,2.0,16.6,328.0,330.2,258.6
2018,8,21,9,45,50.0,313.5,2.0,16.9,351.0,354.35,276.23
2018,8,21,10,0,54.0,332.0,2.0,17.2,374.0,378.7,293.85
2018,8,21,10,15,53.0,345.0,2.05,17.4,387.5,393.2,303.98
2018,8,21,10,30,52.0,358.0,2.1,17.6,401.0,407.48,313.98
2018,8,21,10,45,55.5,369.0,2.15,17.8,416.0,423.61,325.52
2018,8,21,11,0,59.0,380.0,2.2,18.0,431.0,439.7,337.01
2018,8,21,11,15,41.0,349.0,2.25,18.1,384.5,391.54,300.43
2018,8,21,11,30,23.0,318.0,2.3,18.2,338.0,335.7,257.99
2018,8,21,11,45,21.0,314.0,2.3,18.3,332.5,329.96,253.62
2018,8,21,12,0,19.0,310.0,2.3,18.4,327.0,324.11,248.99
2018,8,21,12,15,18.0,301.0,2.35,18.45,317.0,314.11,241.43
2018,8,21,12,30,17.0,292.0,2.4,18.5,307.0,304.04,233.85
2018,8,21,12,45,16.5,286.0,2.45,18.55,300.5,297.41,228.9
2018,8,21,13,0,16.0,280.0,2.5,18.6,294.0,290.72,223.92
2018,8,21,13,15,17.5,286.5,2.5,18.5,301.5,298.4,230.07
2018,8,21,13,30,19.0,293.0,2.5,18.4,309.0,305.98,236.12
2018,8,21,13,45,19.5,288.5,2.55,18.35,304.5,301.47,233.0
2018,8,21,14,0,20.0,284.0,2.6,18.3,300.0,296.87,229.88
2018,8,21,14,15,19.0,272.5,2.6,18.15,287.5,283.89,220.34
2018,8,21,14,30,18.0,261.0,2.6,18.0,275.0,270.92,210.81
2018,8,21,14,45,16.5,244.0,2.6,17.8,256.5,252.1,196.73
2018,8,21,15,0,15.0,227.0,2.6,17.6,238.0,233.38,182.64
2018,8,21,15,15,20.5,226.5,2.6,17.6,240.0,236.2,185.47
2018,8,21,15,30,26.0,226.0,2.6,17.6,242.0,241.91,190.52
2018,8,21,15,45,48.0,224.5,2.6,17.2,252.0,252.79,200.33
2018,8,21,16,0,70.0,223.0,2.6,16.8,262.0,261.46,208.23
2018,8,21,16,15,112.5,207.0,2.6,16.5,262.5,266.89,213.54
2018,8,21,16,30,155.0,191.0,2.6,16.2,263.0,264.52,212.05
2018,8,21,16,45,202.5,169.0,2.55,15.95,251.5,253.57,202.79
2018,8,21,17,0,250.0,147.0,2.5,15.7,240.0,238.92,189.38
2018,8,21,17,15,231.5,132.5,2.45,15.4,208.0,203.51,159.15
2018,8,21,17,30,213.0,118.0,2.4,15.1,176.0,169.99,130.19
2018,8,21,17,45,174.0,92.0,2.35,14.8,133.0,123.43,91.22
2018,8,21,18,0,135.0,66.0,2.3,14.5,90.0,81.66,56.85
2018,8,21,18,15,94.0,43.0,2.25,14.3,57.0,47.49,29.78
2018,8,21,18,30,53.0,20.0,2.2,14.1,24.0,18.73,5.87
2018,8,21,18,45,28.0,10.5,2.1,13.95,12.5,10.32,0.0
2018,8,21,19,0,3.0,1.0,2.0,13.8,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.0,13.75,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.1,13.35,7.5,7.37,0.0
2018,8,22,6,0,0.0,14.0,1.1,13.6,14.0,13.5,3.88
2018,8,22,6,15,0.0,26.5,1.15,13.8,26.5,25.58,15.55
2018,8,22,6,30,0.0,39.0,1.2,14.0,39.0,37.67,26.23
2018,8,22,6,45,0.0,55.5,1.2,14.25,55.5,53.58,40.01
2018,8,22,7,0,0.0,72.0,1.2,14.5,72.0,69.55,53.62
2018,8,22,7,15,0.0,84.0,1.2,14.75,84.0,81.22,63.38
2018,8,22,7,30,0.0,96.0,1.2,15.0,96.0,92.92,72.95
2018,8,22,7,45,0.5,115.0,1.15,15.25,115.0,111.68,88.19
2018,8,22,8,0,1.0,134.0,1.1,15.5,134.0,130.56,103.26
2018,8,22,8,15,2.5,150.0,1.15,15.8,151.0,147.14,116.25
2018,8,22,8,30,4.0,166.0,1.2,16.1,168.0,163.91,129.26
2018,8,22,8,45,6.5,180.5,1.2,16.35,184.5,180.01,141.62
2018,8,22,9,0,9.0,195.0,1.2,16.6,201.0,196.36,154.07
2018,8,22,9,15,11.5,207.5,1.25,16.85,215.5,210.96,165.08
2018,8,22,9,30,14.0,220.0,1.3,17.1,230.0,225.77,176.2
2018,8,22,9,45,17.5,240.0,1.35,17.4,253.0,249.03,193.78
2018,8,22,10,0,21.0,260.0,1.4,17.7,276.0,272.54,211.36
2018,8,22,10,15,24.0,284.0,1.5,17.9,303.0,305.43,236.02
2018,8,22,10,30,27.0,308.0,1.6,18.1,330.0,333.65,256.9
2018,8,22,10,45,31.0,325.0,1.65,18.3,351.0,355.72,273.01
2018,8,22,11,0,35.0,342.0,1.7,18.5,372.0,377.89,289.15
2018,8,22,11,15,31.5,335.5,1.75,18.6,363.0,368.61,281.82
2018,8,22,11,30,28.0,329.0,1.8,18.7,354.0,359.07,274.49
2018,8,22,11,45,31.0,344.0,1.9,18.85,371.5,377.91,288.53
2018,8,22,12,0,34.0,359.0,2.0,19.0,389.0,396.67,302.35
2018,8,22,12,15,45.0,375.5,2.05,18.95,415.5,424.73,323.48
2018,8,22,12,30,56.0,392.0,2.1,18.9,442.0,452.6,344.33
2018,8,22,12,45,73.5,405.5,2.15,18.9,470.5,483.34,367.42
2018,8,22,13,0,91.0,419.0,2.2,18.9,499.0,513.49,389.96
2018,8,22,13,15,116.5,417.5,2.25,18.75,518.0,542.32,412.08
2018,8,22,13,30,142.0,416.0,2.3,18.6,537.0,562.02,427.7
2018,8,22,13,45,187.5,386.5,2.35,18.5,542.0,569.2,435.34
2018,8,22,14,0,233.0,357.0,2.4,18.4,547.0,580.31,445.78
2018,8,22,14,15,480.5,269.0,2.4,18.2,641.5,700.81,540.66
2018,8,22,14,30,728.0,181.0,2.4,18.0,736.0,801.22,616.97
2018,8,22,14,45,739.0,169.5,2.45,17.8,710.0,771.74,597.19
2018,8,22,15,0,750.0,158.0,2.5,17.6,684.0,739.18,576.07
2018,8,22,15,15,733.0,154.0,2.5,17.6,642.0,691.32,541.67
2018,8,22,15,30,716.0,150.0,2.5,17.6,600.0,642.85,506.19
2018,8,22,15,45,694.5,144.5,2.5,17.1,554.0,589.68,467.27
2018,8,22,16,0,673.0,139.0,2.5,16.6,508.0,536.88,427.47
2018,8,22,16,15,644.5,133.0,2.5,16.3,459.5,480.54,383.41
2018,8,22,16,30,616.0,127.0,2.5,16.0,411.0,425.87,339.34
2018,8,22,16,45,577.5,119.0,2.45,15.7,360.0,366.96,290.67
2018,8,22,17,0,539.0,111.0,2.4,15.4,309.0,310.03,242.45
2018,8,22,17,15,486.5,100.5,2.4,15.05,258.0,251.57,192.46
2018,8,22,17,30,434.0,90.0,2.4,14.7,207.0,198.64,146.68
2018,8,22,17,45,364.0,76.0,2.35,14.35,159.5,144.74,101.28
2018,8,22,18,0,294.0,62.0,2.3,14.0,112.0,98.9,64.27
2018,8,22,18,15,211.0,45.0,2.2,13.75,74.5,57.46,33.61
2018,8,22,18,30,128.0,28.0,2.1,13.5,37.0,25.46,8.21
2018,8,22,18,45,67.0,14.5,2.0,13.25,19.0,14.25,0.0
2018,8,22,19,0,6.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.85,12.9,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,12.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,12.7,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,1.9,13.0,9.0,8.85,0.0
2018,8,23,6,0,0.0,17.0,2.0,13.3,17.0,16.41,5.54
2018,8,23,6,15,0.5,33.0,2.05,13.55,33.0,31.85,20.64
2018,8,23,6,30,1.0,49.0,2.1,13.8,49.0,47.33,34.28
2018,8,23,6,45,4.0,70.0,2.15,14.1,71.0,68.26,52.23
2018,8,23,7,0,7.0,91.0,2.2,14.4,93.0,89.69,70.39
2018,8,23,7,15,11.0,110.5,2.2,14.6,114.5,110.43,87.7
2018,8,23,7,30,15.0,130.0,2.2,14.8,136.0,131.68,105.18
2018,8,23,7,45,22.0,151.5,2.15,15.0,161.5,156.67,125.46
2018,8,23,8,0,29.0,173.0,2.1,15.2,187.0,184.42,147.71
2018,8,23,8,15,53.5,204.0,2.1,15.45,232.5,230.36,184.45
2018,8,23,8,30,78.0,235.0,2.1,15.7,278.0,278.91,222.7
2018,8,23,8,45,76.0,254.0,2.1,15.95,299.0,300.91,239.13
2018,8,23,9,0,74.0,273.0,2.1,16.2,320.0,322.62,255.17
2018,8,23,9,15,74.5,293.0,2.1,16.45,343.0,346.86,273.01
2018,8,23,9,30,75.0,313.0,2.1,16.7,366.0,371.02,290.56
2018,8,23,9,45,69.5,325.0,2.1,16.95,376.0,382.03,297.83
2018,8,23,10,0,64.0,337.0,2.1,17.2,386.0,392.47,304.67
2018,8,23,10,15,87.0,359.5,2.15,17.4,429.0,437.88,338.74
2018,8,23,10,30,110.0,382.0,2.2,17.6,472.0,491.21,377.96
2018,8,23,10,45,151.0,399.5,2.2,17.75,526.5,550.24,421.35
2018,8,23,11,0,192.0,417.0,2.2,17.9,581.0,610.55,464.88
2018,8,23,11,15,336.0,379.0,2.25,18.0,672.0,719.22,545.94
2018,8,23,11,30,480.0,341.0,2.3,18.1,763.0,830.67,626.28
2018,8,23,11,45,568.0,311.0,2.35,18.2,814.5,890.35,668.44
2018,8,23,12,0,656.0,281.0,2.4,18.3,866.0,950.29,710.65
2018,8,23,12,15,662.5,276.5,2.45,18.35,867.0,953.21,712.55
2018,8,23,12,30,669.0,272.0,2.5,18.4,868.0,953.34,713.24
2018,8,23,12,45,675.5,265.0,2.55,18.4,862.0,948.09,710.65
2018,8,23,13,0,682.0,258.0,2.6,18.4,856.0,939.96,706.21
2018,8,23,13,15,679.5,254.0,2.65,18.35,841.0,923.44,696.06
2018,8,23,13,30,677.0,250.0,2.7,18.3,826.0,904.31,684.17
2018,8,23,13,45,673.0,245.0,2.75,18.25,804.0,880.29,668.88
2018,8,23,14,0,669.0,240.0,2.8,18.2,782.0,853.93,651.88
2018,8,23,14,15,660.5,234.0,2.85,18.05,752.5,820.49,629.94
2018,8,23,14,30,652.0,228.0,2.9,17.9,723.0,785.27,606.46
2018,8,23,14,45,640.5,221.0,2.95,17.8,688.0,745.06,578.91
2018,8,23,15,0,629.0,214.0,3.0,17.7,653.0,703.65,550.0
2018,8,23,15,15,611.0,207.0,3.0,17.7,612.0,656.64,515.91
2018,8,23,15,30,593.0,200.0,3.0,17.7,571.0,607.75,479.84
2018,8,23,15,45,573.0,190.5,3.1,17.25,526.5,557.0,442.64
2018,8,23,16,0,553.0,181.0,3.2,16.8,482.0,506.79,404.75
2018,8,23,16,15,520.0,169.5,3.2,16.45,431.5,448.57,359.14
2018,8,23,16,30,487.0,158.0,3.2,16.1,381.0,392.77,314.31
2018,8,23,16,45,457.5,144.5,3.25,15.8,334.0,339.16,270.11
2018,8,23,17,0,428.0,131.0,3.3,15.5,287.0,288.16,226.95
2018,8,23,17,15,357.0,115.5,3.3,15.1,231.5,225.38,174.36
2018,8,23,17,30,286.0,100.0,3.3,14.7,176.0,169.43,127.49
2018,8,23,17,45,184.5,78.5,3.3,14.35,123.5,111.48,80.86
2018,8,23,18,0,83.0,57.0,3.3,14.0,71.0,65.54,45.67
2018,8,23,18,15,53.5,38.0,3.2,13.75,46.0,39.72,24.78
2018,8,23,18,30,24.0,19.0,3.1,13.5,21.0,17.78,3.19
2018,8,23,18,45,13.5,10.0,3.0,13.3,11.0,9.83,0.0
2018,8,23,19,0,3.0,1.0,2.9,13.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.4,12.3,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.5,12.45,7.0,6.88,0.0
2018,8,24,6,0,0.0,13.0,2.6,12.6,13.0,12.54,2.57
2018,8,24,6,15,0.0,25.5,2.6,12.85,25.5,24.62,14.7
2018,8,24,6,30,0.0,38.0,2.6,13.1,38.0,36.7,25.43
2018,8,24,6,45,0.0,53.0,2.55,13.35,53.0,51.18,38.06
2018,8,24,7,0,0.0,68.0,2.5,13.6,68.0,65.7,50.55
2018,8,24,7,15,0.0,73.5,2.45,13.9,73.5,71.06,55.04
2018,8,24,7,30,0.0,79.0,2.4,14.2,79.0,76.41,59.38
2018,8,24,7,45,0.0,93.5,2.3,14.5,93.5,90.52,70.96
2018,8,24,8,0,0.0,108.0,2.2,14.8,108.0,104.66,82.39
2018,8,24,8,15,0.0,129.5,2.15,15.1,129.5,125.71,99.33
2018,8,24,8,30,0.0,151.0,2.1,15.4,151.0,146.85,116.09
2018,8,24,8,45,1.0,160.0,2.05,15.7,160.5,156.35,123.25
2018,8,24,9,0,2.0,169.0,2.0,16.0,170.0,165.96,130.48
2018,8,24,9,15,4.5,181.5,2.05,16.3,184.5,180.21,141.45
2018,8,24,9,30,7.0,194.0,2.1,16.6,199.0,194.68,152.52
2018,8,24,9,45,10.0,213.0,2.1,16.85,220.5,216.22,169.1
2018,8,24,10,0,13.0,232.0,2.1,17.1,242.0,238.0,185.7
2018,8,24,10,15,16.0,254.0,2.15,17.3,266.5,262.98,204.71
2018,8,24,10,30,19.0,276.0,2.2,17.5,291.0,288.17,223.7
2018,8,24,10,45,21.5,296.0,2.25,17.7,313.5,311.04,240.77
2018,8,24,11,0,24.0,316.0,2.3,17.9,336.0,334.0,257.81
2018,8,24,11,15,22.5,313.0,2.35,18.0,332.0,329.99,254.4
2018,8,24,11,30,21.0,310.0,2.4,18.1,328.0,325.84,251.05
2018,8,24,11,45,26.0,330.5,2.45,18.2,353.5,359.26,276.27
2018,8,24,12,0,31.0,351.0,2.5,18.3,379.0,385.65,295.93
2018,8,24,12,15,132.5,356.0,2.5,18.35,474.0,498.44,383.39
2018,8,24,12,30,234.0,361.0,2.5,18.4,569.0,610.45,467.24
2018,8,24,12,45,348.0,339.0,2.55,18.45,645.0,696.44,531.67
2018,8,24,13,0,462.0,317.0,2.6,18.5,721.0,786.82,597.77
2018,8,24,13,15,513.0,303.0,2.65,18.45,744.0,813.56,617.67
2018,8,24,13,30,564.0,289.0,2.7,18.4,767.0,836.63,635.5
2018,8,24,13,45,528.0,289.5,2.75,18.35,727.0,791.48,604.03
2018,8,24,14,0,492.0,290.0,2.8,18.3,687.0,745.97,572.43
2018,8,24,14,15,550.5,267.5,2.8,18.15,696.5,757.74,583.48
2018,8,24,14,30,609.0,245.0,2.8,18.0,706.0,765.72,591.25
2018,8,24,14,45,595.0,238.5,2.85,17.9,670.5,723.92,562.13
2018,8,24,15,0,581.0,232.0,2.9,17.8,635.0,682.87,533.36
2018,8,24,15,15,562.0,223.5,2.9,17.8,594.0,635.61,499.05
2018,8,24,15,30,543.0,215.0,2.9,17.8,553.0,588.4,464.17
2018,8,24,15,45,521.0,205.0,2.95,17.35,509.0,538.12,427.12
2018,8,24,16,0,499.0,195.0,3.0,16.9,465.0,488.69,389.73
2018,8,24,16,15,472.5,182.0,3.0,16.6,418.0,435.04,347.75
2018,8,24,16,30,446.0,169.0,3.0,16.3,371.0,383.25,306.2
2018,8,24,16,45,411.5,154.0,3.0,15.95,322.5,328.27,261.19
2018,8,24,17,0,377.0,139.0,3.0,15.6,274.0,276.53,217.86
2018,8,24,17,15,334.5,121.0,3.0,15.25,226.5,221.52,171.35
2018,8,24,17,30,292.0,103.0,3.0,14.9,179.0,172.98,129.89
2018,8,24,17,45,232.0,80.5,2.95,14.5,132.5,121.68,87.21
2018,8,24,18,0,172.0,58.0,2.9,14.1,86.0,77.56,51.69
2018,8,24,18,15,113.5,38.0,2.8,13.8,53.5,43.23,25.38
2018,8,24,18,30,55.0,18.0,2.7,13.5,21.0,16.19,0.42
2018,8,24,18,45,27.5,9.0,2.6,13.25,10.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.7,10.75,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.7,11.1,1.0,0.0,0.0
2018,8,25,5,45,41.0,11.5,1.7,11.5,14.5,11.3,0.0
2018,8,25,6,0,76.0,22.0,1.7,11.9,28.0,21.35,6.7
2018,8,25,6,15,95.5,40.0,1.7,12.3,53.0,45.6,28.32
2018,8,25,6,30,115.0,58.0,1.7,12.7,78.0,72.3,50.35
2018,8,25,6,45,82.5,75.5,1.7,13.1,92.5,90.05,67.64
2018,8,25,7,0,50.0,93.0,1.7,13.5,107.0,103.31,80.7
2018,8,25,7,15,26.5,105.0,1.65,13.85,112.5,110.83,87.9
2018,8,25,7,30,3.0,117.0,1.6,14.2,118.0,114.55,91.24
2018,8,25,7,45,2.0,129.0,1.5,14.6,129.5,126.08,100.39
2018,8,25,8,0,1.0,141.0,1.4,15.0,141.0,137.51,109.26
2018,8,25,8,15,4.5,158.5,1.35,15.4,160.5,156.67,124.31
2018,8,25,8,30,8.0,176.0,1.3,15.8,180.0,176.22,139.47
2018,8,25,8,45,13.0,199.0,1.25,16.2,206.5,202.56,159.84
2018,8,25,9,0,18.0,222.0,1.2,16.6,233.0,229.41,180.29
2018,8,25,9,15,23.5,243.5,1.2,16.95,259.0,255.6,200.04
2018,8,25,9,30,29.0,265.0,1.2,17.3,285.0,287.0,223.52
2018,8,25,9,45,58.0,282.0,1.15,17.65,325.0,328.82,255.3
2018,8,25,10,0,87.0,299.0,1.1,18.0,365.0,372.6,287.93
2018,8,25,10,15,172.0,314.5,1.15,18.3,451.5,471.18,362.3
2018,8,25,10,30,257.0,330.0,1.2,18.6,538.0,574.9,437.65
2018,8,25,10,45,380.5,318.5,1.25,18.9,636.5,689.54,519.62
2018,8,25,11,0,504.0,307.0,1.3,19.2,735.0,801.76,597.2
2018,8,25,11,15,567.0,289.5,1.35,19.4,779.0,852.66,631.36
2018,8,25,11,30,630.0,272.0,1.4,19.6,823.0,904.83,666.57
2018,8,25,11,45,671.5,258.0,1.5,19.8,849.5,937.14,688.76
2018,8,25,12,0,713.0,244.0,1.6,20.0,876.0,967.11,708.74
2018,8,25,12,15,723.5,238.0,1.7,20.05,879.0,972.24,712.88
2018,8,25,12,30,734.0,232.0,1.8,20.1,882.0,974.37,715.46
2018,8,25,12,45,746.0,222.5,1.9,20.15,877.5,971.19,714.7
2018,8,25,13,0,758.0,213.0,2.0,20.2,873.0,964.79,711.94
2018,8,25,13,15,754.0,210.5,2.1,20.1,857.0,947.26,702.33
2018,8,25,13,30,750.0,208.0,2.2,20.0,841.0,926.93,690.9
2018,8,25,13,45,743.5,205.0,2.3,19.9,818.0,901.11,675.72
2018,8,25,14,0,737.0,202.0,2.4,19.8,795.0,872.83,658.75
2018,8,25,14,15,727.5,198.0,2.5,19.6,764.5,838.65,637.77
2018,8,25,14,30,718.0,194.0,2.6,19.4,734.0,802.54,615.17
2018,8,25,14,45,705.0,188.5,2.7,19.2,697.5,760.38,587.2
2018,8,25,15,0,692.0,183.0,2.8,19.0,661.0,716.97,557.62
2018,8,25,15,15,665.0,180.0,2.8,19.0,616.0,665.14,520.11
2018,8,25,15,30,638.0,177.0,2.8,19.0,571.0,613.71,482.19
2018,8,25,15,45,609.0,169.0,2.9,18.45,521.5,556.76,440.64
2018,8,25,16,0,580.0,161.0,3.0,17.9,472.0,499.24,397.41
2018,8,25,16,15,568.0,150.0,3.05,17.5,430.5,451.2,359.89
2018,8,25,16,30,556.0,139.0,3.1,17.1,389.0,403.35,321.22
2018,8,25,16,45,518.0,129.0,3.15,16.7,339.0,346.17,274.04
2018,8,25,17,0,480.0,119.0,3.2,16.3,289.0,292.43,228.54
2018,8,25,17,15,429.5,106.0,3.2,15.85,239.5,235.7,180.13
2018,8,25,17,30,379.0,93.0,3.2,15.4,190.0,184.4,135.98
2018,8,25,17,45,314.0,75.5,3.15,14.9,143.5,131.75,91.92
2018,8,25,18,0,249.0,58.0,3.1,14.4,97.0,86.7,55.79
2018,8,25,18,15,170.5,39.5,3.0,14.1,61.5,47.56,26.75
2018,8,25,18,30,92.0,21.0,2.9,13.8,26.0,17.51,0.0
2018,8,25,18,45,46.0,10.5,2.75,13.45,13.0,10.32,0.0
2018,8,25,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,5,15,2.5,0.5,2.15,10.6,0.5,0.0,0.0
2018,8,26,5,30,5.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,8,26,5,45,22.0,6.5,2.25,11.35,8.0,6.39,0.0
2018,8,26,6,0,39.0,12.0,2.3,11.7,15.0,11.7,0.72
2018,8,26,6,15,19.5,17.0,2.3,12.05,18.5,18.11,8.55
2018,8,26,6,30,0.0,22.0,2.3,12.4,22.0,21.22,12.37
2018,8,26,6,45,0.0,30.0,2.3,12.8,30.0,28.95,19.18
2018,8,26,7,0,0.0,38.0,2.3,13.2,38.0,36.69,25.89
2018,8,26,7,15,0.0,38.5,2.25,13.5,38.5,37.17,26.29
2018,8,26,7,30,0.0,39.0,2.2,13.8,39.0,37.66,26.62
2018,8,26,7,45,0.0,47.5,2.1,14.15,47.5,45.88,33.48
2018,8,26,8,0,0.0,56.0,2.0,14.5,56.0,54.12,40.25
2018,8,26,8,15,0.0,72.0,2.0,14.85,72.0,69.62,53.02
2018,8,26,8,30,0.0,88.0,2.0,15.2,88.0,85.14,65.62
2018,8,26,8,45,0.0,105.0,1.95,15.5,105.0,101.73,78.96
2018,8,26,9,0,0.0,122.0,1.9,15.8,122.0,118.38,92.18
2018,8,26,9,15,1.0,142.5,1.95,16.15,143.0,139.24,108.69
2018,8,26,9,30,2.0,163.0,2.0,16.5,164.0,160.26,125.13
2018,8,26,9,45,5.0,185.5,2.0,16.8,189.0,184.99,144.42
2018,8,26,10,0,8.0,208.0,2.0,17.1,214.0,210.01,163.72
2018,8,26,10,15,11.0,233.0,2.1,17.35,241.5,237.76,185.05
2018,8,26,10,30,14.0,258.0,2.2,17.6,269.0,265.76,206.35
2018,8,26,10,45,15.5,271.5,2.25,17.85,284.0,281.03,217.64
2018,8,26,11,0,17.0,285.0,2.3,18.1,299.0,296.34,228.97
2018,8,26,11,15,16.0,273.0,2.35,18.2,286.5,283.65,219.01
2018,8,26,11,30,15.0,261.0,2.4,18.3,274.0,270.89,209.11
2018,8,26,11,45,15.5,269.5,2.45,18.4,283.0,280.06,216.05
2018,8,26,12,0,16.0,278.0,2.5,18.5,292.0,289.17,222.89
2018,8,26,12,15,15.0,271.5,2.6,18.5,284.5,281.7,217.19
2018,8,26,12,30,14.0,265.0,2.7,18.5,277.0,274.16,211.5
2018,8,26,12,45,15.5,274.5,2.8,18.55,288.0,285.03,219.99
2018,8,26,13,0,17.0,284.0,2.9,18.6,299.0,295.83,228.39
2018,8,26,13,15,18.0,286.0,2.95,18.5,301.5,298.51,230.72
2018,8,26,13,30,19.0,288.0,3.0,18.4,304.0,301.1,233.03
2018,8,26,13,45,82.0,279.5,3.1,18.35,345.5,361.79,282.4
2018,8,26,14,0,145.0,271.0,3.2,18.3,387.0,405.95,318.55
2018,8,26,14,15,501.0,193.5,3.25,18.15,572.5,639.77,504.06
2018,8,26,14,30,857.0,116.0,3.3,18.0,758.0,828.17,642.5
2018,8,26,14,45,846.0,113.5,3.35,17.85,721.0,789.78,615.48
2018,8,26,15,0,835.0,111.0,3.4,17.7,684.0,746.08,586.03
2018,8,26,15,15,820.0,108.0,3.4,17.7,641.5,697.43,552.05
2018,8,26,15,30,805.0,105.0,3.4,17.7,599.0,647.79,515.37
2018,8,26,15,45,785.5,101.0,3.5,17.35,552.0,593.62,474.84
2018,8,26,16,0,766.0,97.0,3.6,17.0,505.0,539.43,432.99
2018,8,26,16,15,741.5,91.5,3.6,16.75,455.0,481.39,386.42
2018,8,26,16,30,717.0,86.0,3.6,16.5,405.0,424.38,339.23
2018,8,26,16,45,682.5,81.0,3.6,16.25,354.0,365.16,288.89
2018,8,26,17,0,648.0,76.0,3.6,16.0,303.0,308.72,239.5
2018,8,26,17,15,486.0,75.0,3.6,15.65,229.5,221.66,167.4
2018,8,26,17,30,324.0,74.0,3.6,15.3,156.0,151.54,110.68
2018,8,26,17,45,228.0,57.0,3.55,14.9,108.0,97.38,66.82
2018,8,26,18,0,132.0,40.0,3.5,14.5,60.0,54.56,34.14
2018,8,26,18,15,103.5,29.0,3.45,14.25,41.0,33.55,17.64
2018,8,26,18,30,75.0,18.0,3.4,14.0,22.0,15.64,0.0
2018,8,26,18,45,37.5,9.0,3.35,13.7,11.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.3,12.3,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,8,27,5,45,27.5,9.0,2.5,12.9,10.5,8.85,0.0
2018,8,27,6,0,51.0,17.0,2.6,13.2,20.0,16.24,2.44
2018,8,27,6,15,103.0,32.5,2.6,13.45,47.0,39.09,22.43
2018,8,27,6,30,155.0,48.0,2.6,13.7,74.0,68.18,44.88
2018,8,27,6,45,99.0,42.5,2.55,13.95,61.0,61.62,42.79
2018,8,27,7,0,43.0,37.0,2.5,14.2,48.0,47.56,33.66
2018,8,27,7,15,21.5,44.0,2.45,14.5,49.5,49.6,36.28
2018,8,27,7,30,0.0,51.0,2.4,14.8,51.0,49.27,36.35
2018,8,27,7,45,0.0,63.5,2.35,15.05,63.5,61.37,46.42
2018,8,27,8,0,0.0,76.0,2.3,15.3,76.0,73.49,56.35
2018,8,27,8,15,0.0,79.5,2.25,15.6,79.5,76.89,58.9
2018,8,27,8,30,0.0,83.0,2.2,15.9,83.0,80.29,61.44
2018,8,27,8,45,0.0,103.5,2.15,16.2,103.5,100.27,77.58
2018,8,27,9,0,0.0,124.0,2.1,16.5,124.0,120.35,93.57
2018,8,27,9,15,2.0,148.0,2.05,16.75,149.5,145.39,113.45
2018,8,27,9,30,4.0,172.0,2.0,17.0,175.0,170.69,133.27
2018,8,27,9,45,7.0,195.5,2.0,17.25,201.0,196.52,153.35
2018,8,27,10,0,10.0,219.0,2.0,17.5,227.0,222.64,173.42
2018,8,27,10,15,16.0,249.5,2.05,17.7,262.5,258.59,201.08
2018,8,27,10,30,22.0,280.0,2.1,17.9,298.0,294.99,228.71
2018,8,27,10,45,21.0,289.0,2.1,18.1,306.5,303.68,234.71
2018,8,27,11,0,20.0,298.0,2.1,18.3,315.0,312.27,240.74
2018,8,27,11,15,18.0,285.5,2.15,18.4,301.0,298.15,229.72
2018,8,27,11,30,16.0,273.0,2.2,18.5,287.0,283.92,218.73
2018,8,27,11,45,102.0,259.5,2.2,18.6,349.5,367.02,285.47
2018,8,27,12,0,188.0,246.0,2.2,18.7,412.0,444.31,346.08
2018,8,27,12,15,318.5,233.5,2.25,18.7,514.0,567.25,440.22
2018,8,27,12,30,449.0,221.0,2.3,18.7,616.0,683.57,526.54
2018,8,27,12,45,562.0,206.0,2.3,18.7,695.5,773.98,591.89
2018,8,27,13,0,675.0,191.0,2.3,18.7,775.0,860.1,650.94
2018,8,27,13,15,617.5,198.5,2.35,18.65,725.0,803.77,612.24
2018,8,27,13,30,560.0,206.0,2.4,18.6,675.0,746.78,573.27
2018,8,27,13,45,492.5,219.0,2.4,18.5,623.0,686.44,529.89
2018,8,27,14,0,425.0,232.0,2.4,18.4,571.0,624.59,484.77
2018,8,27,14,15,607.0,184.0,2.45,18.3,647.5,719.06,558.36
2018,8,27,14,30,789.0,136.0,2.5,18.2,724.0,795.34,613.54
2018,8,27,14,45,780.0,131.0,2.5,18.05,688.5,754.68,585.55
2018,8,27,15,0,771.0,126.0,2.5,17.9,653.0,712.26,556.97
2018,8,27,15,15,754.5,123.5,2.5,17.9,612.0,665.59,523.98
2018,8,27,15,30,738.0,121.0,2.5,17.9,571.0,619.05,489.44
2018,8,27,15,45,620.0,134.0,2.5,17.5,491.5,524.98,417.96
2018,8,27,16,0,502.0,147.0,2.5,17.1,412.0,438.03,350.43
2018,8,27,16,15,426.0,144.0,2.5,16.8,353.5,369.3,295.98
2018,8,27,16,30,350.0,141.0,2.5,16.5,295.0,307.54,246.05
2018,8,27,16,45,358.5,127.5,2.5,16.2,268.0,277.04,220.13
2018,8,27,17,0,367.0,114.0,2.5,15.9,241.0,245.14,191.93
2018,8,27,17,15,316.5,99.5,2.5,15.55,196.0,193.64,148.22
2018,8,27,17,30,266.0,85.0,2.5,15.2,151.0,146.65,108.32
2018,8,27,17,45,215.5,68.5,2.55,14.85,113.5,105.03,73.51
2018,8,27,18,0,165.0,52.0,2.6,14.5,76.0,69.34,44.87
2018,8,27,18,15,102.0,34.5,2.55,14.25,47.5,38.05,20.98
2018,8,27,18,30,39.0,17.0,2.5,14.0,19.0,15.3,0.0
2018,8,27,18,45,19.5,8.5,2.5,13.75,9.5,8.36,0.0
2018,8,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,28,5,15,1.0,0.5,1.7,12.35,0.5,0.0,0.0
2018,8,28,5,30,2.0,1.0,1.8,12.6,1.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,1.95,12.9,6.5,5.41,0.0
2018,8,28,6,0,26.0,10.0,2.1,13.2,12.0,9.53,0.0
2018,8,28,6,15,72.0,21.5,2.1,13.5,32.0,26.24,13.07
2018,8,28,6,30,118.0,33.0,2.1,13.8,52.0,48.51,30.01
2018,8,28,6,45,88.5,34.5,2.15,14.1,52.0,51.62,34.72
2018,8,28,7,0,59.0,36.0,2.2,14.4,52.0,50.63,35.73
2018,8,28,7,15,29.5,38.5,2.15,14.7,46.5,47.41,34.22
2018,8,28,7,30,0.0,41.0,2.1,15.0,41.0,39.59,28.12
2018,8,28,7,45,0.0,52.5,2.1,15.3,52.5,50.72,37.42
2018,8,28,8,0,0.0,64.0,2.1,15.6,64.0,61.86,46.58
2018,8,28,8,15,0.0,94.0,2.1,15.95,94.0,91.0,70.54
2018,8,28,8,30,0.0,124.0,2.1,16.3,124.0,120.37,94.27
2018,8,28,8,45,0.5,141.5,2.05,16.6,142.0,137.88,108.04
2018,8,28,9,0,1.0,159.0,2.0,16.9,160.0,155.5,121.75
2018,8,28,9,15,4.0,177.0,2.05,17.15,180.0,175.5,137.34
2018,8,28,9,30,7.0,195.0,2.1,17.4,200.0,195.79,153.04
2018,8,28,9,45,9.0,205.5,2.1,17.65,212.0,208.08,162.27
2018,8,28,10,0,11.0,216.0,2.1,17.9,224.0,220.51,171.59
2018,8,28,10,15,10.0,214.0,2.15,18.1,221.5,218.02,169.2
2018,8,28,10,30,9.0,212.0,2.2,18.3,219.0,215.44,166.83
2018,8,28,10,45,9.0,208.0,2.25,18.45,215.5,211.71,163.68
2018,8,28,11,0,9.0,204.0,2.3,18.6,212.0,207.95,160.55
2018,8,28,11,15,7.5,189.0,2.35,18.7,195.5,191.81,147.78
2018,8,28,11,30,6.0,174.0,2.4,18.8,179.0,175.63,134.99
2018,8,28,11,45,9.0,202.0,2.45,18.85,210.0,206.38,159.07
2018,8,28,12,0,12.0,230.0,2.5,18.9,241.0,237.25,182.95
2018,8,28,12,15,21.5,287.5,2.5,18.9,306.5,310.98,239.56
2018,8,28,12,30,31.0,345.0,2.5,18.9,372.0,379.8,291.32
2018,8,28,12,45,37.0,352.0,2.55,18.95,384.0,392.62,300.92
2018,8,28,13,0,43.0,359.0,2.6,19.0,396.0,405.16,310.57
2018,8,28,13,15,58.5,367.5,2.6,18.9,417.0,427.88,328.29
2018,8,28,13,30,74.0,376.0,2.6,18.8,438.0,449.86,345.38
2018,8,28,13,45,192.0,348.5,2.6,18.75,502.5,532.88,411.17
2018,8,28,14,0,310.0,321.0,2.6,18.7,567.0,608.98,470.19
2018,8,28,14,15,592.0,211.5,2.65,18.55,659.0,733.67,568.41
2018,8,28,14,30,874.0,102.0,2.7,18.4,751.0,823.81,634.43
2018,8,28,14,45,865.5,99.0,2.7,18.25,714.5,783.0,606.4
2018,8,28,15,0,857.0,96.0,2.7,18.1,678.0,740.14,577.7
2018,8,28,15,15,842.5,94.0,2.7,18.1,636.0,692.29,544.69
2018,8,28,15,30,828.0,92.0,2.7,18.1,594.0,645.22,510.61
2018,8,28,15,45,811.0,88.5,2.7,17.6,548.0,592.02,471.08
2018,8,28,16,0,794.0,85.0,2.7,17.1,502.0,538.53,430.04
2018,8,28,16,15,771.5,81.0,2.7,16.8,453.0,481.69,384.69
2018,8,28,16,30,749.0,77.0,2.7,16.5,404.0,425.69,338.45
2018,8,28,16,45,715.5,72.5,2.65,16.2,352.5,365.88,287.68
2018,8,28,17,0,682.0,68.0,2.6,15.9,301.0,308.39,237.38
2018,8,28,17,15,631.5,62.5,2.55,15.55,249.5,248.15,184.28
2018,8,28,17,30,581.0,57.0,2.5,15.2,198.0,193.11,135.32
2018,8,28,17,45,502.0,49.0,2.45,14.8,150.0,136.15,87.13
2018,8,28,18,0,423.0,41.0,2.4,14.4,102.0,88.32,49.5
2018,8,28,18,15,292.5,30.0,2.3,14.2,64.0,44.05,19.72
2018,8,28,18,30,162.0,19.0,2.2,14.0,26.0,15.7,0.0
2018,8,28,18,45,81.0,9.5,2.15,13.8,13.0,9.34,0.0
2018,8,28,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,45,83.0,11.0,1.45,13.1,16.0,10.81,0.0
2018,8,29,6,0,166.0,22.0,1.4,13.5,32.0,21.6,1.72
2018,8,29,6,15,298.5,34.0,1.45,13.95,74.0,55.8,28.56
2018,8,29,6,30,431.0,46.0,1.5,14.4,116.0,104.72,62.93
2018,8,29,6,45,414.5,60.0,1.55,14.85,147.0,142.08,96.94
2018,8,29,7,0,398.0,74.0,1.6,15.3,178.0,176.26,129.33
2018,8,29,7,15,409.0,89.5,1.65,15.65,217.0,219.28,167.88
2018,8,29,7,30,420.0,105.0,1.7,16.0,256.0,263.25,206.41
2018,8,29,7,45,576.5,95.0,1.7,16.3,336.5,345.63,273.52
2018,8,29,8,0,733.0,85.0,1.7,16.6,417.0,442.21,350.95
2018,8,29,8,15,776.5,84.0,1.7,16.9,471.5,503.23,399.57
2018,8,29,8,30,820.0,83.0,1.7,17.2,526.0,567.02,448.96
2018,8,29,8,45,762.0,104.5,1.75,17.5,544.0,593.08,468.2
2018,8,29,9,0,704.0,126.0,1.8,17.8,562.0,612.71,481.97
2018,8,29,9,15,692.5,143.5,1.85,18.05,596.5,653.98,511.41
2018,8,29,9,30,681.0,161.0,1.9,18.3,631.0,692.32,537.87
2018,8,29,9,45,691.5,167.0,1.95,18.55,665.5,733.21,566.14
2018,8,29,10,0,702.0,173.0,2.0,18.8,700.0,772.64,592.28
2018,8,29,10,15,468.5,275.0,2.05,18.95,632.5,698.03,533.47
2018,8,29,10,30,235.0,377.0,2.1,19.1,565.0,597.66,454.98
2018,8,29,10,45,221.0,386.5,2.15,19.25,567.5,601.01,457.18
2018,8,29,11,0,207.0,396.0,2.2,19.4,570.0,602.92,457.62
2018,8,29,11,15,164.5,404.0,2.25,19.45,543.5,574.95,436.02
2018,8,29,11,30,122.0,412.0,2.3,19.5,517.0,545.06,413.07
2018,8,29,11,45,143.0,417.5,2.4,19.6,541.5,572.51,433.72
2018,8,29,12,0,164.0,423.0,2.5,19.7,566.0,599.6,453.68
2018,8,29,12,15,161.0,422.5,2.5,19.7,563.0,596.37,451.08
2018,8,29,12,30,158.0,422.0,2.5,19.7,560.0,592.4,448.22
2018,8,29,12,45,279.0,370.0,2.55,19.7,610.5,661.08,502.05
2018,8,29,13,0,400.0,318.0,2.6,19.7,661.0,726.15,552.0
2018,8,29,13,15,442.0,303.0,2.6,19.6,675.5,743.59,565.48
2018,8,29,13,30,484.0,288.0,2.6,19.5,690.0,757.87,577.1
2018,8,29,13,45,429.0,305.0,2.65,19.4,654.0,714.51,545.7
2018,8,29,14,0,374.0,322.0,2.7,19.3,618.0,665.54,510.5
2018,8,29,14,15,624.0,215.0,2.65,19.15,685.5,763.17,587.99
2018,8,29,14,30,874.0,108.0,2.6,19.0,753.0,828.18,635.27
2018,8,29,14,45,819.0,115.5,2.6,18.9,696.0,765.28,591.83
2018,8,29,15,0,764.0,123.0,2.6,18.8,639.0,700.37,547.24
2018,8,29,15,15,791.5,111.5,2.6,18.8,616.0,675.26,530.57
2018,8,29,15,30,819.0,100.0,2.6,18.8,593.0,645.62,508.91
2018,8,29,15,45,797.0,97.0,2.45,18.4,545.0,590.25,467.02
2018,8,29,16,0,775.0,94.0,2.3,18.0,497.0,535.08,424.31
2018,8,29,16,15,744.5,91.0,2.25,17.8,446.5,476.12,377.46
2018,8,29,16,30,714.0,88.0,2.2,17.6,396.0,418.87,330.53
2018,8,29,16,45,673.5,83.5,2.2,17.35,344.0,358.01,279.64
2018,8,29,17,0,633.0,79.0,2.2,17.1,292.0,300.64,230.2
2018,8,29,17,15,576.0,72.0,2.1,16.75,240.5,239.82,177.52
2018,8,29,17,30,519.0,65.0,2.0,16.4,189.0,185.04,129.78
2018,8,29,17,45,434.5,55.5,1.9,16.1,141.5,129.48,83.71
2018,8,29,18,0,350.0,46.0,1.8,15.8,94.0,83.78,48.48
2018,8,29,18,15,233.0,31.5,1.75,15.5,58.0,40.86,18.51
2018,8,29,18,30,116.0,17.0,1.7,15.2,22.0,16.71,0.0
2018,8,29,18,45,58.0,8.5,1.6,14.9,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
