Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.35,14.0,1.5,1.47,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.3,3.0,2.89,0.0
2018,8,30,6,15,0.0,6.0,1.4,14.55,6.0,5.78,0.0
2018,8,30,6,30,0.0,9.0,1.4,14.8,9.0,8.67,1.63
2018,8,30,6,45,0.0,13.0,1.35,15.1,13.0,12.53,5.01
2018,8,30,7,0,0.0,17.0,1.3,15.4,17.0,16.39,8.37
2018,8,30,7,15,0.0,21.0,1.25,15.6,21.0,20.26,11.68
2018,8,30,7,30,0.0,25.0,1.2,15.8,25.0,24.13,14.94
2018,8,30,7,45,3.5,47.5,1.1,16.0,49.0,47.36,34.52
2018,8,30,8,0,7.0,70.0,1.0,16.2,73.0,71.01,54.17
2018,8,30,8,15,6.5,82.0,0.95,16.45,85.0,82.75,63.64
2018,8,30,8,30,6.0,94.0,0.9,16.7,97.0,94.47,72.98
2018,8,30,8,45,19.5,145.5,0.85,16.95,157.0,156.02,122.74
2018,8,30,9,0,33.0,197.0,0.8,17.2,217.0,218.08,171.4
2018,8,30,9,15,48.5,246.0,0.85,17.4,278.0,280.69,219.42
2018,8,30,9,30,64.0,295.0,0.9,17.6,339.0,344.95,267.55
2018,8,30,9,45,69.5,314.0,0.9,17.85,364.0,371.53,286.33
2018,8,30,10,0,75.0,333.0,0.9,18.1,389.0,398.36,305.34
2018,8,30,10,15,83.0,345.0,1.0,18.25,409.5,420.21,321.23
2018,8,30,10,30,91.0,357.0,1.1,18.4,430.0,442.27,337.25
2018,8,30,10,45,63.0,332.0,1.2,18.6,383.0,393.07,300.13
2018,8,30,11,0,35.0,307.0,1.3,18.8,336.0,342.52,261.88
2018,8,30,11,15,94.5,349.5,1.4,18.95,430.0,443.71,338.85
2018,8,30,11,30,154.0,392.0,1.5,19.1,524.0,554.73,419.67
2018,8,30,11,45,128.0,402.5,1.6,19.25,513.0,542.26,408.99
2018,8,30,12,0,102.0,413.0,1.7,19.4,502.0,520.49,392.69
2018,8,30,12,15,111.0,416.0,1.8,19.45,512.5,540.91,408.0
2018,8,30,12,30,120.0,419.0,1.9,19.5,523.0,552.41,416.74
2018,8,30,12,45,398.5,318.0,2.0,19.6,659.5,729.01,551.45
2018,8,30,13,0,677.0,217.0,2.1,19.7,796.0,886.49,665.41
2018,8,30,13,15,779.5,169.0,2.15,19.7,823.5,918.3,686.09
2018,8,30,13,30,882.0,121.0,2.2,19.7,851.0,942.58,703.07
2018,8,30,13,45,875.5,120.0,2.3,19.7,827.0,916.31,686.98
2018,8,30,14,0,869.0,119.0,2.4,19.7,803.0,887.19,669.31
2018,8,30,14,15,859.0,117.5,2.5,19.65,771.5,851.9,647.35
2018,8,30,14,30,849.0,116.0,2.6,19.6,740.0,817.84,625.99
2018,8,30,14,45,835.5,114.5,2.7,19.5,702.5,775.11,598.3
2018,8,30,15,0,822.0,113.0,2.8,19.4,665.0,730.77,569.04
2018,8,30,15,15,806.0,110.0,2.8,19.4,622.5,681.77,535.01
2018,8,30,15,30,790.0,107.0,2.8,19.4,580.0,631.9,498.08
2018,8,30,15,45,765.5,104.5,3.0,19.05,532.5,576.83,457.5
2018,8,30,16,0,741.0,102.0,3.2,18.7,485.0,522.63,416.09
2018,8,30,16,15,707.0,98.5,3.3,18.35,434.0,462.97,368.77
2018,8,30,16,30,673.0,95.0,3.4,18.0,383.0,405.46,321.63
2018,8,30,16,45,629.0,90.0,3.5,17.7,331.5,344.94,270.73
2018,8,30,17,0,585.0,85.0,3.6,17.4,280.0,288.37,221.82
2018,8,30,17,15,527.0,77.0,3.6,16.95,229.5,229.1,170.43
2018,8,30,17,30,469.0,69.0,3.6,16.5,179.0,176.05,124.28
2018,8,30,17,45,370.0,58.5,3.65,16.05,131.5,119.42,78.14
2018,8,30,18,0,271.0,48.0,3.7,15.6,84.0,75.3,44.86
2018,8,30,18,15,160.0,30.5,3.65,15.25,49.5,35.42,15.83
2018,8,30,18,30,49.0,13.0,3.6,14.9,15.0,12.78,0.0
2018,8,30,18,45,24.5,6.5,3.55,14.6,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,31,5,45,4.0,6.0,2.45,13.1,6.0,5.9,0.0
2018,8,31,6,0,8.0,12.0,2.5,13.4,12.0,11.81,0.0
2018,8,31,6,15,6.5,25.5,2.5,13.8,26.0,25.11,14.27
2018,8,31,6,30,5.0,39.0,2.5,14.2,40.0,38.32,26.23
2018,8,31,6,45,14.5,58.0,2.45,14.55,61.5,59.16,43.88
2018,8,31,7,0,24.0,77.0,2.4,14.9,83.0,81.12,62.44
2018,8,31,7,15,87.5,106.5,2.3,15.3,136.5,132.81,104.46
2018,8,31,7,30,151.0,136.0,2.2,15.7,190.0,190.99,151.98
2018,8,31,7,45,262.5,146.0,2.1,16.15,256.5,259.34,207.24
2018,8,31,8,0,374.0,156.0,2.0,16.6,323.0,340.73,272.49
2018,8,31,8,15,556.5,130.0,1.9,17.1,411.0,433.56,346.1
2018,8,31,8,30,739.0,104.0,1.8,17.6,499.0,541.28,429.3
2018,8,31,8,45,785.5,99.5,1.7,18.15,552.5,601.47,473.5
2018,8,31,9,0,832.0,95.0,1.6,18.7,606.0,664.34,518.35
2018,8,31,9,15,847.0,96.5,1.5,19.25,647.5,710.46,547.92
2018,8,31,9,30,862.0,98.0,1.4,19.8,689.0,757.5,576.91
2018,8,31,9,45,873.5,99.0,1.3,20.35,724.5,799.79,601.81
2018,8,31,10,0,885.0,100.0,1.2,20.9,760.0,840.13,624.74
2018,8,31,10,15,892.5,101.0,1.25,21.3,789.0,874.85,645.9
2018,8,31,10,30,900.0,102.0,1.3,21.7,818.0,906.94,665.25
2018,8,31,10,45,906.5,102.0,1.3,22.05,840.0,934.24,680.82
2018,8,31,11,0,913.0,102.0,1.3,22.4,862.0,958.51,694.43
2018,8,31,11,15,917.0,102.0,1.55,22.5,877.0,977.24,709.01
2018,8,31,11,30,921.0,102.0,1.8,22.6,892.0,992.61,721.35
2018,8,31,11,45,923.0,102.0,2.0,22.7,899.0,1002.58,729.54
2018,8,31,12,0,925.0,102.0,2.2,22.8,906.0,1008.99,735.48
2018,8,31,12,15,927.0,100.5,2.4,22.8,905.5,1010.2,738.36
2018,8,31,12,30,929.0,99.0,2.6,22.8,905.0,1007.78,738.92
2018,8,31,12,45,930.5,97.5,2.85,22.75,897.5,1001.24,737.38
2018,8,31,13,0,932.0,96.0,3.1,22.7,890.0,991.06,733.36
2018,8,31,13,15,929.5,94.5,3.25,22.55,873.5,973.53,723.88
2018,8,31,13,30,927.0,93.0,3.4,22.4,857.0,952.59,712.1
2018,8,31,13,45,922.5,92.5,3.55,22.25,834.0,927.59,697.49
2018,8,31,14,0,918.0,92.0,3.7,22.1,811.0,899.49,680.62
2018,8,31,14,15,911.0,90.5,3.85,21.85,780.5,865.26,659.57
2018,8,31,14,30,904.0,89.0,4.0,21.6,750.0,828.38,636.38
2018,8,31,14,45,894.5,86.5,4.15,21.4,712.5,786.06,608.83
2018,8,31,15,0,885.0,84.0,4.3,21.2,675.0,741.68,579.36
2018,8,31,15,15,870.5,83.0,4.3,21.2,632.5,693.61,545.79
2018,8,31,15,30,856.0,82.0,4.3,21.2,590.0,644.38,509.83
2018,8,31,15,45,840.0,78.5,4.4,20.6,543.5,590.74,469.96
2018,8,31,16,0,824.0,75.0,4.5,20.0,497.0,537.78,429.16
2018,8,31,16,15,796.5,72.0,4.45,19.6,445.5,477.99,380.87
2018,8,31,16,30,769.0,69.0,4.4,19.2,394.0,419.52,332.12
2018,8,31,16,45,732.0,65.5,4.4,18.85,342.0,358.44,279.91
2018,8,31,17,0,695.0,62.0,4.4,18.5,290.0,300.39,228.8
2018,8,31,17,15,594.5,60.5,4.3,18.0,231.0,229.6,168.28
2018,8,31,17,30,494.0,59.0,4.2,17.5,172.0,170.06,117.82
2018,8,31,17,45,463.5,48.0,4.15,16.95,132.5,123.78,77.37
2018,8,31,18,0,433.0,37.0,4.1,16.4,93.0,81.02,42.69
2018,8,31,18,15,284.0,26.0,4.0,16.0,56.0,36.34,12.75
2018,8,31,18,30,135.0,15.0,3.9,15.6,19.0,14.74,0.0
2018,8,31,18,45,67.5,7.5,3.8,15.2,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,5,45,8.0,8.5,2.2,13.35,9.0,8.36,0.0
2018,9,1,6,0,16.0,17.0,2.2,13.7,18.0,16.45,0.0
2018,9,1,6,15,112.0,36.0,2.15,14.05,52.5,42.6,24.31
2018,9,1,6,30,208.0,55.0,2.1,14.4,87.0,81.86,53.5
2018,9,1,6,45,208.0,72.5,2.05,14.8,115.0,111.81,79.97
2018,9,1,7,0,208.0,90.0,2.0,15.2,143.0,142.2,107.28
2018,9,1,7,15,181.5,111.0,1.9,15.6,165.0,167.84,130.96
2018,9,1,7,30,155.0,132.0,1.8,16.0,187.0,188.43,149.41
2018,9,1,7,45,179.0,154.5,1.65,16.45,227.0,230.26,183.66
2018,9,1,8,0,203.0,177.0,1.5,16.9,267.0,274.57,219.07
2018,9,1,8,15,402.0,164.0,1.45,17.35,369.0,384.32,305.96
2018,9,1,8,30,601.0,151.0,1.4,17.8,471.0,509.45,401.98
2018,9,1,8,45,647.0,152.5,1.35,18.25,524.5,569.94,446.05
2018,9,1,9,0,693.0,154.0,1.3,18.7,578.0,633.04,491.09
2018,9,1,9,15,716.5,156.0,1.4,19.05,620.5,682.73,526.52
2018,9,1,9,30,740.0,158.0,1.5,19.4,663.0,732.27,561.25
2018,9,1,9,45,761.5,157.5,1.55,19.75,701.0,777.12,590.71
2018,9,1,10,0,783.0,157.0,1.6,20.1,739.0,818.64,617.26
2018,9,1,10,15,794.0,158.0,1.75,20.25,768.0,853.72,640.78
2018,9,1,10,30,805.0,159.0,1.9,20.4,797.0,886.64,662.83
2018,9,1,10,45,813.0,160.5,2.05,20.6,820.0,914.99,681.68
2018,9,1,11,0,821.0,162.0,2.2,20.8,843.0,940.65,698.78
2018,9,1,11,15,827.0,161.5,2.35,20.85,858.0,959.5,711.83
2018,9,1,11,30,833.0,161.0,2.5,20.9,873.0,975.3,723.0
2018,9,1,11,45,837.0,161.0,2.65,20.95,881.0,986.54,731.27
2018,9,1,12,0,841.0,161.0,2.8,21.0,889.0,994.49,737.49
2018,9,1,12,15,838.0,163.0,2.9,21.0,887.5,994.42,738.22
2018,9,1,12,30,835.0,165.0,3.0,21.0,886.0,990.99,736.9
2018,9,1,12,45,829.5,166.0,3.15,21.0,876.0,980.8,731.59
2018,9,1,13,0,824.0,167.0,3.3,21.0,866.0,967.41,724.21
2018,9,1,13,15,823.0,163.0,3.35,20.9,849.5,949.92,713.64
2018,9,1,13,30,822.0,159.0,3.4,20.8,833.0,929.3,701.01
2018,9,1,13,45,820.0,154.0,3.45,20.75,810.0,903.69,684.83
2018,9,1,14,0,818.0,149.0,3.5,20.7,787.0,875.18,666.63
2018,9,1,14,15,811.5,145.5,3.55,20.6,757.0,841.66,644.98
2018,9,1,14,30,805.0,142.0,3.6,20.5,727.0,805.78,621.49
2018,9,1,14,45,796.5,136.5,3.6,20.4,690.5,764.08,593.4
2018,9,1,15,0,788.0,131.0,3.6,20.3,654.0,720.55,563.71
2018,9,1,15,15,770.5,127.5,3.6,20.3,611.0,672.41,528.76
2018,9,1,15,30,753.0,124.0,3.6,20.3,568.0,622.3,491.28
2018,9,1,15,45,733.5,118.5,3.65,19.85,521.5,568.57,451.11
2018,9,1,16,0,714.0,113.0,3.7,19.4,475.0,514.98,409.77
2018,9,1,16,15,687.5,106.0,3.65,19.05,425.5,456.8,363.23
2018,9,1,16,30,661.0,99.0,3.6,18.7,376.0,400.09,316.46
2018,9,1,16,45,621.0,92.0,3.6,18.35,324.5,339.88,265.72
2018,9,1,17,0,581.0,85.0,3.6,18.0,273.0,283.24,216.68
2018,9,1,17,15,522.0,76.5,3.6,17.45,222.5,223.71,165.24
2018,9,1,17,30,463.0,68.0,3.6,16.9,172.0,170.57,119.22
2018,9,1,17,45,378.0,56.0,3.55,16.35,126.0,115.7,74.26
2018,9,1,18,0,293.0,44.0,3.5,15.8,80.0,71.74,40.87
2018,9,1,18,15,169.0,27.5,3.5,15.45,46.0,31.41,10.84
2018,9,1,18,30,45.0,11.0,3.5,15.1,12.0,10.81,0.0
2018,9,1,18,45,22.5,5.5,3.5,14.7,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,5,45,25.0,8.0,1.3,12.75,9.5,7.86,0.0
2018,9,2,6,0,50.0,16.0,1.2,13.1,19.0,14.79,0.0
2018,9,2,6,15,122.5,35.0,1.15,13.5,51.0,42.36,23.65
2018,9,2,6,30,195.0,54.0,1.1,13.9,83.0,78.6,51.4
2018,9,2,6,45,228.5,69.5,1.0,14.3,117.0,112.68,79.85
2018,9,2,7,0,262.0,85.0,0.9,14.7,151.0,150.64,112.36
2018,9,2,7,15,189.5,109.0,0.85,15.15,162.5,168.26,130.8
2018,9,2,7,30,117.0,133.0,0.8,15.6,174.0,175.55,138.99
2018,9,2,7,45,150.0,153.0,0.7,16.0,214.0,216.53,172.14
2018,9,2,8,0,183.0,173.0,0.6,16.4,254.0,261.0,207.26
2018,9,2,8,15,232.0,185.5,0.65,16.9,300.5,312.86,247.81
2018,9,2,8,30,281.0,198.0,0.7,17.4,347.0,366.39,288.93
2018,9,2,8,45,298.0,216.5,0.7,17.95,387.0,410.34,321.24
2018,9,2,9,0,315.0,235.0,0.7,18.5,427.0,455.24,353.48
2018,9,2,9,15,349.5,246.0,0.75,18.95,472.5,505.56,389.79
2018,9,2,9,30,384.0,257.0,0.8,19.4,518.0,557.78,426.69
2018,9,2,9,45,511.0,231.5,0.85,19.85,598.5,652.97,495.15
2018,9,2,10,0,638.0,206.0,0.9,20.3,679.0,752.08,563.82
2018,9,2,10,15,683.0,198.0,0.95,20.6,722.0,802.82,596.98
2018,9,2,10,30,728.0,190.0,1.0,20.9,765.0,853.53,629.05
2018,9,2,10,45,761.5,181.5,1.1,21.25,797.5,892.77,653.91
2018,9,2,11,0,795.0,173.0,1.2,21.6,830.0,927.13,675.63
2018,9,2,11,15,800.0,174.0,1.35,21.75,845.0,946.14,688.78
2018,9,2,11,30,805.0,175.0,1.5,21.9,860.0,962.17,700.23
2018,9,2,11,45,808.0,175.0,1.65,22.05,867.5,972.16,707.86
2018,9,2,12,0,811.0,175.0,1.8,22.2,875.0,978.95,713.53
2018,9,2,12,15,811.5,174.5,1.95,22.2,874.0,979.55,715.69
2018,9,2,12,30,812.0,174.0,2.1,22.2,873.0,976.89,715.82
2018,9,2,12,45,811.0,172.5,2.2,22.2,864.5,968.49,711.7
2018,9,2,13,0,810.0,171.0,2.3,22.2,856.0,956.88,705.58
2018,9,2,13,15,805.5,169.5,2.45,22.05,839.0,938.86,696.13
2018,9,2,13,30,801.0,168.0,2.6,21.9,822.0,917.87,684.64
2018,9,2,13,45,794.5,165.5,2.7,21.75,798.0,891.22,668.8
2018,9,2,14,0,788.0,163.0,2.8,21.6,774.0,861.96,651.06
2018,9,2,14,15,778.0,159.5,2.9,21.4,742.5,826.3,628.82
2018,9,2,14,30,768.0,156.0,3.0,21.2,711.0,790.88,606.48
2018,9,2,14,45,755.0,152.0,3.05,20.95,674.0,748.28,578.56
2018,9,2,15,0,742.0,148.0,3.1,20.7,637.0,704.3,548.49
2018,9,2,15,15,723.5,143.0,3.1,20.7,594.0,654.35,512.18
2018,9,2,15,30,705.0,138.0,3.1,20.7,551.0,604.0,474.78
2018,9,2,15,45,682.0,132.0,3.2,20.1,504.5,549.81,434.86
2018,9,2,16,0,659.0,126.0,3.3,19.5,458.0,496.23,394.05
2018,9,2,16,15,629.5,118.5,3.3,19.05,408.5,438.81,348.5
2018,9,2,16,30,600.0,111.0,3.3,18.6,359.0,383.29,303.08
2018,9,2,16,45,559.0,102.0,3.3,18.15,308.5,324.01,253.49
2018,9,2,17,0,518.0,93.0,3.3,17.7,258.0,268.52,205.85
2018,9,2,17,15,460.0,82.5,3.25,17.15,209.0,209.85,155.49
2018,9,2,17,30,402.0,72.0,3.2,16.6,160.0,158.89,111.69
2018,9,2,17,45,322.0,57.5,3.15,16.05,116.0,107.16,69.51
2018,9,2,18,0,242.0,43.0,3.1,15.5,72.0,64.85,37.28
2018,9,2,18,15,148.0,27.0,3.05,15.15,42.0,29.35,8.3
2018,9,2,18,30,54.0,11.0,3.0,14.8,12.0,10.81,0.0
2018,9,2,18,45,27.0,5.5,2.9,14.5,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,3,5,45,4.0,4.0,1.7,12.1,4.0,3.93,0.0
2018,9,3,6,0,8.0,8.0,1.7,12.4,8.0,7.89,0.0
2018,9,3,6,15,4.0,16.0,1.7,12.8,16.0,15.72,6.62
2018,9,3,6,30,0.0,24.0,1.7,13.2,24.0,23.16,13.79
2018,9,3,6,45,0.0,38.0,1.7,13.6,38.0,36.7,25.59
2018,9,3,7,0,0.0,52.0,1.7,14.0,52.0,50.24,37.29
2018,9,3,7,15,1.0,72.5,1.65,14.45,73.0,70.46,54.41
2018,9,3,7,30,2.0,93.0,1.6,14.9,94.0,90.9,71.41
2018,9,3,7,45,10.0,117.5,1.6,15.35,122.0,118.4,93.94
2018,9,3,8,0,18.0,142.0,1.6,15.8,150.0,146.87,116.93
2018,9,3,8,15,43.5,172.5,1.55,16.2,194.5,193.99,154.83
2018,9,3,8,30,69.0,203.0,1.5,16.6,239.0,241.94,192.68
2018,9,3,8,45,152.5,213.5,1.5,17.0,303.0,312.22,248.56
2018,9,3,9,0,236.0,224.0,1.5,17.4,367.0,390.93,309.71
2018,9,3,9,15,259.0,241.0,1.55,17.7,408.0,435.85,343.09
2018,9,3,9,30,282.0,258.0,1.6,18.0,449.0,481.99,377.03
2018,9,3,9,45,299.5,274.5,1.6,18.3,487.0,524.26,407.22
2018,9,3,10,0,317.0,291.0,1.6,18.6,525.0,566.85,437.15
2018,9,3,10,15,319.0,304.0,1.65,18.85,547.5,592.65,454.67
2018,9,3,10,30,321.0,317.0,1.7,19.1,570.0,617.46,471.46
2018,9,3,10,45,328.0,324.0,1.75,19.35,588.5,639.39,486.36
2018,9,3,11,0,335.0,331.0,1.8,19.6,607.0,660.37,500.54
2018,9,3,11,15,327.5,334.0,1.9,19.75,607.5,662.42,501.66
2018,9,3,11,30,320.0,337.0,2.0,19.9,608.0,662.9,501.87
2018,9,3,11,45,354.5,327.0,2.05,20.1,629.5,688.44,520.66
2018,9,3,12,0,389.0,317.0,2.1,20.3,651.0,721.17,543.97
2018,9,3,12,15,597.5,244.0,2.2,20.3,756.5,848.76,638.19
2018,9,3,12,30,806.0,171.0,2.3,20.3,862.0,966.68,718.01
2018,9,3,12,45,807.0,168.5,2.4,20.35,854.0,959.12,712.88
2018,9,3,13,0,808.0,166.0,2.5,20.4,846.0,948.32,706.96
2018,9,3,13,15,804.5,164.0,2.6,20.3,829.5,930.67,696.91
2018,9,3,13,30,801.0,162.0,2.7,20.2,813.0,910.03,684.86
2018,9,3,13,45,664.0,205.0,2.8,20.1,734.0,818.25,623.66
2018,9,3,14,0,527.0,248.0,2.9,20.0,655.0,724.06,556.23
2018,9,3,14,15,657.0,195.5,2.95,19.75,682.0,763.99,589.92
2018,9,3,14,30,787.0,143.0,3.0,19.5,709.0,788.53,609.4
2018,9,3,14,45,775.0,138.5,3.1,19.25,671.5,745.71,580.89
2018,9,3,15,0,763.0,134.0,3.2,19.0,634.0,702.86,552.17
2018,9,3,15,15,737.5,132.5,3.2,19.0,589.5,650.98,513.88
2018,9,3,15,30,712.0,131.0,3.2,19.0,545.0,599.22,474.9
2018,9,3,15,45,496.5,148.0,3.25,18.3,425.0,452.01,361.69
2018,9,3,16,0,281.0,165.0,3.3,17.6,305.0,322.77,259.28
2018,9,3,16,15,243.0,154.5,3.25,17.3,266.5,278.15,223.43
2018,9,3,16,30,205.0,144.0,3.2,17.0,228.0,237.09,189.74
2018,9,3,16,45,336.0,118.0,3.15,16.65,233.5,251.42,199.12
2018,9,3,17,0,467.0,92.0,3.1,16.3,239.0,247.78,190.99
2018,9,3,17,15,427.0,80.0,3.0,15.9,195.0,196.94,146.29
2018,9,3,17,30,387.0,68.0,2.9,15.5,151.0,150.4,105.43
2018,9,3,17,45,288.5,55.0,2.8,15.05,107.5,98.53,63.92
2018,9,3,18,0,190.0,42.0,2.7,14.6,64.0,58.24,33.98
2018,9,3,18,15,104.5,25.0,2.6,14.35,36.0,25.93,4.78
2018,9,3,18,30,19.0,8.0,2.5,14.1,8.0,7.86,0.0
2018,9,3,18,45,9.5,4.0,2.45,13.85,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,4,5,45,15.5,4.0,2.05,12.55,4.5,3.93,0.0
2018,9,4,6,0,31.0,8.0,2.1,12.9,9.0,7.53,0.0
2018,9,4,6,15,30.5,13.5,2.1,13.3,16.0,15.25,5.21
2018,9,4,6,30,30.0,19.0,2.1,13.7,23.0,22.6,11.96
2018,9,4,6,45,31.5,25.0,2.1,14.1,31.0,30.67,19.13
2018,9,4,7,0,33.0,31.0,2.1,14.5,39.0,38.93,26.52
2018,9,4,7,15,16.5,33.5,2.05,14.85,37.5,37.65,26.17
2018,9,4,7,30,0.0,36.0,2.0,15.2,36.0,34.75,24.02
2018,9,4,7,45,0.0,46.5,1.95,15.6,46.5,44.91,32.51
2018,9,4,8,0,0.0,57.0,1.9,16.0,57.0,55.08,40.89
2018,9,4,8,15,0.0,74.0,1.85,16.35,74.0,71.55,54.4
2018,9,4,8,30,0.0,91.0,1.8,16.7,91.0,88.07,67.76
2018,9,4,8,45,0.5,116.0,1.8,17.1,116.5,112.88,87.7
2018,9,4,9,0,1.0,141.0,1.8,17.5,142.0,137.86,107.46
2018,9,4,9,15,3.0,163.5,1.8,17.8,165.5,161.57,126.02
2018,9,4,9,30,5.0,186.0,1.8,18.1,189.0,185.53,144.56
2018,9,4,9,45,31.5,206.0,1.8,18.4,229.0,230.65,180.36
2018,9,4,10,0,58.0,226.0,1.8,18.7,269.0,274.08,214.27
2018,9,4,10,15,157.0,247.0,1.85,18.9,369.0,388.19,303.86
2018,9,4,10,30,256.0,268.0,1.9,19.1,469.0,508.55,394.76
2018,9,4,10,45,368.0,264.5,1.9,19.3,562.0,620.42,477.04
2018,9,4,11,0,480.0,261.0,1.9,19.5,655.0,728.05,553.84
2018,9,4,11,15,484.5,267.0,1.95,19.6,670.5,746.94,565.8
2018,9,4,11,30,489.0,273.0,2.0,19.7,686.0,763.98,577.29
2018,9,4,11,45,545.0,256.0,2.05,19.75,720.0,806.64,608.06
2018,9,4,12,0,601.0,239.0,2.1,19.8,754.0,845.71,635.98
2018,9,4,12,15,684.0,207.0,2.15,19.8,792.0,892.54,668.46
2018,9,4,12,30,767.0,175.0,2.2,19.8,830.0,932.04,695.03
2018,9,4,12,45,830.0,147.5,2.3,19.75,849.5,957.51,712.94
2018,9,4,13,0,893.0,120.0,2.4,19.7,869.0,972.85,724.38
2018,9,4,13,15,888.5,119.5,2.45,19.6,852.0,954.77,713.47
2018,9,4,13,30,884.0,119.0,2.5,19.5,835.0,933.47,700.76
2018,9,4,13,45,835.0,134.5,2.6,19.35,794.5,891.24,674.34
2018,9,4,14,0,786.0,150.0,2.7,19.2,754.0,843.23,643.67
2018,9,4,14,15,818.5,132.0,2.8,19.0,738.0,827.66,635.39
2018,9,4,14,30,851.0,114.0,2.9,18.8,722.0,807.14,623.31
2018,9,4,14,45,838.0,112.0,2.95,18.55,684.5,763.94,594.8
2018,9,4,15,0,825.0,110.0,3.0,18.3,647.0,719.1,564.83
2018,9,4,15,15,808.0,107.0,3.0,18.3,603.5,669.1,529.15
2018,9,4,15,30,791.0,104.0,3.0,18.3,560.0,618.35,491.0
2018,9,4,15,45,768.0,100.5,3.05,17.8,512.5,563.06,449.4
2018,9,4,16,0,745.0,97.0,3.1,17.3,465.0,508.57,407.01
2018,9,4,16,15,714.0,93.0,3.1,17.0,415.0,449.87,359.53
2018,9,4,16,30,683.0,89.0,3.1,16.7,365.0,393.05,312.06
2018,9,4,16,45,641.0,82.5,3.05,16.35,313.0,331.7,259.74
2018,9,4,17,0,599.0,76.0,3.0,16.0,261.0,274.12,209.32
2018,9,4,17,15,537.5,68.0,2.9,15.6,210.5,213.95,156.74
2018,9,4,17,30,476.0,60.0,2.8,15.2,160.0,160.46,110.14
2018,9,4,17,45,384.0,49.0,2.7,14.8,115.0,106.48,66.26
2018,9,4,18,0,292.0,38.0,2.6,14.4,70.0,63.37,34.01
2018,9,4,18,15,174.0,23.5,2.55,14.15,40.0,25.53,0.63
2018,9,4,18,30,56.0,9.0,2.5,13.9,10.0,8.85,0.0
2018,9,4,18,45,28.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,5,5,45,2.5,2.0,2.05,12.0,2.0,1.97,0.0
2018,9,5,6,0,5.0,4.0,2.1,12.3,4.0,3.99,0.0
2018,9,5,6,15,78.0,17.5,2.15,12.65,28.5,22.31,8.99
2018,9,5,6,30,151.0,31.0,2.2,13.0,53.0,50.54,30.04
2018,9,5,6,45,187.5,34.5,2.25,13.4,73.0,70.65,46.57
2018,9,5,7,0,224.0,38.0,2.3,13.8,93.0,94.85,67.64
2018,9,5,7,15,112.0,33.0,2.3,14.1,60.5,68.97,50.66
2018,9,5,7,30,0.0,28.0,2.3,14.4,28.0,27.02,17.49
2018,9,5,7,45,0.0,41.0,2.35,14.75,41.0,39.59,28.12
2018,9,5,8,0,0.0,54.0,2.4,15.1,54.0,52.18,38.6
2018,9,5,8,15,0.0,66.0,2.4,15.4,66.0,63.8,48.15
2018,9,5,8,30,0.0,78.0,2.4,15.7,78.0,75.44,57.59
2018,9,5,8,45,0.0,88.5,2.4,16.0,88.5,85.63,65.74
2018,9,5,9,0,0.0,99.0,2.4,16.3,99.0,95.88,73.87
2018,9,5,9,15,0.0,110.5,2.45,16.5,110.5,107.16,82.79
2018,9,5,9,30,0.0,122.0,2.5,16.7,122.0,118.46,91.67
2018,9,5,9,45,0.0,132.5,2.55,16.95,132.5,128.8,99.71
2018,9,5,10,0,0.0,143.0,2.6,17.2,143.0,139.17,107.72
2018,9,5,10,15,2.5,163.0,2.7,17.35,165.0,161.09,125.07
2018,9,5,10,30,5.0,183.0,2.8,17.5,187.0,183.21,142.43
2018,9,5,10,45,8.0,206.5,2.85,17.6,213.0,209.46,162.95
2018,9,5,11,0,11.0,230.0,2.9,17.7,239.0,235.9,183.46
2018,9,5,11,15,11.5,235.0,3.0,17.75,244.5,241.57,187.7
2018,9,5,11,30,12.0,240.0,3.1,17.8,250.0,247.21,191.99
2018,9,5,11,45,12.5,245.0,3.15,17.85,255.5,252.82,196.26
2018,9,5,12,0,13.0,250.0,3.2,17.9,261.0,258.39,200.52
2018,9,5,12,15,44.5,251.0,3.3,17.85,289.0,295.9,231.07
2018,9,5,12,30,76.0,252.0,3.4,17.8,317.0,334.28,262.0
2018,9,5,12,45,154.0,238.0,3.5,17.75,367.5,400.24,315.75
2018,9,5,13,0,232.0,224.0,3.6,17.7,418.0,456.72,361.61
2018,9,5,13,15,193.5,259.0,3.65,17.6,418.5,454.44,358.08
2018,9,5,13,30,155.0,294.0,3.7,17.5,419.0,445.11,349.65
2018,9,5,13,45,240.0,275.5,3.75,17.35,462.0,504.03,397.62
2018,9,5,14,0,325.0,257.0,3.8,17.2,505.0,550.56,435.57
2018,9,5,14,15,588.0,185.0,3.85,17.0,611.5,692.88,548.83
2018,9,5,14,30,851.0,113.0,3.9,16.8,718.0,803.9,631.99
2018,9,5,14,45,839.5,110.5,3.9,16.6,680.5,761.25,601.87
2018,9,5,15,0,828.0,108.0,3.9,16.4,643.0,716.86,571.16
2018,9,5,15,15,811.0,105.0,3.9,16.4,599.5,666.72,534.55
2018,9,5,15,30,794.0,102.0,3.9,16.4,556.0,615.82,495.48
2018,9,5,15,45,772.5,98.0,3.9,15.95,509.0,560.76,452.99
2018,9,5,16,0,751.0,94.0,3.9,15.5,462.0,505.95,409.38
2018,9,5,16,15,722.0,89.5,3.9,15.2,412.0,447.81,361.51
2018,9,5,16,30,693.0,85.0,3.9,14.9,362.0,390.98,313.25
2018,9,5,16,45,631.0,80.0,3.85,14.6,305.0,323.22,255.15
2018,9,5,17,0,569.0,75.0,3.8,14.3,248.0,261.47,201.1
2018,9,5,17,15,341.5,64.0,3.7,13.95,162.0,155.57,115.29
2018,9,5,17,30,114.0,53.0,3.6,13.6,76.0,76.27,54.51
2018,9,5,17,45,57.0,37.0,3.5,13.2,48.5,44.56,29.26
2018,9,5,18,0,0.0,21.0,3.4,12.8,21.0,20.27,10.59
2018,9,5,18,15,5.5,12.5,3.3,12.6,12.5,12.3,0.0
2018,9,5,18,30,11.0,4.0,3.2,12.4,4.0,3.93,0.0
2018,9,5,18,45,5.5,2.0,3.1,12.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,51.0,7.0,2.25,11.05,9.0,0.0,0.0
2018,9,6,6,0,102.0,14.0,2.3,11.3,18.0,14.85,0.0
2018,9,6,6,15,95.5,14.5,2.3,11.65,22.5,20.6,6.98
2018,9,6,6,30,89.0,15.0,2.3,12.0,27.0,26.56,12.78
2018,9,6,6,45,87.0,21.5,2.35,12.35,37.5,38.5,23.62
2018,9,6,7,0,85.0,28.0,2.4,12.7,48.0,49.25,33.79
2018,9,6,7,15,42.5,27.0,2.4,13.1,37.0,39.79,27.58
2018,9,6,7,30,0.0,26.0,2.4,13.5,26.0,25.09,15.92
2018,9,6,7,45,4.5,62.5,2.45,13.85,64.5,62.28,47.5
2018,9,6,8,0,9.0,99.0,2.5,14.2,103.0,100.23,79.18
2018,9,6,8,15,4.5,98.0,2.5,14.6,100.0,97.32,76.34
2018,9,6,8,30,0.0,97.0,2.5,15.0,97.0,93.95,73.12
2018,9,6,8,45,1.5,111.5,2.55,15.35,112.5,109.09,85.3
2018,9,6,9,0,3.0,126.0,2.6,15.7,128.0,124.41,97.49
2018,9,6,9,15,3.0,128.5,2.65,16.0,130.5,126.99,99.2
2018,9,6,9,30,3.0,131.0,2.7,16.3,133.0,129.57,100.94
2018,9,6,9,45,6.5,165.0,2.75,16.55,169.5,166.05,130.08
2018,9,6,10,0,10.0,199.0,2.8,16.8,206.0,202.97,159.13
2018,9,6,10,15,20.5,246.0,2.8,17.1,261.5,259.3,203.18
2018,9,6,10,30,31.0,293.0,2.8,17.4,317.0,323.38,252.3
2018,9,6,10,45,68.5,300.0,2.8,17.7,355.0,365.24,285.0
2018,9,6,11,0,106.0,307.0,2.8,18.0,393.0,416.14,324.12
2018,9,6,11,15,341.0,273.0,2.8,18.3,557.5,618.09,480.49
2018,9,6,11,30,576.0,239.0,2.8,18.6,722.0,812.21,622.51
2018,9,6,11,45,744.5,178.5,2.8,18.85,808.0,910.52,689.32
2018,9,6,12,0,913.0,118.0,2.8,19.1,894.0,1005.89,751.86
2018,9,6,12,15,919.5,114.0,2.8,19.3,894.0,1008.28,751.93
2018,9,6,12,30,926.0,110.0,2.8,19.5,894.0,1007.02,750.62
2018,9,6,12,45,933.5,104.0,2.85,19.65,887.0,1000.86,746.83
2018,9,6,13,0,941.0,98.0,2.9,19.8,880.0,990.91,740.68
2018,9,6,13,15,937.0,97.5,2.9,19.9,862.5,972.42,728.65
2018,9,6,13,30,933.0,97.0,2.9,20.0,845.0,950.52,714.48
2018,9,6,13,45,927.0,96.0,2.9,20.1,820.0,923.04,696.59
2018,9,6,14,0,921.0,95.0,2.9,20.2,795.0,892.51,676.64
2018,9,6,14,15,913.5,93.0,2.9,20.15,763.0,856.78,653.43
2018,9,6,14,30,906.0,91.0,2.9,20.1,731.0,818.44,628.27
2018,9,6,14,45,895.0,89.0,2.9,20.05,693.0,775.05,599.31
2018,9,6,15,0,884.0,87.0,2.9,20.0,655.0,729.73,568.65
2018,9,6,15,15,869.0,85.0,2.9,20.0,611.5,680.02,534.28
2018,9,6,15,30,854.0,83.0,2.9,20.0,568.0,629.24,496.47
2018,9,6,15,45,835.0,79.5,2.95,19.7,520.0,575.27,455.68
2018,9,6,16,0,816.0,76.0,3.0,19.4,472.0,519.34,412.05
2018,9,6,16,15,790.0,72.0,3.0,19.1,421.0,459.71,363.91
2018,9,6,16,30,764.0,68.0,3.0,18.8,370.0,401.31,315.1
2018,9,6,16,45,726.0,63.5,3.0,18.5,317.5,339.47,262.12
2018,9,6,17,0,688.0,59.0,3.0,18.2,265.0,280.84,210.39
2018,9,6,17,15,630.0,53.5,2.9,17.6,213.5,219.31,156.33
2018,9,6,17,30,572.0,48.0,2.8,17.0,162.0,164.15,108.03
2018,9,6,17,45,460.5,40.0,2.7,16.35,114.5,105.47,61.41
2018,9,6,18,0,349.0,32.0,2.6,15.7,67.0,59.91,28.56
2018,9,6,18,15,203.5,20.0,2.6,15.3,37.5,22.0,0.0
2018,9,6,18,30,58.0,8.0,2.6,14.9,8.0,7.86,0.0
2018,9,6,18,45,29.0,4.0,2.6,14.5,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,5,45,67.5,8.0,1.55,12.4,10.5,0.0,0.0
2018,9,7,6,0,135.0,16.0,1.5,12.7,21.0,17.03,0.0
2018,9,7,6,15,252.0,28.5,1.45,13.25,56.5,45.08,20.02
2018,9,7,6,30,369.0,41.0,1.4,13.8,92.0,88.57,51.77
2018,9,7,6,45,346.0,48.5,1.35,14.35,112.5,114.91,76.57
2018,9,7,7,0,323.0,56.0,1.3,14.9,133.0,137.18,98.99
2018,9,7,7,15,188.5,81.5,1.25,15.4,129.0,139.93,107.55
2018,9,7,7,30,54.0,107.0,1.2,15.9,125.0,124.78,98.41
2018,9,7,7,45,71.0,130.5,1.15,16.35,158.5,158.47,126.07
2018,9,7,8,0,88.0,154.0,1.1,16.8,192.0,194.05,154.68
2018,9,7,8,15,153.5,174.0,1.1,17.35,249.5,256.45,204.42
2018,9,7,8,30,219.0,194.0,1.1,17.9,307.0,326.42,258.99
2018,9,7,8,45,480.0,157.5,1.1,18.45,435.0,466.41,368.18
2018,9,7,9,0,741.0,121.0,1.1,19.0,563.0,627.24,487.5
2018,9,7,9,15,801.0,111.0,1.2,19.45,619.0,690.47,531.78
2018,9,7,9,30,861.0,101.0,1.3,19.9,675.0,754.17,574.31
2018,9,7,9,45,874.0,102.5,1.35,20.35,711.5,797.82,601.84
2018,9,7,10,0,887.0,104.0,1.4,20.8,748.0,839.58,627.94
2018,9,7,10,15,895.5,105.0,1.5,21.05,777.5,874.86,650.57
2018,9,7,10,30,904.0,106.0,1.6,21.3,807.0,907.5,671.44
2018,9,7,10,45,910.0,106.5,1.7,21.55,829.0,934.54,688.61
2018,9,7,11,0,916.0,107.0,1.8,21.8,851.0,958.48,703.82
2018,9,7,11,15,920.0,107.5,1.95,21.9,865.5,977.32,716.8
2018,9,7,11,30,924.0,108.0,2.1,22.0,880.0,992.74,727.68
2018,9,7,11,45,926.0,108.5,2.2,22.05,887.0,1002.74,734.73
2018,9,7,12,0,928.0,109.0,2.3,22.1,894.0,1009.14,739.6
2018,9,7,12,15,932.5,106.5,2.45,22.1,894.0,1011.1,742.41
2018,9,7,12,30,937.0,104.0,2.6,22.1,894.0,1009.36,742.91
2018,9,7,12,45,940.5,100.0,2.7,22.1,885.5,1001.34,738.9
2018,9,7,13,0,944.0,96.0,2.8,22.1,877.0,989.59,732.56
2018,9,7,13,15,940.0,95.0,2.9,22.05,859.0,970.44,721.51
2018,9,7,13,30,936.0,94.0,3.0,22.0,841.0,947.86,708.2
2018,9,7,13,45,930.5,93.0,3.1,21.95,816.0,920.67,691.72
2018,9,7,14,0,925.0,92.0,3.2,21.9,791.0,890.4,673.04
2018,9,7,14,15,917.0,90.5,3.25,21.8,759.0,854.61,650.21
2018,9,7,14,30,909.0,89.0,3.3,21.7,727.0,816.22,625.37
2018,9,7,14,45,899.0,86.5,3.4,21.55,689.0,772.88,597.1
2018,9,7,15,0,889.0,84.0,3.5,21.4,651.0,727.53,566.94
2018,9,7,15,15,874.0,81.5,3.5,21.4,607.0,677.05,531.83
2018,9,7,15,30,859.0,79.0,3.5,21.4,563.0,625.49,493.25
2018,9,7,15,45,840.0,76.0,3.55,21.1,515.0,570.28,451.31
2018,9,7,16,0,821.0,73.0,3.6,20.8,467.0,516.15,408.76
2018,9,7,16,15,795.5,69.5,3.55,20.5,416.5,457.06,360.76
2018,9,7,16,30,770.0,66.0,3.5,20.2,366.0,399.15,312.12
2018,9,7,16,45,732.5,61.0,3.45,19.9,313.5,336.74,258.57
2018,9,7,17,0,695.0,56.0,3.4,19.6,261.0,277.49,206.28
2018,9,7,17,15,629.5,51.0,3.25,18.95,208.5,214.61,151.45
2018,9,7,17,30,564.0,46.0,3.1,18.3,156.0,158.48,102.89
2018,9,7,17,45,444.0,38.0,3.0,17.7,108.5,99.53,56.81
2018,9,7,18,0,324.0,30.0,2.9,17.1,61.0,54.72,24.93
2018,9,7,18,15,186.5,18.0,2.9,16.7,33.5,18.94,0.0
2018,9,7,18,30,49.0,6.0,2.9,16.3,6.0,5.9,0.0
2018,9,7,18,45,24.5,3.0,2.95,15.9,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,5,45,56.5,7.5,3.05,12.75,9.5,0.0,0.0
2018,9,8,6,0,113.0,15.0,3.1,13.0,19.0,15.72,0.0
2018,9,8,6,15,278.5,26.5,3.05,13.4,58.5,44.52,18.3
2018,9,8,6,30,444.0,38.0,3.0,13.8,98.0,94.72,53.55
2018,9,8,6,45,533.0,44.5,3.0,14.15,147.5,145.2,94.13
2018,9,8,7,0,622.0,51.0,3.0,14.5,197.0,206.12,146.34
2018,9,8,7,15,671.5,56.0,2.95,14.95,249.0,263.17,197.75
2018,9,8,7,30,721.0,61.0,2.9,15.4,301.0,325.13,252.73
2018,9,8,7,45,754.0,65.0,2.8,15.85,353.0,383.78,303.98
2018,9,8,8,0,787.0,69.0,2.7,16.3,405.0,444.82,355.39
2018,9,8,8,15,796.5,75.5,2.7,16.9,450.5,498.31,399.12
2018,9,8,8,30,806.0,82.0,2.7,17.5,496.0,551.14,440.66
2018,9,8,8,45,836.5,82.0,2.7,18.1,546.0,609.11,484.81
2018,9,8,9,0,867.0,82.0,2.7,18.7,596.0,665.66,526.54
2018,9,8,9,15,879.0,85.0,2.7,19.2,637.5,714.51,559.67
2018,9,8,9,30,891.0,88.0,2.7,19.7,679.0,761.8,590.85
2018,9,8,9,45,900.0,90.0,2.65,20.2,714.5,803.88,617.5
2018,9,8,10,0,909.0,92.0,2.6,20.7,750.0,843.71,642.16
2018,9,8,10,15,916.5,93.5,2.7,21.0,779.0,879.25,665.18
2018,9,8,10,30,924.0,95.0,2.8,21.3,808.0,912.04,686.24
2018,9,8,10,45,928.5,95.5,2.85,21.65,829.5,938.12,702.2
2018,9,8,11,0,933.0,96.0,2.9,22.0,851.0,960.97,716.03
2018,9,8,11,15,936.5,97.0,3.05,22.15,865.5,980.06,728.8
2018,9,8,11,30,940.0,98.0,3.2,22.3,880.0,995.66,739.34
2018,9,8,11,45,942.5,98.0,3.35,22.45,887.0,1005.65,746.29
2018,9,8,12,0,945.0,98.0,3.5,22.6,894.0,1011.98,750.95
2018,9,8,12,15,946.5,96.5,3.6,22.65,892.5,1012.03,751.51
2018,9,8,12,30,948.0,95.0,3.7,22.7,891.0,1008.35,749.74
2018,9,8,12,45,949.5,93.0,3.8,22.7,882.5,1000.39,745.4
2018,9,8,13,0,951.0,91.0,3.9,22.7,874.0,988.7,738.68
2018,9,8,13,15,949.0,90.0,4.0,22.75,857.5,971.19,727.97
2018,9,8,13,30,947.0,89.0,4.1,22.8,841.0,950.16,714.94
2018,9,8,13,45,944.0,87.0,4.2,22.8,817.0,923.76,698.36
2018,9,8,14,0,941.0,85.0,4.3,22.8,793.0,894.1,679.49
2018,9,8,14,15,935.0,84.0,4.35,22.7,762.0,859.94,657.4
2018,9,8,14,30,929.0,83.0,4.4,22.6,731.0,823.01,633.2
2018,9,8,14,45,920.5,80.5,4.45,22.45,693.5,780.01,604.63
2018,9,8,15,0,912.0,78.0,4.5,22.3,656.0,734.83,574.19
2018,9,8,15,15,897.5,76.5,4.5,22.3,612.0,684.76,539.13
2018,9,8,15,30,883.0,75.0,4.5,22.3,568.0,633.5,500.52
2018,9,8,15,45,865.0,72.0,4.5,21.7,520.0,577.72,458.24
2018,9,8,16,0,847.0,69.0,4.5,21.1,472.0,521.67,414.26
2018,9,8,16,15,821.5,66.0,4.45,20.6,421.0,463.0,366.37
2018,9,8,16,30,796.0,63.0,4.4,20.1,370.0,404.27,316.82
2018,9,8,16,45,756.0,60.0,4.4,19.6,317.0,341.69,262.85
2018,9,8,17,0,716.0,57.0,4.4,19.1,264.0,282.49,210.28
2018,9,8,17,15,652.0,51.5,4.3,18.4,211.0,218.44,154.02
2018,9,8,17,30,588.0,46.0,4.2,17.7,158.0,161.0,104.02
2018,9,8,17,45,479.0,38.0,4.1,17.05,110.5,102.52,57.76
2018,9,8,18,0,370.0,30.0,4.0,16.4,63.0,56.9,24.59
2018,9,8,18,15,211.5,18.5,4.0,15.95,34.5,21.33,0.0
2018,9,8,18,30,53.0,7.0,4.0,15.5,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.0,15.1,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,9,5,45,60.5,7.5,2.25,12.15,9.5,0.0,0.0
2018,9,9,6,0,121.0,15.0,2.2,12.4,19.0,15.67,0.0
2018,9,9,6,15,259.5,28.0,2.2,12.95,56.5,44.39,18.27
2018,9,9,6,30,398.0,41.0,2.2,13.5,94.0,91.59,52.88
2018,9,9,6,45,482.5,50.0,2.15,14.05,142.5,140.98,92.51
2018,9,9,7,0,567.0,59.0,2.1,14.6,191.0,200.13,142.76
2018,9,9,7,15,621.5,66.0,2.0,15.1,243.5,257.65,193.63
