Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,45,383.5,48.5,1.85,12.2,112.5,118.05,76.95
2018,9,19,7,0,487.0,59.0,1.8,12.8,158.0,176.4,125.37
2018,9,19,7,15,555.0,66.0,1.7,13.3,209.5,232.64,174.7
2018,9,19,7,30,623.0,73.0,1.6,13.8,261.0,296.02,229.75
2018,9,19,7,45,669.5,77.5,1.5,14.35,313.0,354.89,280.4
2018,9,19,8,0,716.0,82.0,1.4,14.9,365.0,417.68,332.45
2018,9,19,8,15,747.0,85.5,1.4,15.5,414.5,474.51,378.39
2018,9,19,8,30,778.0,89.0,1.4,16.1,464.0,533.36,424.18
2018,9,19,8,45,801.5,92.0,1.35,16.7,510.5,588.3,465.07
2018,9,19,9,0,825.0,95.0,1.3,17.3,557.0,643.32,504.48
2018,9,19,9,15,841.0,98.0,1.25,17.9,598.5,692.9,538.32
2018,9,19,9,30,857.0,101.0,1.2,18.5,640.0,741.31,568.77
2018,9,19,9,45,869.0,102.5,1.15,19.1,675.0,783.55,594.22
2018,9,19,10,0,881.0,104.0,1.1,19.7,710.0,819.93,615.22
2018,9,19,10,15,889.5,105.5,1.05,20.25,739.0,854.68,634.89
2018,9,19,10,30,898.0,107.0,1.0,20.8,768.0,886.76,652.47
2018,9,19,10,45,904.0,108.5,0.95,21.35,789.5,913.79,666.53
2018,9,19,11,0,910.0,110.0,0.9,21.9,811.0,937.7,678.47
2018,9,19,11,15,913.5,110.5,1.0,22.3,824.5,954.99,689.35
2018,9,19,11,30,917.0,111.0,1.1,22.7,838.0,968.84,698.2
2018,9,19,11,45,918.5,111.0,1.15,23.05,843.0,976.76,702.69
2018,9,19,12,0,920.0,111.0,1.2,23.4,848.0,981.07,705.09
2018,9,19,12,15,919.5,111.0,1.35,23.5,845.5,979.87,706.5
2018,9,19,12,30,919.0,111.0,1.5,23.6,843.0,975.04,705.63
2018,9,19,12,45,916.0,110.0,1.65,23.7,831.5,963.23,700.27
2018,9,19,13,0,913.0,109.0,1.8,23.8,820.0,947.91,692.6
2018,9,19,13,15,907.5,108.0,2.0,23.75,800.5,926.94,682.1
2018,9,19,13,30,902.0,107.0,2.2,23.7,781.0,902.74,669.19
2018,9,19,13,45,894.0,106.0,2.35,23.6,754.5,873.34,652.17
2018,9,19,14,0,886.0,105.0,2.5,23.5,728.0,841.12,632.99
2018,9,19,14,15,875.0,103.0,2.6,23.35,694.5,802.86,609.09
2018,9,19,14,30,864.0,101.0,2.7,23.2,661.0,765.76,585.67
2018,9,19,14,45,849.0,98.5,2.8,23.0,621.0,719.56,555.48
2018,9,19,15,0,834.0,96.0,2.9,22.8,581.0,671.92,523.2
2018,9,19,15,15,814.0,93.5,2.9,22.8,536.5,619.97,484.72
2018,9,19,15,30,794.0,91.0,2.9,22.8,492.0,567.58,444.92
2018,9,19,15,45,766.0,87.5,3.05,22.25,443.0,509.72,401.07
2018,9,19,16,0,738.0,84.0,3.2,21.7,394.0,453.39,356.7
2018,9,19,16,15,698.5,79.0,3.25,21.1,342.5,391.25,306.13
2018,9,19,16,30,659.0,74.0,3.3,20.5,291.0,332.06,256.27
2018,9,19,16,45,602.0,67.5,3.3,19.85,239.5,268.96,202.3
2018,9,19,17,0,545.0,61.0,3.3,19.2,188.0,211.5,152.24
2018,9,19,17,15,456.0,52.0,3.3,18.4,140.0,150.89,101.24
2018,9,19,17,30,367.0,43.0,3.3,17.6,92.0,100.39,60.39
2018,9,19,17,45,235.0,30.0,3.3,16.8,56.0,51.78,22.92
2018,9,19,18,0,103.0,17.0,3.3,16.0,20.0,19.92,0.0
2018,9,19,18,15,51.5,8.5,3.25,15.65,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,5,45,32.0,4.5,2.1,13.3,4.5,0.0,0.0
2018,9,20,6,0,64.0,9.0,2.1,13.4,9.0,8.85,0.0
2018,9,20,6,15,205.5,21.5,2.05,14.1,39.0,31.54,0.0
2018,9,20,6,30,347.0,34.0,2.0,14.8,69.0,75.13,39.47
2018,9,20,6,45,450.0,43.0,1.95,15.45,116.0,123.6,77.63
2018,9,20,7,0,553.0,52.0,1.9,16.1,163.0,184.02,127.57
2018,9,20,7,15,615.5,57.5,1.85,16.6,214.5,240.74,177.44
2018,9,20,7,30,678.0,63.0,1.8,17.1,266.0,303.88,232.36
2018,9,20,7,45,719.0,68.0,1.75,17.65,318.5,363.66,283.78
2018,9,20,8,0,760.0,73.0,1.7,18.2,371.0,426.91,336.18
2018,9,20,8,15,788.5,76.5,1.6,18.75,421.0,485.1,382.66
2018,9,20,8,30,817.0,80.0,1.5,19.3,471.0,544.47,428.08
2018,9,20,8,45,837.5,82.5,1.4,19.9,517.0,598.76,467.78
2018,9,20,9,0,858.0,85.0,1.3,20.5,563.0,652.76,505.59
2018,9,20,9,15,873.5,87.0,1.2,21.05,604.5,699.45,536.08
2018,9,20,9,30,889.0,89.0,1.1,21.6,646.0,747.23,565.12
2018,9,20,9,45,900.5,91.0,1.0,22.1,682.0,790.35,590.21
2018,9,20,10,0,912.0,93.0,0.9,22.6,718.0,831.33,613.17
2018,9,20,10,15,920.0,94.5,0.9,23.05,746.5,866.48,633.49
2018,9,20,10,30,928.0,96.0,0.9,23.5,775.0,898.83,651.84
2018,9,20,10,45,933.5,97.0,0.9,23.9,796.5,925.46,666.55
2018,9,20,11,0,939.0,98.0,0.9,24.3,818.0,948.83,679.21
2018,9,20,11,15,942.5,98.0,0.95,24.5,831.0,965.92,689.45
2018,9,20,11,30,946.0,98.0,1.0,24.7,844.0,979.44,697.64
2018,9,20,11,45,947.0,98.0,1.1,24.9,849.0,987.0,703.2
2018,9,20,12,0,948.0,98.0,1.2,25.1,854.0,990.84,706.59
2018,9,20,12,15,948.0,97.5,1.3,25.1,851.0,989.46,707.39
2018,9,20,12,30,948.0,97.0,1.4,25.1,848.0,984.33,705.95
2018,9,20,12,45,946.5,96.0,1.5,25.15,837.0,973.56,700.88
2018,9,20,13,0,945.0,95.0,1.6,25.2,826.0,959.12,693.54
2018,9,20,13,15,940.5,94.0,1.65,25.15,807.0,938.44,681.82
2018,9,20,13,30,936.0,93.0,1.7,25.1,788.0,914.38,667.94
2018,9,20,13,45,929.5,91.5,1.8,25.05,761.5,884.84,650.98
2018,9,20,14,0,923.0,90.0,1.9,25.0,735.0,852.29,631.83
2018,9,20,14,15,913.0,88.5,1.9,24.85,701.5,814.17,607.99
2018,9,20,14,30,903.0,87.0,1.9,24.7,668.0,773.66,582.31
2018,9,20,14,45,889.5,85.0,1.95,24.6,628.0,727.94,552.96
2018,9,20,15,0,876.0,83.0,2.0,24.5,588.0,680.57,521.94
2018,9,20,15,15,857.5,80.0,2.0,24.5,542.5,627.61,483.67
2018,9,20,15,30,839.0,77.0,2.0,24.5,497.0,575.91,445.12
2018,9,20,15,45,813.5,74.5,2.05,24.0,448.0,518.43,402.08
2018,9,20,16,0,788.0,72.0,2.1,23.5,399.0,461.61,357.85
2018,9,20,16,15,752.5,68.0,2.05,22.85,347.5,399.89,308.16
2018,9,20,16,30,717.0,64.0,2.0,22.2,296.0,340.57,258.62
2018,9,20,16,45,663.0,58.5,2.0,21.55,243.5,276.74,204.47
2018,9,20,17,0,609.0,53.0,2.0,20.9,191.0,217.93,153.48
2018,9,20,17,15,521.5,45.5,1.95,20.05,142.0,155.86,101.47
2018,9,20,17,30,434.0,38.0,1.9,19.2,93.0,103.68,59.44
2018,9,20,17,45,283.0,26.0,1.9,18.3,55.5,51.06,19.15
2018,9,20,18,0,132.0,14.0,1.9,17.4,18.0,17.39,0.0
2018,9,20,18,15,66.0,7.0,1.9,17.05,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.5,0.45,12.95,3.5,0.0,0.0
2018,9,21,6,0,54.0,7.0,0.4,13.0,7.0,6.88,0.0
2018,9,21,6,15,206.5,20.0,0.35,13.55,37.5,29.85,0.0
2018,9,21,6,30,359.0,33.0,0.3,14.1,68.0,75.17,38.79
2018,9,21,6,45,461.0,41.0,0.25,14.6,114.5,123.03,76.49
2018,9,21,7,0,563.0,49.0,0.2,15.1,161.0,182.69,125.29
2018,9,21,7,15,625.0,55.0,0.25,15.65,212.5,240.22,175.07
2018,9,21,7,30,687.0,61.0,0.3,16.2,264.0,303.92,229.47
2018,9,21,7,45,728.0,65.5,0.35,16.7,316.5,363.8,280.07
2018,9,21,8,0,769.0,70.0,0.4,17.2,369.0,426.9,331.48
2018,9,21,8,15,796.5,73.0,0.5,17.9,418.5,484.42,377.11
2018,9,21,8,30,824.0,76.0,0.6,18.6,468.0,542.99,421.93
2018,9,21,8,45,844.0,79.5,0.7,19.25,514.5,598.29,462.93
2018,9,21,9,0,864.0,83.0,0.8,19.9,561.0,650.84,500.8
2018,9,21,9,15,877.5,85.0,0.9,20.35,601.5,698.73,533.93
2018,9,21,9,30,891.0,87.0,1.0,20.8,642.0,745.12,564.35
2018,9,21,9,45,901.0,89.0,1.1,21.2,677.0,787.09,591.51
2018,9,21,10,0,911.0,91.0,1.2,21.6,712.0,826.79,616.93
2018,9,21,10,15,919.0,92.5,1.3,21.85,740.5,861.83,639.45
2018,9,21,10,30,927.0,94.0,1.4,22.1,769.0,894.06,660.07
2018,9,21,10,45,931.5,95.5,1.5,22.35,790.0,920.25,676.72
2018,9,21,11,0,936.0,97.0,1.6,22.6,811.0,943.14,691.32
2018,9,21,11,15,939.5,97.0,1.7,22.65,824.0,960.09,702.69
2018,9,21,11,30,943.0,97.0,1.8,22.7,837.0,973.48,711.92
2018,9,21,11,45,943.5,97.5,1.9,22.8,842.0,981.02,717.37
2018,9,21,12,0,944.0,98.0,2.0,22.9,847.0,984.84,720.59
2018,9,21,12,15,941.5,98.5,2.05,22.85,843.0,982.14,719.56
2018,9,21,12,30,939.0,99.0,2.1,22.8,839.0,975.74,716.32
2018,9,21,12,45,934.0,99.0,2.15,22.8,826.5,962.85,708.85
2018,9,21,13,0,929.0,99.0,2.2,22.8,814.0,946.43,699.19
2018,9,21,13,15,903.0,106.5,2.25,22.65,787.5,916.17,680.8
2018,9,21,13,30,877.0,114.0,2.3,22.5,761.0,883.38,660.71
2018,9,21,13,45,823.5,129.0,2.35,22.35,719.5,838.03,631.87
2018,9,21,14,0,770.0,144.0,2.4,22.2,678.0,789.86,600.74
2018,9,21,14,15,818.5,120.5,2.4,22.0,664.0,775.79,592.86
2018,9,21,14,30,867.0,97.0,2.4,21.8,650.0,754.62,579.76
2018,9,21,14,45,864.0,91.5,2.4,21.6,614.0,713.89,552.72
2018,9,21,15,0,861.0,86.0,2.4,21.4,578.0,673.36,525.26
2018,9,21,15,15,842.0,83.5,2.4,21.4,533.0,620.94,486.39
2018,9,21,15,30,823.0,81.0,2.4,21.4,488.0,567.96,446.08
2018,9,21,15,45,797.5,77.0,2.35,20.8,439.0,509.66,401.33
2018,9,21,16,0,772.0,73.0,2.3,20.2,390.0,452.08,355.54
2018,9,21,16,15,736.5,69.0,2.25,19.7,339.0,391.29,305.5
2018,9,21,16,30,701.0,65.0,2.2,19.2,288.0,332.93,255.77
2018,9,21,16,45,646.5,59.0,2.2,18.65,236.0,269.54,201.14
2018,9,21,17,0,592.0,53.0,2.2,18.1,184.0,211.21,149.9
2018,9,21,17,15,503.5,45.0,2.1,17.4,136.0,149.75,97.92
2018,9,21,17,30,415.0,37.0,2.0,16.7,88.0,98.33,56.23
2018,9,21,17,45,268.5,25.0,1.95,15.95,52.0,47.46,15.35
2018,9,21,18,0,122.0,13.0,1.9,15.2,16.0,15.7,0.0
2018,9,21,18,15,61.0,6.5,1.9,14.85,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.9,10.4,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.9,10.5,2.0,1.97,0.0
2018,9,22,6,15,0.0,9.0,1.95,11.05,9.0,8.68,0.0
2018,9,22,6,30,0.0,16.0,2.0,11.6,16.0,15.43,6.43
2018,9,22,6,45,104.0,30.0,2.05,12.1,50.5,48.59,30.75
2018,9,22,7,0,208.0,44.0,2.1,12.6,85.0,94.89,67.36
2018,9,22,7,15,133.5,60.0,2.0,13.0,89.0,100.51,76.42
2018,9,22,7,30,59.0,76.0,1.9,13.4,93.0,97.25,76.29
2018,9,22,7,45,51.0,100.0,1.85,13.85,117.0,119.49,95.37
2018,9,22,8,0,43.0,124.0,1.8,14.3,141.0,143.01,114.89
2018,9,22,8,15,50.0,145.0,1.8,14.8,167.0,170.19,136.97
2018,9,22,8,30,57.0,166.0,1.8,15.3,193.0,198.07,159.23
2018,9,22,8,45,101.0,188.5,1.8,15.8,242.0,255.01,205.01
2018,9,22,9,0,145.0,211.0,1.8,16.3,291.0,311.7,249.69
2018,9,22,9,15,422.0,177.0,1.85,16.7,433.5,484.16,387.34
2018,9,22,9,30,699.0,143.0,1.9,17.1,576.0,669.55,527.6
2018,9,22,9,45,800.5,119.0,1.95,17.5,641.0,745.0,579.76
2018,9,22,10,0,902.0,95.0,2.0,17.9,706.0,822.38,631.86
2018,9,22,10,15,895.5,99.5,2.05,18.25,727.0,848.38,647.63
2018,9,22,10,30,889.0,104.0,2.1,18.6,748.0,870.86,661.47
2018,9,22,10,45,867.5,114.5,2.2,18.9,757.5,883.17,669.03
2018,9,22,11,0,846.0,125.0,2.3,19.2,767.0,896.54,677.51
2018,9,22,11,15,676.0,187.5,2.35,19.4,706.0,826.15,628.56
2018,9,22,11,30,506.0,250.0,2.4,19.6,645.0,741.57,566.54
2018,9,22,11,45,552.0,244.0,2.45,19.8,677.5,781.19,595.72
2018,9,22,12,0,598.0,238.0,2.5,20.0,710.0,821.84,624.28
2018,9,22,12,15,519.5,273.0,2.55,20.05,682.0,783.29,595.06
2018,9,22,12,30,441.0,308.0,2.6,20.1,654.0,745.45,566.67
2018,9,22,12,45,652.0,217.0,2.65,20.2,720.0,839.43,639.09
2018,9,22,13,0,863.0,126.0,2.7,20.3,786.0,919.03,693.5
2018,9,22,13,15,898.5,107.5,2.75,20.3,780.0,910.65,688.07
2018,9,22,13,30,934.0,89.0,2.8,20.3,774.0,902.67,683.83
2018,9,22,13,45,928.5,87.0,2.85,20.35,747.5,873.33,664.87
2018,9,22,14,0,923.0,85.0,2.9,20.4,721.0,840.96,643.88
2018,9,22,14,15,913.5,83.5,2.9,20.4,687.5,803.15,618.75
2018,9,22,14,30,904.0,82.0,2.9,20.4,654.0,762.92,591.72
2018,9,22,14,45,891.5,79.5,2.9,20.4,614.5,717.29,560.53
2018,9,22,15,0,879.0,77.0,2.9,20.4,575.0,669.94,527.63
2018,9,22,15,15,860.5,74.5,2.9,20.4,530.0,617.41,488.11
2018,9,22,15,30,842.0,72.0,2.9,20.4,485.0,564.23,447.01
2018,9,22,15,45,816.0,69.5,2.95,20.05,436.0,508.37,403.22
2018,9,22,16,0,790.0,67.0,3.0,19.7,387.0,451.34,356.99
2018,9,22,16,15,749.5,63.5,3.0,19.3,334.5,388.17,304.41
2018,9,22,16,30,709.0,60.0,3.0,18.9,282.0,327.96,252.59
2018,9,22,16,45,608.5,57.0,3.05,18.5,223.0,253.14,189.13
2018,9,22,17,0,508.0,54.0,3.1,18.1,164.0,188.65,134.17
2018,9,22,17,15,446.5,44.5,3.1,17.45,122.0,136.15,88.88
2018,9,22,17,30,385.0,35.0,3.1,16.8,80.0,90.63,51.01
2018,9,22,17,45,241.0,23.5,3.1,16.15,47.0,42.5,10.31
2018,9,22,18,0,97.0,12.0,3.1,15.5,14.0,13.77,0.0
2018,9,22,18,15,48.5,6.0,3.15,15.15,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,11.2,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,11.3,6.0,5.9,0.0
2018,9,23,6,15,169.0,19.5,2.9,11.7,33.5,27.66,0.0
2018,9,23,6,30,300.0,33.0,3.0,12.1,61.0,68.09,34.98
2018,9,23,6,45,405.0,42.5,3.1,12.5,105.5,114.25,72.31
2018,9,23,7,0,510.0,52.0,3.2,12.9,150.0,172.61,121.01
2018,9,23,7,15,576.0,58.5,3.15,13.35,200.5,228.62,170.9
2018,9,23,7,30,642.0,65.0,3.1,13.8,251.0,291.48,226.63
2018,9,23,7,45,686.0,70.0,3.05,14.25,302.5,350.52,278.81
2018,9,23,8,0,730.0,75.0,3.0,14.7,354.0,412.72,332.1
2018,9,23,8,15,761.0,78.5,2.9,15.2,403.5,470.42,380.09
2018,9,23,8,30,792.0,82.0,2.8,15.7,453.0,529.58,427.49
2018,9,23,8,45,814.5,84.5,2.75,16.25,499.0,583.68,469.42
2018,9,23,9,0,837.0,87.0,2.7,16.8,545.0,637.71,509.89
2018,9,23,9,15,854.5,88.5,2.7,17.3,586.0,686.84,545.47
2018,9,23,9,30,872.0,90.0,2.7,17.8,627.0,731.72,575.55
2018,9,23,9,45,886.0,91.0,2.7,18.25,663.0,774.79,603.97
2018,9,23,10,0,900.0,92.0,2.7,18.7,699.0,815.92,630.6
2018,9,23,10,15,909.0,93.0,2.7,18.95,727.5,850.73,652.99
2018,9,23,10,30,918.0,94.0,2.7,19.2,756.0,882.82,673.36
2018,9,23,10,45,924.5,95.0,2.75,19.4,777.5,909.82,690.68
2018,9,23,11,0,931.0,96.0,2.8,19.6,799.0,933.64,705.87
2018,9,23,11,15,934.5,96.0,2.9,19.65,812.0,950.32,717.11
2018,9,23,11,30,938.0,96.0,3.0,19.7,825.0,963.47,726.13
2018,9,23,11,45,939.5,96.0,3.1,19.7,830.0,971.17,731.76
2018,9,23,12,0,941.0,96.0,3.2,19.7,835.0,975.18,735.07
2018,9,23,12,15,943.0,94.5,3.3,19.6,832.5,974.28,735.51
2018,9,23,12,30,945.0,93.0,3.4,19.5,830.0,969.65,733.57
2018,9,23,12,45,946.0,91.0,3.5,19.4,819.5,959.81,728.22
2018,9,23,13,0,947.0,89.0,3.6,19.3,809.0,946.27,720.44
2018,9,23,13,15,942.0,88.0,3.6,19.2,789.5,924.9,706.7
2018,9,23,13,30,937.0,87.0,3.6,19.1,770.0,900.17,690.72
2018,9,23,13,45,930.5,86.0,3.6,18.95,743.5,870.97,671.74
2018,9,23,14,0,924.0,85.0,3.6,18.8,717.0,838.77,650.59
2018,9,23,14,15,914.5,83.5,3.55,18.7,684.0,800.89,624.9
2018,9,23,14,30,905.0,82.0,3.5,18.6,651.0,760.58,597.31
2018,9,23,14,45,891.5,80.0,3.45,18.5,611.0,714.74,565.4
2018,9,23,15,0,878.0,78.0,3.4,18.4,571.0,667.25,531.62
2018,9,23,15,15,859.5,75.5,3.4,18.4,526.0,614.77,491.48
2018,9,23,15,30,841.0,73.0,3.4,18.4,481.0,563.57,451.15
2018,9,23,15,45,814.5,70.5,3.25,18.1,432.0,505.65,404.61
2018,9,23,16,0,788.0,68.0,3.1,17.8,383.0,448.5,357.28
2018,9,23,16,15,750.5,64.0,3.05,17.45,331.5,386.26,304.76
2018,9,23,16,30,713.0,60.0,3.0,17.1,280.0,326.68,252.81
2018,9,23,16,45,654.5,55.0,2.95,16.8,228.0,262.61,196.43
2018,9,23,17,0,596.0,50.0,2.9,16.5,176.0,204.54,144.59
2018,9,23,17,15,498.5,42.5,2.75,15.85,128.0,142.35,91.99
2018,9,23,17,30,401.0,35.0,2.6,15.2,80.0,91.26,50.73
2018,9,23,17,45,244.0,23.0,2.5,14.6,46.0,41.03,5.53
2018,9,23,18,0,87.0,11.0,2.4,14.0,12.0,12.29,0.0
2018,9,23,18,15,43.5,5.5,2.4,13.7,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.5,0.3,11.45,3.0,0.0,0.0
2018,9,24,6,0,53.0,7.0,0.3,11.5,6.0,0.0,0.0
2018,9,24,6,15,210.5,18.5,0.3,12.0,34.5,28.53,0.0
2018,9,24,6,30,368.0,30.0,0.3,12.5,63.0,72.21,34.85
2018,9,24,6,45,474.5,38.0,0.35,13.0,109.5,120.89,74.21
2018,9,24,7,0,581.0,46.0,0.4,13.5,156.0,181.89,124.48
2018,9,24,7,15,643.5,51.5,0.4,14.0,207.5,239.54,174.96
2018,9,24,7,30,706.0,57.0,0.4,14.5,259.0,303.78,230.43
2018,9,24,7,45,747.0,61.0,0.4,15.0,311.5,363.9,281.68
2018,9,24,8,0,788.0,65.0,0.4,15.5,364.0,427.18,333.53
2018,9,24,8,15,816.0,68.0,0.45,16.3,414.0,485.65,379.8
2018,9,24,8,30,844.0,71.0,0.5,17.1,464.0,545.17,425.03
2018,9,24,8,45,864.0,73.5,0.55,17.85,510.5,597.96,463.84
2018,9,24,9,0,884.0,76.0,0.6,18.6,557.0,652.13,502.24
2018,9,24,9,15,897.5,78.0,0.55,19.35,597.5,700.6,533.09
2018,9,24,9,30,911.0,80.0,0.5,20.1,638.0,747.5,560.82
2018,9,24,9,45,920.5,81.5,0.5,20.85,672.5,788.99,585.04
2018,9,24,10,0,930.0,83.0,0.5,21.6,707.0,828.11,607.3
2018,9,24,10,15,937.5,84.5,0.45,22.2,735.5,863.02,625.88
2018,9,24,10,30,945.0,86.0,0.4,22.8,764.0,895.01,642.33
2018,9,24,10,45,950.5,87.0,0.35,23.4,785.0,921.65,655.19
2018,9,24,11,0,956.0,88.0,0.3,24.0,806.0,944.95,665.94
2018,9,24,11,15,959.0,88.5,0.35,24.3,819.0,961.99,675.76
2018,9,24,11,30,962.0,89.0,0.4,24.6,832.0,975.4,683.58
2018,9,24,11,45,963.0,89.0,0.45,24.85,837.0,982.7,688.03
2018,9,24,12,0,964.0,89.0,0.5,25.1,842.0,986.22,690.41
2018,9,24,12,15,963.0,89.0,0.6,25.15,838.5,984.09,691.21
2018,9,24,12,30,962.0,89.0,0.7,25.2,835.0,978.16,689.83
2018,9,24,12,45,959.0,88.5,0.85,25.25,823.0,966.11,685.74
2018,9,24,13,0,956.0,88.0,1.0,25.3,811.0,950.4,679.25
2018,9,24,13,15,951.0,87.5,1.1,25.15,791.5,929.36,668.9
2018,9,24,13,30,946.0,87.0,1.2,25.0,772.0,904.92,656.26
2018,9,24,13,45,938.5,86.0,1.35,24.85,745.0,874.61,640.29
2018,9,24,14,0,931.0,85.0,1.5,24.7,718.0,841.33,621.94
2018,9,24,14,15,921.0,83.5,1.55,24.5,684.0,802.81,598.66
2018,9,24,14,30,911.0,82.0,1.6,24.3,650.0,761.88,573.41
2018,9,24,14,45,897.0,80.0,1.7,24.05,609.5,715.44,544.4
2018,9,24,15,0,883.0,78.0,1.8,23.8,569.0,667.39,513.09
2018,9,24,15,15,863.5,75.5,1.8,23.8,523.5,614.1,474.24
2018,9,24,15,30,844.0,73.0,1.8,23.8,478.0,562.17,435.18
2018,9,24,15,45,818.5,70.0,1.95,23.0,429.0,504.13,392.15
2018,9,24,16,0,793.0,67.0,2.1,22.2,380.0,446.77,347.58
2018,9,24,16,15,755.0,63.5,2.2,21.4,328.5,384.72,297.29
2018,9,24,16,30,717.0,60.0,2.3,20.6,277.0,325.35,247.16
2018,9,24,16,45,658.5,54.0,2.35,19.8,224.5,260.23,191.31
2018,9,24,17,0,600.0,48.0,2.4,19.0,172.0,201.13,139.67
2018,9,24,17,15,503.0,40.5,2.45,18.15,124.0,139.21,88.01
2018,9,24,17,30,406.0,33.0,2.5,17.3,76.0,88.36,47.3
2018,9,24,17,45,248.0,21.5,2.55,16.4,43.5,38.65,0.0
2018,9,24,18,0,90.0,10.0,2.6,15.5,11.0,11.05,0.0
2018,9,24,18,15,45.0,5.0,2.5,15.15,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,10.9,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,0.9,11.0,3.0,0.0,0.0
2018,9,25,6,15,155.0,16.0,0.85,11.6,28.5,23.18,0.0
2018,9,25,6,30,290.0,29.0,0.8,12.2,54.0,62.51,29.9
2018,9,25,6,45,384.5,36.0,0.75,12.75,93.0,103.51,63.83
2018,9,25,7,0,479.0,43.0,0.7,13.3,132.0,155.34,106.77
2018,9,25,7,15,294.5,59.5,0.65,13.9,119.5,147.67,110.33
2018,9,25,7,30,110.0,76.0,0.6,14.5,107.0,114.48,89.08
2018,9,25,7,45,98.5,99.5,0.55,15.05,131.5,140.36,111.41
2018,9,25,8,0,87.0,123.0,0.5,15.6,156.0,164.96,131.65
2018,9,25,8,15,102.0,142.5,0.5,16.25,186.0,197.32,157.55
2018,9,25,8,30,117.0,162.0,0.5,16.9,216.0,231.08,183.97
2018,9,25,8,45,390.5,140.5,0.5,17.55,347.0,386.95,307.34
2018,9,25,9,0,664.0,119.0,0.5,18.2,478.0,560.2,436.36
2018,9,25,9,15,783.5,99.5,0.5,18.8,554.0,647.68,497.4
2018,9,25,9,30,903.0,80.0,0.5,19.4,630.0,740.15,558.22
2018,9,25,9,45,912.5,82.0,0.55,20.0,664.5,781.81,583.23
2018,9,25,10,0,922.0,84.0,0.6,20.6,699.0,821.14,607.07
2018,9,25,10,15,930.0,85.5,0.6,21.05,727.5,856.12,627.28
2018,9,25,10,30,938.0,87.0,0.6,21.5,756.0,888.25,645.47
2018,9,25,10,45,943.0,87.5,0.65,22.0,776.5,913.66,660.13
2018,9,25,11,0,948.0,88.0,0.7,22.5,797.0,935.74,672.78
2018,9,25,11,15,951.0,89.0,0.8,22.75,810.0,953.12,684.21
2018,9,25,11,30,954.0,90.0,0.9,23.0,823.0,966.9,693.51
2018,9,25,11,45,955.0,90.5,1.0,23.25,828.0,974.61,699.14
2018,9,25,12,0,956.0,91.0,1.1,23.5,833.0,978.56,702.57
2018,9,25,12,15,954.0,91.0,1.2,23.55,829.0,975.44,702.2
2018,9,25,12,30,952.0,91.0,1.3,23.6,825.0,968.57,699.59
2018,9,25,12,45,948.0,91.0,1.4,23.65,813.0,956.18,693.53
2018,9,25,13,0,944.0,91.0,1.5,23.7,801.0,940.19,685.19
2018,9,25,13,15,939.0,90.5,1.6,23.55,781.5,919.29,674.16
2018,9,25,13,30,934.0,90.0,1.7,23.4,762.0,895.03,660.85
2018,9,25,13,45,896.0,98.0,1.8,23.3,723.5,849.6,633.11
2018,9,25,14,0,858.0,106.0,1.9,23.2,685.0,806.91,606.87
2018,9,25,14,15,862.5,99.5,1.95,23.0,657.0,775.95,588.01
2018,9,25,14,30,867.0,93.0,2.0,22.8,629.0,738.52,564.29
2018,9,25,14,45,867.5,87.0,2.05,22.6,594.0,699.44,539.09
2018,9,25,15,0,868.0,81.0,2.1,22.4,559.0,657.7,510.73
2018,9,25,15,15,848.0,78.5,2.1,22.4,514.0,607.02,473.07
2018,9,25,15,30,828.0,76.0,2.1,22.4,469.0,553.31,432.18
2018,9,25,15,45,800.5,72.5,2.2,21.7,419.5,494.51,387.58
2018,9,25,16,0,773.0,69.0,2.3,21.0,370.0,436.65,341.79
2018,9,25,16,15,733.5,64.5,2.35,20.35,318.5,374.07,290.36
2018,9,25,16,30,694.0,60.0,2.4,19.7,267.0,314.4,239.47
2018,9,25,16,45,634.5,54.5,2.4,19.05,215.5,251.28,184.87
2018,9,25,17,0,575.0,49.0,2.4,18.4,164.0,193.81,134.43
2018,9,25,17,15,476.5,41.0,2.35,17.65,117.5,132.92,83.76
2018,9,25,17,30,378.0,33.0,2.3,16.9,71.0,83.3,43.94
2018,9,25,17,45,228.0,21.0,2.3,16.2,40.0,35.71,0.0
2018,9,25,18,0,78.0,9.0,2.3,15.5,9.0,9.65,0.0
2018,9,25,18,15,39.0,4.5,2.25,15.15,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,1.35,11.3,2.0,0.0,0.0
2018,9,26,6,0,35.0,5.0,1.3,11.4,4.0,0.0,0.0
2018,9,26,6,15,61.0,13.0,1.25,11.9,16.0,15.65,0.0
2018,9,26,6,30,87.0,21.0,1.2,12.4,28.0,30.93,13.63
2018,9,26,6,45,65.5,41.0,1.2,12.95,48.5,52.36,35.07
2018,9,26,7,0,44.0,61.0,1.2,13.5,69.0,70.39,52.19
2018,9,26,7,15,68.5,73.0,1.15,14.0,90.0,93.59,71.83
2018,9,26,7,30,93.0,85.0,1.1,14.5,111.0,118.04,92.58
2018,9,26,7,45,76.5,77.5,1.0,15.0,101.5,108.89,85.76
2018,9,26,8,0,60.0,70.0,0.9,15.5,92.0,97.94,77.02
2018,9,26,8,15,32.5,89.5,0.85,16.1,101.5,104.61,82.36
2018,9,26,8,30,5.0,109.0,0.8,16.7,111.0,108.79,85.09
2018,9,26,8,45,8.0,145.0,0.7,17.35,149.0,146.72,115.36
2018,9,26,9,0,11.0,181.0,0.6,18.0,187.0,185.22,145.19
2018,9,26,9,15,58.0,212.5,0.5,18.65,247.5,254.54,199.23
2018,9,26,9,30,105.0,244.0,0.4,19.3,308.0,329.84,255.68
2018,9,26,9,45,135.5,271.0,0.3,20.0,358.0,385.56,295.2
2018,9,26,10,0,166.0,298.0,0.2,20.7,408.0,443.04,334.81
2018,9,26,10,15,354.0,263.5,0.2,21.3,511.0,571.66,428.29
2018,9,26,10,30,542.0,229.0,0.2,21.9,614.0,710.34,523.12
2018,9,26,10,45,621.5,206.0,0.2,22.5,659.0,769.96,560.45
2018,9,26,11,0,701.0,183.0,0.2,23.1,704.0,827.39,595.49
2018,9,26,11,15,760.5,162.5,0.25,23.6,736.5,868.77,620.01
2018,9,26,11,30,820.0,142.0,0.3,24.1,769.0,905.28,641.53
2018,9,26,11,45,626.5,220.5,0.35,24.6,701.0,822.14,587.75
2018,9,26,12,0,433.0,299.0,0.4,25.1,633.0,727.7,522.61
2018,9,26,12,15,342.0,330.5,0.5,25.35,593.5,669.56,484.21
2018,9,26,12,30,251.0,362.0,0.6,25.6,554.0,619.18,449.33
2018,9,26,12,45,215.0,359.5,0.65,25.9,522.5,572.86,418.03
2018,9,26,13,0,179.0,357.0,0.7,26.2,491.0,535.37,392.09
2018,9,26,13,15,184.0,347.0,0.8,26.15,481.5,525.66,387.16
2018,9,26,13,30,189.0,337.0,0.9,26.1,472.0,515.07,381.25
2018,9,26,13,45,291.5,291.0,1.0,26.1,490.5,552.63,411.74
2018,9,26,14,0,394.0,245.0,1.1,26.1,509.0,583.39,436.75
2018,9,26,14,15,592.0,180.5,1.3,25.7,555.0,655.6,493.68
2018,9,26,14,30,790.0,116.0,1.5,25.3,601.0,707.64,534.88
2018,9,26,14,45,734.5,121.0,1.65,24.95,549.0,645.83,492.81
2018,9,26,15,0,679.0,126.0,1.8,24.6,497.0,584.34,449.91
2018,9,26,15,15,517.5,143.0,1.8,24.6,412.0,471.0,365.27
2018,9,26,15,30,356.0,160.0,1.8,24.6,327.0,373.8,290.8
2018,9,26,15,45,247.0,155.0,2.15,23.35,265.0,289.97,227.41
2018,9,26,16,0,138.0,150.0,2.5,22.1,203.0,217.99,171.35
2018,9,26,16,15,162.0,126.0,2.6,21.25,179.5,195.28,153.16
2018,9,26,16,30,186.0,102.0,2.7,20.4,156.0,172.56,133.73
2018,9,26,16,45,200.0,84.5,2.85,19.55,132.5,147.67,111.6
2018,9,26,17,0,214.0,67.0,3.0,18.7,109.0,121.04,87.17
2018,9,26,17,15,135.0,48.0,3.0,17.95,71.5,74.45,49.83
2018,9,26,17,30,56.0,29.0,3.0,17.2,34.0,36.19,19.9
2018,9,26,17,45,28.0,16.0,3.0,16.4,18.5,17.16,0.0
2018,9,26,18,0,0.0,3.0,3.0,15.6,3.0,2.95,0.0
2018,9,26,18,15,0.0,1.5,2.9,15.35,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.0,1.65,11.65,1.0,0.0,0.0
2018,9,27,6,0,16.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,9,27,6,15,119.5,16.0,1.65,12.15,25.0,21.22,0.0
2018,9,27,6,30,223.0,30.0,1.7,12.6,48.0,55.1,25.16
2018,9,27,6,45,315.5,41.5,1.75,13.05,87.0,97.05,61.08
2018,9,27,7,0,408.0,53.0,1.8,13.5,126.0,148.86,103.92
2018,9,27,7,15,311.5,70.0,1.75,13.9,136.5,162.89,122.65
2018,9,27,7,30,215.0,87.0,1.7,14.3,147.0,163.51,128.14
2018,9,27,7,45,237.0,100.5,1.65,14.65,178.5,198.33,158.39
2018,9,27,8,0,259.0,114.0,1.6,15.0,210.0,235.22,189.65
2018,9,27,8,15,175.0,121.5,1.55,15.5,190.0,215.2,173.83
2018,9,27,8,30,91.0,129.0,1.5,16.0,170.0,182.21,146.41
2018,9,27,8,45,54.5,157.5,1.45,16.5,183.0,190.34,152.03
2018,9,27,9,0,18.0,186.0,1.4,17.0,196.0,194.83,154.11
2018,9,27,9,15,43.0,214.5,1.4,17.4,240.0,246.56,194.98
2018,9,27,9,30,68.0,243.0,1.4,17.8,284.0,296.07,233.2
2018,9,27,9,45,149.5,246.0,1.4,18.25,342.5,369.29,290.5
2018,9,27,10,0,231.0,249.0,1.4,18.7,401.0,448.51,350.75
2018,9,27,10,15,125.5,249.5,1.45,19.0,332.5,363.03,282.94
2018,9,27,10,30,20.0,250.0,1.5,19.3,264.0,264.31,204.25
2018,9,27,10,45,294.0,215.0,1.55,19.65,432.0,484.73,379.32
2018,9,27,11,0,568.0,180.0,1.6,20.0,600.0,705.99,542.31
2018,9,27,11,15,561.5,186.5,1.6,20.15,607.5,715.65,546.08
2018,9,27,11,30,555.0,193.0,1.6,20.3,615.0,722.85,550.22
2018,9,27,11,45,459.5,240.0,1.65,20.45,590.5,686.65,521.89
2018,9,27,12,0,364.0,287.0,1.7,20.6,566.0,642.3,488.05
2018,9,27,12,15,252.5,326.5,1.75,20.55,519.5,583.18,443.2
2018,9,27,12,30,141.0,366.0,1.8,20.5,473.0,514.85,391.1
2018,9,27,12,45,137.0,360.5,1.9,20.5,463.5,503.88,384.08
2018,9,27,13,0,133.0,355.0,2.0,20.5,454.0,492.44,376.31
2018,9,27,13,15,155.5,344.5,2.1,20.35,457.0,498.05,382.12
2018,9,27,13,30,178.0,334.0,2.2,20.2,460.0,502.22,386.79
2018,9,27,13,45,213.0,318.0,2.35,20.05,463.5,509.02,393.99
2018,9,27,14,0,248.0,302.0,2.5,19.9,467.0,520.62,404.54
2018,9,27,14,15,252.5,285.0,2.65,19.6,445.5,497.39,388.8
2018,9,27,14,30,257.0,268.0,2.8,19.3,424.0,473.05,372.12
2018,9,27,14,45,240.5,250.5,2.9,19.0,389.0,432.69,342.37
2018,9,27,15,0,224.0,233.0,3.0,18.7,354.0,387.31,308.33
2018,9,27,15,15,263.0,206.0,3.0,18.7,336.5,377.33,301.57
2018,9,27,15,30,302.0,179.0,3.0,18.7,319.0,357.61,286.56
2018,9,27,15,45,303.5,158.5,3.2,17.8,286.5,321.49,258.61
2018,9,27,16,0,305.0,138.0,3.4,16.9,254.0,284.65,229.03
2018,9,27,16,15,289.5,120.0,3.45,16.4,217.5,242.97,194.07
2018,9,27,16,30,274.0,102.0,3.5,15.9,181.0,202.54,159.27
2018,9,27,16,45,203.5,86.0,3.5,15.4,138.0,149.63,114.79
2018,9,27,17,0,133.0,70.0,3.5,14.9,95.0,104.58,77.4
2018,9,27,17,15,96.5,51.5,3.5,14.55,66.5,69.6,47.92
2018,9,27,17,30,60.0,33.0,3.5,14.2,38.0,40.76,22.85
2018,9,27,17,45,37.5,18.5,3.45,13.85,21.0,20.37,0.0
2018,9,27,18,0,15.0,4.0,3.4,13.5,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.35,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,5,45,0.5,0.5,2.1,11.95,0.5,0.0,0.0
2018,9,28,6,0,1.0,1.0,2.1,12.0,1.0,0.0,0.0
2018,9,28,6,15,1.0,9.5,2.2,12.25,9.5,9.38,0.0
2018,9,28,6,30,1.0,18.0,2.3,12.5,18.0,17.48,6.13
2018,9,28,6,45,0.5,31.0,2.4,12.8,31.0,30.03,19.2
2018,9,28,7,0,0.0,44.0,2.5,13.1,44.0,42.62,30.44
2018,9,28,7,15,2.0,57.0,2.55,13.3,57.5,55.85,41.98
2018,9,28,7,30,4.0,70.0,2.6,13.5,71.0,69.34,53.58
2018,9,28,7,45,5.5,56.0,2.65,13.75,58.0,56.24,42.45
2018,9,28,8,0,7.0,42.0,2.7,14.0,45.0,43.65,31.69
2018,9,28,8,15,3.5,39.0,2.7,14.3,40.5,39.39,27.98
2018,9,28,8,30,0.0,36.0,2.7,14.6,36.0,34.77,23.91
2018,9,28,8,45,0.0,41.0,2.7,14.9,41.0,39.61,27.87
2018,9,28,9,0,0.0,46.0,2.7,15.2,46.0,44.45,31.81
2018,9,28,9,15,0.0,85.0,2.75,15.5,85.0,82.23,63.09
2018,9,28,9,30,0.0,124.0,2.8,15.8,124.0,120.68,94.37
2018,9,28,9,45,4.0,155.5,2.85,16.05,158.0,155.07,122.06
2018,9,28,10,0,8.0,187.0,2.9,16.3,192.0,189.96,149.81
2018,9,28,10,15,21.5,233.5,2.95,16.45,248.5,248.3,196.16
2018,9,28,10,30,35.0,280.0,3.0,16.6,305.0,315.64,248.65
2018,9,28,10,45,49.0,301.5,3.05,16.75,337.0,351.33,276.07
2018,9,28,11,0,63.0,323.0,3.1,16.9,369.0,387.51,303.73
2018,9,28,11,15,82.0,339.0,3.15,16.95,400.0,422.51,330.63
2018,9,28,11,30,101.0,355.0,3.2,17.0,431.0,457.73,357.51
2018,9,28,11,45,189.5,342.0,3.25,17.05,486.0,533.27,417.01
2018,9,28,12,0,278.0,329.0,3.3,17.1,541.0,608.99,475.41
2018,9,28,12,15,324.0,313.0,3.3,17.05,559.0,632.82,494.18
2018,9,28,12,30,370.0,297.0,3.3,17.0,577.0,654.96,511.96
2018,9,28,12,45,341.0,291.0,3.35,17.0,546.0,618.92,485.11
2018,9,28,13,0,312.0,285.0,3.4,17.0,515.0,582.15,457.84
2018,9,28,13,15,287.0,280.0,3.4,16.95,487.5,549.54,433.47
2018,9,28,13,30,262.0,275.0,3.4,16.9,460.0,516.75,408.76
2018,9,28,13,45,283.0,254.0,3.45,16.8,447.0,504.33,400.99
2018,9,28,14,0,304.0,233.0,3.5,16.7,434.0,489.83,391.42
2018,9,28,14,15,386.5,205.5,3.5,16.55,447.5,520.12,417.18
2018,9,28,14,30,469.0,178.0,3.5,16.4,461.0,535.84,431.39
2018,9,28,14,45,557.5,149.5,3.5,16.25,464.0,550.33,444.32
2018,9,28,15,0,646.0,121.0,3.5,16.1,467.0,553.0,447.68
2018,9,28,15,15,691.5,104.0,3.5,16.1,446.0,532.76,431.78
2018,9,28,15,30,737.0,87.0,3.5,16.1,425.0,505.71,409.77
2018,9,28,15,45,589.0,100.0,3.45,15.65,351.5,409.36,331.83
2018,9,28,16,0,441.0,113.0,3.4,15.2,278.0,322.89,260.92
2018,9,28,16,15,508.0,90.0,3.4,14.9,253.5,303.09,242.0
2018,9,28,16,30,575.0,67.0,3.4,14.6,229.0,273.29,212.58
2018,9,28,16,45,550.0,57.5,3.35,14.3,187.0,222.86,166.28
2018,9,28,17,0,525.0,48.0,3.3,14.0,145.0,174.64,121.53
2018,9,28,17,15,420.5,39.0,3.15,13.65,101.0,115.79,72.27
2018,9,28,17,30,316.0,30.0,3.0,13.3,57.0,68.8,32.88
2018,9,28,17,45,178.5,18.0,2.85,12.95,31.0,27.46,0.0
2018,9,28,18,0,41.0,6.0,2.7,12.6,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.65,12.5,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,10.0,1.5,2.15,12.5,1.0,0.0,0.0
2018,9,29,6,0,20.0,3.0,2.2,12.6,2.0,0.0,0.0
2018,9,29,6,15,39.0,7.5,2.3,13.0,9.0,9.08,0.0
