Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,30,58.0,12.0,2.4,13.4,16.0,18.88,4.6
2018,9,29,6,45,29.0,18.0,2.55,13.85,20.0,22.76,11.87
2018,9,29,7,0,0.0,24.0,2.7,14.3,24.0,23.16,13.89
2018,9,29,7,15,0.0,33.0,2.7,14.6,33.0,31.85,21.48
2018,9,29,7,30,0.0,42.0,2.7,14.9,42.0,40.56,28.98
2018,9,29,7,45,1.5,69.0,2.7,15.2,69.5,67.39,51.68
2018,9,29,8,0,3.0,96.0,2.7,15.5,97.0,94.87,74.59
2018,9,29,8,15,2.5,106.0,2.65,15.85,107.0,104.57,82.35
2018,9,29,8,30,2.0,116.0,2.6,16.2,117.0,114.24,89.99
2018,9,29,8,45,2.0,123.5,2.6,16.5,124.5,121.67,95.72
2018,9,29,9,0,2.0,131.0,2.6,16.8,132.0,129.12,101.41
2018,9,29,9,15,1.0,122.0,2.55,17.05,122.5,119.44,93.11
2018,9,29,9,30,0.0,113.0,2.5,17.3,113.0,109.77,84.9
2018,9,29,9,45,1.0,127.5,2.5,17.55,128.0,124.87,96.91
2018,9,29,10,0,2.0,142.0,2.5,17.8,143.0,140.09,108.89
2018,9,29,10,15,5.0,170.0,2.55,17.95,173.5,170.57,133.09
2018,9,29,10,30,8.0,198.0,2.6,18.1,204.0,201.38,157.27
2018,9,29,10,45,5.0,172.0,2.65,18.3,175.5,172.74,134.17
2018,9,29,11,0,2.0,146.0,2.7,18.5,147.0,144.2,111.23
2018,9,29,11,15,3.5,141.5,2.7,18.55,144.0,141.08,108.76
2018,9,29,11,30,5.0,137.0,2.7,18.6,141.0,137.99,106.29
2018,9,29,11,45,12.0,182.5,2.75,18.65,191.5,189.79,147.58
2018,9,29,12,0,19.0,228.0,2.8,18.7,242.0,242.15,188.66
2018,9,29,12,15,12.5,209.0,2.8,18.7,218.5,216.98,168.64
2018,9,29,12,30,6.0,190.0,2.8,18.7,195.0,191.9,148.8
2018,9,29,12,45,4.5,177.5,2.85,18.7,181.0,177.95,137.89
2018,9,29,13,0,3.0,165.0,2.9,18.7,167.0,164.05,126.96
2018,9,29,13,15,8.0,173.5,2.9,18.65,179.0,176.83,137.48
2018,9,29,13,30,13.0,182.0,2.9,18.6,191.0,189.42,147.82
2018,9,29,13,45,186.0,180.5,2.9,18.5,302.5,345.6,276.5
2018,9,29,14,0,359.0,179.0,2.9,18.4,414.0,481.92,384.89
2018,9,29,14,15,601.5,134.5,2.9,18.3,504.5,607.91,484.22
2018,9,29,14,30,844.0,90.0,2.9,18.2,595.0,709.88,561.07
2018,9,29,14,45,828.5,87.0,2.9,18.05,555.5,663.52,527.7
2018,9,29,15,0,813.0,84.0,2.9,17.9,516.0,615.9,492.03
2018,9,29,15,15,751.0,85.0,2.9,17.9,457.5,544.02,436.4
2018,9,29,15,30,689.0,86.0,2.9,17.9,399.0,476.46,382.87
2018,9,29,15,45,362.5,91.0,2.8,17.55,254.0,281.9,227.43
2018,9,29,16,0,36.0,96.0,2.7,17.2,109.0,111.47,87.62
2018,9,29,16,15,18.0,75.5,2.6,16.9,82.0,81.72,63.13
2018,9,29,16,30,0.0,55.0,2.5,16.6,55.0,53.14,39.36
2018,9,29,16,45,104.5,46.5,2.4,16.35,65.5,78.6,57.83
2018,9,29,17,0,209.0,38.0,2.3,16.1,76.0,89.39,61.49
2018,9,29,17,15,245.0,34.0,2.1,15.65,64.0,78.7,48.56
2018,9,29,17,30,281.0,30.0,1.9,15.2,52.0,63.23,28.19
2018,9,29,17,45,150.0,16.5,1.7,14.75,27.5,23.88,0.0
2018,9,29,18,0,19.0,3.0,1.5,14.3,3.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.5,14.15,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,13.45,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,13.85,22.5,19.23,0.0
2018,9,30,6,30,221.0,27.0,1.0,14.2,43.0,50.9,18.19
2018,9,30,6,45,335.0,37.5,1.0,14.55,84.0,95.19,57.77
2018,9,30,7,0,449.0,48.0,1.0,14.9,125.0,151.31,103.12
2018,9,30,7,15,496.5,57.5,0.95,15.2,169.0,201.06,147.12
2018,9,30,7,30,544.0,67.0,0.9,15.5,213.0,255.67,195.04
2018,9,30,7,45,615.5,70.0,0.9,15.8,266.5,317.2,247.42
2018,9,30,8,0,687.0,73.0,0.9,16.1,320.0,385.31,303.77
2018,9,30,8,15,623.0,95.0,0.9,16.5,343.0,413.54,327.85
2018,9,30,8,30,559.0,117.0,0.9,16.9,366.0,433.84,344.36
2018,9,30,8,45,533.0,137.0,0.9,17.3,394.0,464.12,367.41
2018,9,30,9,0,507.0,157.0,0.9,17.7,422.0,493.42,388.58
2018,9,30,9,15,309.0,195.5,0.95,18.05,361.0,416.78,328.08
2018,9,30,9,30,111.0,234.0,1.0,18.4,300.0,323.45,253.17
2018,9,30,9,45,243.5,234.5,1.05,18.75,389.5,433.54,339.42
2018,9,30,10,0,376.0,235.0,1.1,19.1,479.0,552.79,428.07
2018,9,30,10,15,624.0,167.5,1.2,19.25,592.0,695.53,534.52
2018,9,30,10,30,872.0,100.0,1.3,19.4,705.0,837.33,631.09
2018,9,30,10,45,884.0,98.0,1.35,19.6,726.5,864.09,646.75
2018,9,30,11,0,896.0,96.0,1.4,19.8,748.0,888.0,661.89
2018,9,30,11,15,899.5,97.0,1.5,19.9,760.5,904.64,673.21
2018,9,30,11,30,903.0,98.0,1.6,20.0,773.0,917.88,682.44
2018,9,30,11,45,777.5,155.0,1.65,20.1,738.5,877.73,655.73
2018,9,30,12,0,652.0,212.0,1.7,20.2,704.0,831.28,625.03
2018,9,30,12,15,600.5,232.5,1.75,20.2,684.0,805.09,606.82
2018,9,30,12,30,549.0,253.0,1.8,20.2,664.0,774.71,585.42
2018,9,30,12,45,464.5,273.5,1.8,20.2,617.5,716.23,543.27
2018,9,30,13,0,380.0,294.0,1.8,20.2,571.0,649.54,495.12
2018,9,30,13,15,405.5,282.5,1.85,20.1,571.0,659.82,504.33
2018,9,30,13,30,431.0,271.0,1.9,20.0,571.0,659.54,505.6
2018,9,30,13,45,361.5,277.5,1.9,19.85,522.5,591.56,456.11
2018,9,30,14,0,292.0,284.0,1.9,19.7,474.0,533.7,413.44
2018,9,30,14,15,270.0,270.5,1.9,19.5,439.0,492.93,384.17
2018,9,30,14,30,248.0,257.0,1.9,19.3,404.0,452.77,354.78
2018,9,30,14,45,304.5,227.0,1.95,19.05,395.5,448.72,354.17
2018,9,30,15,0,361.0,197.0,2.0,18.8,387.0,439.41,348.88
2018,9,30,15,15,277.5,185.5,2.0,18.8,324.0,361.64,288.02
2018,9,30,15,30,194.0,174.0,2.0,18.8,261.0,286.04,228.19
2018,9,30,15,45,129.0,156.5,2.0,18.3,211.5,225.96,180.34
2018,9,30,16,0,64.0,139.0,2.0,17.8,162.0,168.67,134.14
2018,9,30,16,15,53.0,117.5,1.95,17.55,134.5,138.93,109.83
2018,9,30,16,30,42.0,96.0,1.9,17.3,107.0,110.38,86.1
2018,9,30,16,45,29.5,75.0,1.85,17.05,82.0,83.19,63.28
2018,9,30,17,0,17.0,54.0,1.8,16.8,57.0,57.46,41.6
2018,9,30,17,15,12.0,36.0,1.65,16.5,38.0,37.58,24.46
2018,9,30,17,30,7.0,18.0,1.5,16.2,19.0,18.28,5.81
2018,9,30,17,45,6.5,9.5,1.35,15.9,10.0,9.65,0.0
2018,9,30,18,0,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,9,30,18,15,3.0,0.5,1.1,15.45,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,12.95,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.2,3.5,3.41,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.4,5.0,5.19,0.0
2018,10,1,6,45,5.5,5.0,0.95,13.6,5.5,5.85,0.0
2018,10,1,7,0,0.0,6.0,0.9,13.8,6.0,5.78,0.0
2018,10,1,7,15,0.0,7.5,0.9,14.1,7.5,7.23,0.53
2018,10,1,7,30,0.0,9.0,0.9,14.4,9.0,8.68,1.81
2018,10,1,7,45,0.0,12.0,0.85,14.65,12.0,11.57,4.3
2018,10,1,8,0,0.0,15.0,0.8,14.9,15.0,14.47,6.76
2018,10,1,8,15,0.0,26.0,0.85,15.3,26.0,25.1,15.78
2018,10,1,8,30,0.0,37.0,0.9,15.7,37.0,35.73,24.68
2018,10,1,8,45,0.0,43.5,0.95,16.05,43.5,42.02,29.83
2018,10,1,9,0,0.0,50.0,1.0,16.4,50.0,48.32,34.93
2018,10,1,9,15,2.0,83.5,1.0,16.7,84.5,82.11,62.77
2018,10,1,9,30,4.0,117.0,1.0,17.0,119.0,116.59,90.62
2018,10,1,9,45,29.0,189.0,1.0,17.3,207.5,212.41,167.37
2018,10,1,10,0,54.0,261.0,1.0,17.6,296.0,308.81,241.6
2018,10,1,10,15,94.0,293.0,1.0,17.9,356.5,376.67,292.73
2018,10,1,10,30,134.0,325.0,1.0,18.2,417.0,454.56,350.03
2018,10,1,10,45,139.5,334.5,1.0,18.45,433.0,472.54,361.92
2018,10,1,11,0,145.0,344.0,1.0,18.7,449.0,490.23,374.03
2018,10,1,11,15,190.5,348.0,1.05,18.95,488.0,536.75,408.36
2018,10,1,11,30,236.0,352.0,1.1,19.2,527.0,583.6,442.22
2018,10,1,11,45,237.5,353.0,1.15,19.4,530.0,587.51,444.51
2018,10,1,12,0,239.0,354.0,1.2,19.6,533.0,590.46,446.57
2018,10,1,12,15,261.0,348.0,1.25,19.65,542.5,612.2,462.7
2018,10,1,12,30,283.0,342.0,1.3,19.7,552.0,623.62,471.59
2018,10,1,12,45,181.5,329.5,1.4,19.75,463.5,508.81,388.07
2018,10,1,13,0,80.0,317.0,1.5,19.8,375.0,396.11,303.88
2018,10,1,13,15,65.5,301.0,1.55,19.7,347.5,365.21,281.61
2018,10,1,13,30,51.0,285.0,1.6,19.6,320.0,334.71,258.88
2018,10,1,13,45,37.5,262.5,1.6,19.5,287.5,298.6,231.64
2018,10,1,14,0,24.0,240.0,1.6,19.4,255.0,256.7,199.64
2018,10,1,14,15,19.5,218.5,1.6,19.15,230.5,230.71,180.04
2018,10,1,14,30,15.0,197.0,1.6,18.9,206.0,205.06,160.42
2018,10,1,14,45,14.5,182.0,1.55,18.65,190.0,189.09,148.34
2018,10,1,15,0,14.0,167.0,1.5,18.4,174.0,173.16,136.16
2018,10,1,15,15,7.0,140.0,1.5,18.4,143.5,141.3,110.77
2018,10,1,15,30,0.0,113.0,1.5,18.4,113.0,110.22,85.75
2018,10,1,15,45,9.5,115.0,1.35,17.9,118.5,117.14,91.96
2018,10,1,16,0,19.0,117.0,1.2,17.4,124.0,123.24,97.26
2018,10,1,16,15,22.5,104.0,1.2,17.1,111.0,112.92,88.78
2018,10,1,16,30,26.0,91.0,1.2,16.8,98.0,99.82,77.72
2018,10,1,16,45,15.5,74.0,1.15,16.5,78.0,76.92,58.49
2018,10,1,17,0,5.0,57.0,1.1,16.2,58.0,57.0,41.67
2018,10,1,17,15,11.5,39.0,1.1,15.95,40.0,40.7,26.9
2018,10,1,17,30,18.0,21.0,1.1,15.7,22.0,22.38,6.52
2018,10,1,17,45,18.0,12.0,1.1,15.45,12.0,12.59,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.2,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.5,1.05,15.05,2.5,2.46,0.0
2018,10,2,6,30,0.0,5.0,1.1,15.3,5.0,4.82,0.0
2018,10,2,6,45,0.0,7.0,1.1,15.6,7.0,6.74,0.0
2018,10,2,7,0,0.0,9.0,1.1,15.9,9.0,8.67,1.62
2018,10,2,7,15,0.0,15.5,1.05,16.35,15.5,14.94,7.02
2018,10,2,7,30,0.0,22.0,1.0,16.8,22.0,21.22,12.41
2018,10,2,7,45,0.0,22.0,0.95,17.25,22.0,21.22,12.4
2018,10,2,8,0,0.0,22.0,0.9,17.7,22.0,21.23,12.36
2018,10,2,8,15,0.0,46.5,1.0,18.1,46.5,44.91,32.19
2018,10,2,8,30,0.0,71.0,1.1,18.5,71.0,68.64,51.71
2018,10,2,8,45,89.0,120.5,1.15,18.95,166.5,176.15,140.38
2018,10,2,9,0,178.0,170.0,1.2,19.4,262.0,288.06,229.32
2018,10,2,9,15,264.0,199.0,1.3,19.7,347.0,389.68,307.74
2018,10,2,9,30,350.0,228.0,1.4,20.0,432.0,492.01,384.47
2018,10,2,9,45,355.5,244.5,1.5,20.35,462.0,526.6,408.65
2018,10,2,10,0,361.0,261.0,1.6,20.7,492.0,560.43,432.45
2018,10,2,10,15,277.0,279.0,1.65,20.95,460.5,523.38,402.78
2018,10,2,10,30,193.0,297.0,1.7,21.2,429.0,472.8,363.42
2018,10,2,10,45,116.0,271.5,1.75,21.4,351.5,384.28,296.1
2018,10,2,11,0,39.0,246.0,1.8,21.6,274.0,284.52,218.72
2018,10,2,11,15,62.5,284.0,1.85,21.8,330.0,346.17,266.05
2018,10,2,11,30,86.0,322.0,1.9,22.0,386.0,408.57,312.43
2018,10,2,11,45,147.0,317.0,1.9,22.15,426.5,467.04,356.81
2018,10,2,12,0,208.0,312.0,1.9,22.3,467.0,516.54,394.11
2018,10,2,12,15,349.0,291.5,1.85,22.4,550.0,628.84,477.54
2018,10,2,12,30,490.0,271.0,1.8,22.5,633.0,738.49,555.8
2018,10,2,12,45,499.0,263.0,1.8,22.55,626.5,732.68,551.22
2018,10,2,13,0,508.0,255.0,1.8,22.6,620.0,724.6,546.18
2018,10,2,13,15,549.5,231.5,1.8,22.5,616.5,725.11,548.44
2018,10,2,13,30,591.0,208.0,1.8,22.4,613.0,724.65,549.85
2018,10,2,13,45,415.5,246.0,1.8,22.3,525.5,606.48,463.3
2018,10,2,14,0,240.0,284.0,1.8,22.2,438.0,484.58,372.38
2018,10,2,14,15,217.0,269.5,1.85,22.0,403.0,444.16,343.81
2018,10,2,14,30,194.0,255.0,1.9,21.8,368.0,404.63,314.88
2018,10,2,14,45,119.0,214.5,1.95,21.6,282.5,303.62,237.7
2018,10,2,15,0,44.0,174.0,2.0,21.4,197.0,203.33,159.05
2018,10,2,15,15,121.0,155.0,2.0,21.4,210.0,231.21,182.99
2018,10,2,15,30,198.0,136.0,2.0,21.4,223.0,251.18,199.43
2018,10,2,15,45,354.5,110.0,2.0,20.8,243.5,294.57,234.04
2018,10,2,16,0,511.0,84.0,2.0,20.2,264.0,318.59,250.85
2018,10,2,16,15,529.5,74.0,2.0,19.85,235.5,287.0,222.27
2018,10,2,16,30,548.0,64.0,2.0,19.5,207.0,252.54,190.11
2018,10,2,16,45,420.5,57.5,2.0,19.1,153.0,179.31,129.57
2018,10,2,17,0,293.0,51.0,2.0,18.7,99.0,119.12,81.03
2018,10,2,17,15,170.5,34.0,1.95,18.25,59.5,64.65,38.88
2018,10,2,17,30,48.0,17.0,1.9,17.8,20.0,22.07,3.3
2018,10,2,17,45,24.0,8.5,1.85,17.4,10.0,9.33,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,15,4.0,8.5,0.55,15.65,8.5,8.51,0.0
2018,10,3,6,30,8.0,17.0,0.5,15.8,17.0,17.34,1.1
2018,10,3,6,45,31.5,32.5,0.5,15.9,37.0,37.07,22.92
2018,10,3,7,0,55.0,48.0,0.5,16.0,57.0,60.98,43.07
2018,10,3,7,15,128.5,65.0,0.5,16.25,95.5,103.69,77.39
2018,10,3,7,30,202.0,82.0,0.5,16.5,134.0,152.9,117.8
2018,10,3,7,45,181.0,96.5,0.55,16.7,150.5,171.46,134.82
2018,10,3,8,0,160.0,111.0,0.6,16.9,167.0,187.53,149.04
2018,10,3,8,15,138.0,135.0,0.65,17.15,188.0,206.69,164.88
2018,10,3,8,30,116.0,159.0,0.7,17.4,209.0,227.09,180.95
2018,10,3,8,45,194.5,185.5,0.8,17.6,280.5,306.18,243.8
2018,10,3,9,0,273.0,212.0,0.9,17.8,352.0,397.67,314.33
2018,10,3,9,15,316.0,218.0,0.95,18.0,392.0,444.33,349.33
2018,10,3,9,30,359.0,224.0,1.0,18.2,432.0,493.49,385.98
2018,10,3,9,45,533.0,179.5,1.05,18.35,508.5,594.61,462.84
2018,10,3,10,0,707.0,135.0,1.1,18.5,585.0,701.89,540.95
2018,10,3,10,15,584.5,177.5,1.15,18.65,560.0,670.6,515.51
2018,10,3,10,30,462.0,220.0,1.2,18.8,535.0,627.18,482.04
2018,10,3,10,45,244.0,236.5,1.2,18.9,403.5,462.52,358.39
2018,10,3,11,0,26.0,253.0,1.2,19.0,272.0,280.81,216.23
2018,10,3,11,15,31.0,269.0,1.25,19.05,291.5,302.57,233.7
2018,10,3,11,30,36.0,285.0,1.3,19.1,311.0,324.4,250.15
2018,10,3,11,45,66.0,300.0,1.35,19.1,348.5,367.44,283.46
2018,10,3,12,0,96.0,315.0,1.4,19.1,386.0,410.53,316.34
2018,10,3,12,15,167.0,323.5,1.45,19.1,446.5,491.73,378.1
2018,10,3,12,30,238.0,332.0,1.5,19.1,507.0,571.7,437.38
2018,10,3,12,45,166.0,328.0,1.6,19.05,449.0,492.99,378.65
2018,10,3,13,0,94.0,324.0,1.7,19.0,391.0,415.76,320.68
2018,10,3,13,15,82.5,311.5,1.75,18.9,369.0,390.98,302.83
2018,10,3,13,30,71.0,299.0,1.8,18.8,347.0,366.39,284.67
2018,10,3,13,45,112.0,283.5,1.8,18.75,356.0,388.34,303.16
2018,10,3,14,0,153.0,268.0,1.8,18.7,365.0,399.8,313.42
2018,10,3,14,15,437.5,184.5,1.8,18.6,441.5,529.01,418.03
2018,10,3,14,30,722.0,101.0,1.8,18.5,518.0,624.22,493.17
2018,10,3,14,45,749.5,92.0,1.8,18.45,498.5,604.55,478.03
2018,10,3,15,0,777.0,83.0,1.8,18.4,479.0,580.44,460.01
2018,10,3,15,15,640.5,92.0,1.8,18.4,399.0,477.56,380.69
2018,10,3,15,30,504.0,101.0,1.8,18.4,319.0,384.12,307.18
2018,10,3,15,45,497.0,93.0,1.75,18.15,287.0,346.59,276.63
2018,10,3,16,0,490.0,85.0,1.7,17.9,255.0,308.68,244.42
2018,10,3,16,15,405.0,79.0,1.6,17.7,205.0,241.09,188.22
2018,10,3,16,30,320.0,73.0,1.5,17.5,155.0,184.47,140.69
2018,10,3,16,45,335.5,57.5,1.45,17.3,126.5,153.63,111.68
2018,10,3,17,0,351.0,42.0,1.4,17.1,98.0,121.94,81.32
2018,10,3,17,15,260.5,31.5,1.35,16.8,64.5,75.97,43.96
2018,10,3,17,30,170.0,21.0,1.3,16.5,31.0,37.79,3.2
2018,10,3,17,45,85.0,10.5,1.2,16.15,15.5,13.5,0.0
2018,10,3,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,6,15,11.0,5.5,1.95,13.8,6.0,5.83,0.0
2018,10,4,6,30,22.0,11.0,2.0,13.9,12.0,13.01,0.0
2018,10,4,6,45,14.5,20.0,2.1,14.05,21.0,21.67,11.22
2018,10,4,7,0,7.0,29.0,2.2,14.2,30.0,29.47,18.82
2018,10,4,7,15,19.0,46.0,2.25,14.3,50.5,50.35,36.54
2018,10,4,7,30,31.0,63.0,2.3,14.4,71.0,72.4,55.38
2018,10,4,7,45,35.5,85.0,2.35,14.5,96.0,98.14,77.39
2018,10,4,8,0,40.0,107.0,2.4,14.6,121.0,124.45,99.56
2018,10,4,8,15,20.0,101.0,2.5,14.75,108.0,110.28,87.64
2018,10,4,8,30,0.0,95.0,2.6,14.9,95.0,92.29,72.24
2018,10,4,8,45,0.0,89.0,2.7,15.05,89.0,86.21,66.95
2018,10,4,9,0,0.0,83.0,2.8,15.2,83.0,80.28,61.79
2018,10,4,9,15,0.0,69.0,2.9,15.35,69.0,66.72,50.31
2018,10,4,9,30,0.0,55.0,3.0,15.5,55.0,53.17,38.89
2018,10,4,9,45,5.5,102.5,3.1,15.65,106.0,103.43,80.5
2018,10,4,10,0,11.0,150.0,3.2,15.8,157.0,155.11,122.54
2018,10,4,10,15,8.0,166.0,3.25,15.9,171.0,169.06,133.34
2018,10,4,10,30,5.0,182.0,3.3,16.0,185.0,182.88,144.05
2018,10,4,10,45,4.5,180.5,3.35,16.1,183.5,180.99,142.28
2018,10,4,11,0,4.0,179.0,3.4,16.2,182.0,179.09,140.55
2018,10,4,11,15,18.5,223.0,3.45,16.2,236.5,236.41,186.63
2018,10,4,11,30,33.0,267.0,3.5,16.2,291.0,302.55,238.85
2018,10,4,11,45,57.0,299.0,3.5,16.2,341.0,358.4,282.74
2018,10,4,12,0,81.0,331.0,3.5,16.2,391.0,414.54,326.33
2018,10,4,12,15,110.0,339.0,3.5,16.2,419.5,448.84,353.28
2018,10,4,12,30,139.0,347.0,3.5,16.2,448.0,491.42,386.29
2018,10,4,12,45,112.5,333.5,3.5,16.15,414.5,452.13,355.8
2018,10,4,13,0,86.0,320.0,3.5,16.1,381.0,404.51,319.13
2018,10,4,13,15,90.5,311.5,3.45,16.1,374.0,397.68,314.47
2018,10,4,13,30,95.0,303.0,3.4,16.1,367.0,390.4,309.33
2018,10,4,13,45,277.0,248.5,3.35,16.1,425.0,488.92,391.13
2018,10,4,14,0,459.0,194.0,3.3,16.1,483.0,568.94,456.44
2018,10,4,14,15,653.5,138.5,3.3,16.1,526.0,640.0,513.88
2018,10,4,14,30,848.0,83.0,3.3,16.1,569.0,686.59,550.71
2018,10,4,14,45,836.0,80.0,3.3,16.1,531.0,645.67,520.23
2018,10,4,15,0,824.0,77.0,3.3,16.1,493.0,600.03,484.89
2018,10,4,15,15,801.5,74.0,3.3,16.1,448.5,547.09,442.94
2018,10,4,15,30,779.0,71.0,3.3,16.1,404.0,494.08,399.78
2018,10,4,15,45,733.0,69.5,3.3,15.8,353.5,431.7,348.34
2018,10,4,16,0,687.0,68.0,3.3,15.5,303.0,372.86,298.29
2018,10,4,16,15,665.0,60.5,3.2,15.2,258.5,318.8,250.43
2018,10,4,16,30,643.0,53.0,3.1,14.9,214.0,266.62,202.69
2018,10,4,16,45,570.0,47.0,3.05,14.6,165.5,204.6,147.56
2018,10,4,17,0,497.0,41.0,3.0,14.3,117.0,149.7,99.13
2018,10,4,17,15,363.0,31.5,2.9,13.9,76.0,90.21,50.96
2018,10,4,17,30,229.0,22.0,2.8,13.5,35.0,43.54,0.0
2018,10,4,17,45,114.5,11.0,2.7,13.1,17.5,14.74,0.0
2018,10,4,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,5,6,15,128.0,11.5,1.75,11.15,18.5,16.11,0.0
2018,10,5,6,30,256.0,23.0,1.6,11.6,37.0,48.02,0.36
2018,10,5,6,45,385.5,31.0,1.5,12.05,78.0,94.42,54.09
2018,10,5,7,0,515.0,39.0,1.4,12.5,119.0,153.06,102.07
2018,10,5,7,15,585.0,44.5,1.3,12.75,167.0,207.28,150.17
2018,10,5,7,30,655.0,50.0,1.2,13.0,215.0,269.23,205.06
2018,10,5,7,45,684.5,56.5,1.1,13.3,261.5,323.73,253.76
2018,10,5,8,0,714.0,63.0,1.0,13.6,308.0,380.22,302.3
2018,10,5,8,15,731.5,69.0,1.0,14.1,352.0,432.07,345.53
2018,10,5,8,30,749.0,75.0,1.0,14.6,396.0,484.06,387.15
2018,10,5,8,45,653.5,105.5,1.05,15.15,407.0,498.48,398.09
2018,10,5,9,0,558.0,136.0,1.1,15.7,418.0,501.27,399.31
2018,10,5,9,15,697.5,110.0,1.05,16.2,490.5,589.3,465.98
2018,10,5,9,30,837.0,84.0,1.0,16.7,563.0,683.81,533.28
2018,10,5,9,45,859.0,82.5,0.95,17.2,599.0,724.32,557.98
2018,10,5,10,0,881.0,81.0,0.9,17.7,635.0,766.66,584.0
2018,10,5,10,15,888.0,82.5,0.85,18.1,661.0,798.73,602.69
2018,10,5,10,30,895.0,84.0,0.8,18.5,687.0,828.01,619.35
2018,10,5,10,45,895.5,87.0,0.7,18.9,705.0,850.56,630.48
2018,10,5,11,0,896.0,90.0,0.6,19.3,723.0,869.78,639.3
2018,10,5,11,15,758.0,151.0,0.6,19.45,692.5,836.87,616.73
2018,10,5,11,30,620.0,212.0,0.6,19.6,662.0,788.77,583.95
2018,10,5,11,45,616.5,214.5,0.65,19.8,664.0,792.04,586.95
2018,10,5,12,0,613.0,217.0,0.7,20.0,666.0,792.7,587.55
2018,10,5,12,15,756.5,153.5,0.9,20.1,704.5,849.86,629.44
2018,10,5,12,30,900.0,90.0,1.1,20.2,743.0,893.11,660.21
2018,10,5,12,45,885.0,95.0,1.3,20.25,728.0,876.58,651.94
2018,10,5,13,0,870.0,100.0,1.5,20.3,713.0,856.96,642.0
2018,10,5,13,15,877.0,93.0,1.7,20.25,696.0,839.69,633.57
2018,10,5,13,30,884.0,86.0,1.9,20.2,679.0,818.85,622.37
2018,10,5,13,45,874.5,84.5,2.1,20.1,651.5,787.51,603.69
2018,10,5,14,0,865.0,83.0,2.3,20.0,624.0,753.58,582.78
2018,10,5,14,15,838.0,86.0,2.45,19.8,587.0,709.48,553.98
2018,10,5,14,30,811.0,89.0,2.6,19.6,550.0,667.66,526.26
2018,10,5,14,45,787.5,87.0,2.75,19.45,508.5,618.52,491.07
2018,10,5,15,0,764.0,85.0,2.9,19.3,467.0,568.89,453.96
2018,10,5,15,15,755.0,79.0,2.9,19.3,427.5,523.03,418.06
2018,10,5,15,30,746.0,73.0,2.9,19.3,388.0,476.04,380.13
2018,10,5,15,45,705.0,70.0,3.15,18.7,339.5,416.17,332.09
2018,10,5,16,0,664.0,67.0,3.4,18.1,291.0,359.46,284.8
2018,10,5,16,15,619.0,61.0,3.5,17.65,243.5,300.36,233.85
2018,10,5,16,30,574.0,55.0,3.6,17.2,196.0,245.07,184.82
2018,10,5,16,45,488.0,48.5,3.65,16.75,149.0,182.78,130.8
2018,10,5,17,0,402.0,42.0,3.7,16.3,102.0,129.66,85.38
2018,10,5,17,15,294.0,31.5,3.7,15.85,66.0,78.92,43.83
2018,10,5,17,30,186.0,21.0,3.7,15.4,30.0,37.74,0.0
2018,10,5,17,45,93.0,10.5,3.75,14.95,15.0,13.22,0.0
2018,10,5,18,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,6,15,129.0,10.5,2.45,12.5,17.5,15.03,0.0
2018,10,6,6,30,258.0,21.0,2.6,12.9,35.0,45.75,0.0
2018,10,6,6,45,398.0,28.5,2.7,13.3,76.5,93.27,51.97
2018,10,6,7,0,538.0,36.0,2.8,13.7,118.0,153.48,101.07
2018,10,6,7,15,575.0,43.5,2.8,14.15,160.5,202.72,146.35
2018,10,6,7,30,612.0,51.0,2.8,14.6,203.0,255.46,194.76
2018,10,6,7,45,688.5,53.0,2.8,15.05,259.0,320.36,251.72
2018,10,6,8,0,765.0,55.0,2.8,15.5,315.0,392.15,313.16
2018,10,6,8,15,788.0,60.0,2.85,16.0,362.0,448.01,360.71
2018,10,6,8,30,811.0,65.0,2.9,16.5,409.0,504.43,407.08
2018,10,6,8,45,849.5,63.5,2.95,17.05,458.0,560.51,451.82
2018,10,6,9,0,888.0,62.0,3.0,17.6,507.0,619.75,497.54
2018,10,6,9,15,900.5,64.5,2.95,17.95,546.5,667.11,532.62
2018,10,6,9,30,913.0,67.0,2.9,18.3,586.0,712.78,563.78
2018,10,6,9,45,920.0,70.5,2.85,18.65,619.5,753.59,590.88
2018,10,6,10,0,927.0,74.0,2.8,19.0,653.0,791.84,615.75
2018,10,6,10,15,934.0,75.0,2.75,19.25,679.5,824.54,636.64
2018,10,6,10,30,941.0,76.0,2.7,19.5,706.0,854.29,655.32
2018,10,6,10,45,946.5,77.0,2.7,19.75,726.0,879.69,671.24
2018,10,6,11,0,952.0,78.0,2.7,20.0,746.0,901.75,684.88
2018,10,6,11,15,955.0,78.0,2.75,20.15,757.5,917.07,694.64
2018,10,6,11,30,958.0,78.0,2.8,20.3,769.0,928.77,702.11
2018,10,6,11,45,958.5,77.5,2.8,20.45,772.0,934.01,704.94
2018,10,6,12,0,959.0,77.0,2.8,20.6,775.0,935.48,705.42
2018,10,6,12,15,957.0,77.5,2.9,20.7,770.5,932.1,703.73
2018,10,6,12,30,955.0,78.0,3.0,20.8,766.0,924.97,699.64
2018,10,6,12,45,951.0,77.5,3.05,20.9,753.0,911.3,690.84
2018,10,6,13,0,947.0,77.0,3.1,21.0,740.0,894.06,679.73
2018,10,6,13,15,941.0,76.0,3.15,21.05,719.0,871.12,664.89
2018,10,6,13,30,935.0,75.0,3.2,21.1,698.0,844.92,647.8
2018,10,6,13,45,926.5,74.5,3.3,21.1,670.5,814.19,627.89
2018,10,6,14,0,918.0,74.0,3.4,21.1,643.0,780.64,605.82
2018,10,6,14,15,906.5,72.0,3.45,21.05,608.5,740.64,578.76
2018,10,6,14,30,895.0,70.0,3.5,21.0,574.0,698.45,549.81
2018,10,6,14,45,879.5,68.5,3.55,20.95,534.0,652.27,517.15
2018,10,6,15,0,864.0,67.0,3.6,20.9,494.0,604.73,480.96
2018,10,6,15,15,842.0,64.5,3.6,20.9,449.0,551.31,439.07
2018,10,6,15,30,820.0,62.0,3.6,20.9,404.0,497.72,395.83
2018,10,6,15,45,788.5,59.0,3.65,20.5,355.5,440.87,349.33
2018,10,6,16,0,757.0,56.0,3.7,20.1,307.0,383.53,300.86
2018,10,6,16,15,709.0,52.5,3.55,19.55,257.0,321.38,247.21
2018,10,6,16,30,661.0,49.0,3.4,19.0,207.0,263.14,195.54
2018,10,6,16,45,583.5,43.0,3.3,18.45,158.0,199.05,139.58
2018,10,6,17,0,506.0,37.0,3.2,17.9,109.0,143.65,91.64
2018,10,6,17,15,358.0,28.5,3.2,17.45,69.0,83.85,43.77
2018,10,6,17,30,210.0,20.0,3.2,17.0,29.0,37.84,0.0
2018,10,6,17,45,105.0,10.0,3.25,16.5,14.5,9.83,0.0
2018,10,6,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,6,15,143.0,10.5,3.6,14.4,17.5,15.38,0.0
2018,10,7,6,30,286.0,21.0,3.7,14.7,35.0,47.79,0.0
2018,10,7,6,45,422.0,28.0,3.85,15.0,76.5,95.82,52.1
2018,10,7,7,0,558.0,35.0,4.0,15.3,118.0,155.78,101.4
2018,10,7,7,15,629.0,40.5,4.1,15.65,167.5,212.9,152.25
2018,10,7,7,30,700.0,46.0,4.2,16.0,217.0,277.24,209.9
2018,10,7,7,45,744.0,49.5,4.3,16.35,267.5,336.13,263.31
2018,10,7,8,0,788.0,53.0,4.4,16.7,318.0,398.41,318.25
2018,10,7,8,15,816.5,55.5,4.4,17.0,366.0,453.49,366.02
2018,10,7,8,30,845.0,58.0,4.4,17.3,414.0,511.0,414.12
2018,10,7,8,45,865.0,61.0,4.4,17.65,459.0,564.87,457.77
2018,10,7,9,0,885.0,64.0,4.4,18.0,504.0,618.27,499.7
2018,10,7,9,15,899.5,65.5,4.4,18.35,543.5,665.61,535.83
2018,10,7,9,30,914.0,67.0,4.4,18.7,583.0,711.4,567.92
2018,10,7,9,45,924.0,69.0,4.35,19.05,617.0,752.66,595.93
2018,10,7,10,0,934.0,71.0,4.3,19.4,651.0,791.54,621.9
2018,10,7,10,15,942.0,72.0,4.25,19.7,678.0,825.12,643.96
2018,10,7,10,30,950.0,73.0,4.2,20.0,705.0,855.79,663.77
2018,10,7,10,45,954.5,73.5,4.15,20.25,724.0,879.88,678.96
2018,10,7,11,0,959.0,74.0,4.1,20.5,743.0,900.57,691.78
2018,10,7,11,15,961.0,74.5,4.05,20.8,754.0,915.6,700.54
2018,10,7,11,30,963.0,75.0,4.0,21.1,765.0,926.95,706.87
2018,10,7,11,45,962.5,75.0,3.95,21.35,767.5,931.82,708.98
2018,10,7,12,0,962.0,75.0,3.9,21.6,770.0,932.9,708.67
2018,10,7,12,15,958.0,76.0,3.85,21.75,765.0,928.26,704.85
2018,10,7,12,30,954.0,77.0,3.8,21.9,760.0,919.88,698.67
2018,10,7,12,45,946.5,78.5,3.75,22.05,746.5,905.4,688.43
2018,10,7,13,0,939.0,80.0,3.7,22.2,733.0,887.44,675.97
2018,10,7,13,15,934.5,78.5,3.7,22.25,712.5,865.3,661.23
2018,10,7,13,30,930.0,77.0,3.7,22.3,692.0,839.85,644.25
2018,10,7,13,45,924.0,74.5,3.7,22.4,664.5,808.95,623.31
2018,10,7,14,0,918.0,72.0,3.7,22.5,637.0,775.12,600.24
2018,10,7,14,15,907.5,70.5,3.7,22.45,603.0,736.4,573.86
2018,10,7,14,30,897.0,69.0,3.7,22.4,569.0,695.43,545.61
2018,10,7,14,45,882.0,66.0,3.7,22.4,528.5,647.85,511.58
2018,10,7,15,0,867.0,63.0,3.7,22.4,488.0,598.87,474.2
2018,10,7,15,15,844.5,61.0,3.7,22.4,443.0,545.67,432.52
2018,10,7,15,30,822.0,59.0,3.7,22.4,398.0,492.34,389.53
2018,10,7,15,45,790.5,56.5,3.45,22.05,350.0,436.08,343.05
2018,10,7,16,0,759.0,54.0,3.2,21.7,302.0,379.33,294.83
2018,10,7,16,15,710.5,50.0,3.0,21.1,251.5,316.56,241.06
2018,10,7,16,30,662.0,46.0,2.8,20.5,201.0,257.79,189.31
2018,10,7,16,45,583.5,40.5,2.55,19.9,153.0,194.27,134.24
2018,10,7,17,0,505.0,35.0,2.3,19.3,105.0,138.9,86.79
2018,10,7,17,15,358.0,26.5,2.3,18.8,65.5,80.56,39.81
2018,10,7,17,30,211.0,18.0,2.3,18.3,26.0,34.37,0.0
2018,10,7,17,45,105.5,9.0,2.25,17.8,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,9.5,2.75,15.85,15.5,13.63,0.0
2018,10,8,6,30,250.0,19.0,2.8,16.3,31.0,42.09,0.0
2018,10,8,6,45,400.0,26.5,2.85,16.7,72.5,90.5,47.91
2018,10,8,7,0,550.0,34.0,2.9,17.1,114.0,152.28,97.8
2018,10,8,7,15,621.5,39.0,3.05,17.45,162.5,208.37,147.24
2018,10,8,7,30,693.0,44.0,3.2,17.8,211.0,271.72,203.47
2018,10,8,7,45,736.5,47.5,3.3,18.2,260.5,329.88,255.64
2018,10,8,8,0,780.0,51.0,3.4,18.6,310.0,391.39,309.24
2018,10,8,8,15,809.0,53.0,3.45,18.95,357.5,445.59,355.71
2018,10,8,8,30,838.0,55.0,3.5,19.3,405.0,502.31,402.6
2018,10,8,8,45,857.5,57.5,3.55,19.65,449.0,554.9,444.81
2018,10,8,9,0,877.0,60.0,3.6,20.0,493.0,607.0,485.36
2018,10,8,9,15,891.5,61.5,3.6,20.3,532.0,653.89,520.79
2018,10,8,9,30,906.0,63.0,3.6,20.6,571.0,699.27,552.28
2018,10,8,9,45,916.0,64.5,3.55,20.9,604.0,739.58,579.42
2018,10,8,10,0,926.0,66.0,3.5,21.2,637.0,777.55,604.53
2018,10,8,10,15,933.0,66.5,3.45,21.45,663.0,809.46,625.16
2018,10,8,10,30,940.0,67.0,3.4,21.7,689.0,838.43,643.59
2018,10,8,10,45,944.5,68.0,3.35,21.95,708.0,862.78,658.71
2018,10,8,11,0,949.0,69.0,3.3,22.2,727.0,883.77,671.49
2018,10,8,11,15,951.5,69.5,3.2,22.45,738.5,899.01,680.02
2018,10,8,11,30,954.0,70.0,3.1,22.7,750.0,910.63,686.15
2018,10,8,11,45,955.0,70.0,3.05,22.9,753.5,916.69,689.08
2018,10,8,12,0,956.0,70.0,3.0,23.1,757.0,919.0,689.65
2018,10,8,12,15,953.0,70.5,2.95,23.2,751.5,914.63,686.13
2018,10,8,12,30,950.0,71.0,2.9,23.3,746.0,906.55,680.3
2018,10,8,12,45,945.0,71.5,2.8,23.4,733.5,893.1,670.63
2018,10,8,13,0,940.0,72.0,2.7,23.5,721.0,876.13,658.75
2018,10,8,13,15,934.0,71.5,2.65,23.55,700.5,853.81,643.84
2018,10,8,13,30,928.0,71.0,2.6,23.6,680.0,828.26,626.8
2018,10,8,13,45,919.0,70.5,2.55,23.6,652.5,797.29,606.18
2018,10,8,14,0,910.0,70.0,2.5,23.6,625.0,763.57,583.61
2018,10,8,14,15,897.5,68.5,2.5,23.5,590.5,723.68,557.07
2018,10,8,14,30,885.0,67.0,2.5,23.4,556.0,681.71,528.78
2018,10,8,14,45,868.5,65.5,2.5,23.3,516.5,635.33,496.21
2018,10,8,15,0,852.0,64.0,2.5,23.2,477.0,587.72,460.56
2018,10,8,15,15,829.5,62.0,2.5,23.2,432.5,535.25,420.07
2018,10,8,15,30,807.0,60.0,2.5,23.2,388.0,484.62,379.68
2018,10,8,15,45,774.0,57.0,2.4,22.7,340.0,426.03,332.42
2018,10,8,16,0,741.0,54.0,2.3,22.2,292.0,369.07,284.87
2018,10,8,16,15,692.0,50.5,2.25,21.45,243.0,307.8,232.96
2018,10,8,16,30,643.0,47.0,2.2,20.7,194.0,250.59,183.0
2018,10,8,16,45,563.0,41.0,2.1,19.95,146.5,187.52,128.8
2018,10,8,17,0,483.0,35.0,2.0,19.2,99.0,133.52,82.85
2018,10,8,17,15,336.0,26.0,2.1,18.5,61.5,75.47,35.41
2018,10,8,17,30,189.0,17.0,2.2,17.8,24.0,31.0,0.0
2018,10,8,17,45,94.5,8.5,2.25,17.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,6,15,94.5,9.5,0.65,12.7,13.5,9.34,0.0
2018,10,9,6,30,189.0,19.0,0.8,13.0,27.0,36.29,0.0
2018,10,9,6,45,326.5,28.0,0.9,13.3,65.0,80.89,43.42
2018,10,9,7,0,464.0,37.0,1.0,13.6,103.0,137.76,90.04
2018,10,9,7,15,455.5,49.0,1.1,14.1,135.0,175.43,126.34
2018,10,9,7,30,447.0,61.0,1.2,14.6,167.0,211.7,161.07
2018,10,9,7,45,405.0,80.0,1.35,15.05,192.5,239.53,188.34
2018,10,9,8,0,363.0,99.0,1.5,15.5,218.0,264.04,211.24
