Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,15,438.0,103.5,1.4,16.05,269.0,323.31,259.96
2018,10,9,8,30,513.0,108.0,1.3,16.6,320.0,391.83,314.53
2018,10,9,8,45,616.0,103.0,1.25,17.1,385.0,469.51,375.03
2018,10,9,9,0,719.0,98.0,1.2,17.6,450.0,554.42,438.97
2018,10,9,9,15,774.5,92.0,1.05,18.15,499.0,612.46,480.05
2018,10,9,9,30,830.0,86.0,0.9,18.7,548.0,673.69,521.38
2018,10,9,9,45,869.5,79.5,0.75,19.2,589.0,720.51,549.37
2018,10,9,10,0,909.0,73.0,0.6,19.7,630.0,770.25,578.33
2018,10,9,10,15,748.0,135.0,0.55,20.2,606.5,744.51,557.46
2018,10,9,10,30,587.0,197.0,0.5,20.7,583.0,699.86,523.0
2018,10,9,10,45,507.0,232.5,0.45,21.15,572.5,681.73,507.36
2018,10,9,11,0,427.0,268.0,0.4,21.6,562.0,661.31,489.7
2018,10,9,11,15,385.0,285.5,0.65,21.75,554.0,641.91,478.43
2018,10,9,11,30,343.0,303.0,0.9,21.9,546.0,628.41,470.34
2018,10,9,11,45,306.5,315.5,1.1,22.05,533.5,612.23,459.57
2018,10,9,12,0,270.0,328.0,1.3,22.2,521.0,594.52,447.4
2018,10,9,12,15,261.0,327.0,1.55,22.1,512.5,584.87,442.33
2018,10,9,12,30,252.0,326.0,1.8,22.0,504.0,574.2,436.2
2018,10,9,12,45,180.0,320.0,2.05,21.9,446.0,494.54,378.41
2018,10,9,13,0,108.0,314.0,2.3,21.8,388.0,416.4,320.28
2018,10,9,13,15,87.0,296.5,2.5,21.5,355.0,378.25,292.54
2018,10,9,13,30,66.0,279.0,2.7,21.2,322.0,340.72,264.59
2018,10,9,13,45,81.5,274.5,2.95,20.95,325.5,346.47,270.47
2018,10,9,14,0,97.0,270.0,3.2,20.7,329.0,351.19,275.39
2018,10,9,14,15,75.5,246.5,3.3,20.35,291.0,307.56,242.02
2018,10,9,14,30,54.0,223.0,3.4,20.0,253.0,265.3,209.37
2018,10,9,14,45,282.0,169.5,3.5,19.65,307.0,363.78,292.55
2018,10,9,15,0,510.0,116.0,3.6,19.3,361.0,440.37,355.56
2018,10,9,15,15,640.0,92.5,3.6,19.3,369.5,463.77,373.35
2018,10,9,15,30,770.0,69.0,3.6,19.3,378.0,472.73,378.5
2018,10,9,15,45,736.0,65.0,3.6,18.35,330.5,414.44,330.71
2018,10,9,16,0,702.0,61.0,3.6,17.4,283.0,357.96,282.9
2018,10,9,16,15,650.5,56.5,3.55,16.9,234.5,296.87,229.59
2018,10,9,16,30,599.0,52.0,3.5,16.4,186.0,240.92,179.47
2018,10,9,16,45,477.5,44.5,3.45,15.9,134.0,168.89,118.36
2018,10,9,17,0,356.0,37.0,3.4,15.4,82.0,110.11,69.92
2018,10,9,17,15,241.5,26.0,3.35,14.95,50.5,61.5,27.69
2018,10,9,17,30,127.0,15.0,3.3,14.5,19.0,23.93,0.0
2018,10,9,17,45,63.5,7.5,3.3,14.0,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,10,6,15,70.0,9.5,0.55,11.5,12.5,9.34,0.0
2018,10,10,6,30,140.0,19.0,0.6,11.8,25.0,30.74,0.0
2018,10,10,6,45,249.5,31.0,0.65,12.1,59.0,72.37,39.44
2018,10,10,7,0,359.0,43.0,0.7,12.4,93.0,122.11,81.43
2018,10,10,7,15,425.0,52.5,0.75,12.75,135.0,170.49,123.49
2018,10,10,7,30,491.0,62.0,0.8,13.1,177.0,225.82,171.85
2018,10,10,7,45,343.5,87.0,0.85,13.45,176.5,223.81,176.66
2018,10,10,8,0,196.0,112.0,0.9,13.8,176.0,202.82,162.99
2018,10,10,8,15,114.5,129.5,0.85,14.25,168.5,189.01,152.45
2018,10,10,8,30,33.0,147.0,0.8,14.7,161.0,166.31,133.25
2018,10,10,8,45,42.5,171.0,0.75,15.15,190.5,198.28,158.8
2018,10,10,9,0,52.0,195.0,0.7,15.6,220.0,231.14,184.32
2018,10,10,9,15,48.0,209.5,0.6,16.05,234.0,245.74,194.65
2018,10,10,9,30,44.0,224.0,0.5,16.5,248.0,259.97,204.55
2018,10,10,9,45,48.0,240.0,0.4,16.9,268.0,281.25,219.9
2018,10,10,10,0,52.0,256.0,0.3,17.3,288.0,302.74,235.03
2018,10,10,10,15,75.5,277.0,0.35,17.55,325.5,345.02,266.88
2018,10,10,10,30,99.0,298.0,0.4,17.8,363.0,388.4,298.92
2018,10,10,10,45,319.0,255.5,0.5,18.1,472.5,541.78,416.16
2018,10,10,11,0,539.0,213.0,0.6,18.4,582.0,695.3,527.16
2018,10,10,11,15,717.0,153.5,0.7,18.5,653.0,794.04,595.56
2018,10,10,11,30,895.0,94.0,0.8,18.6,724.0,880.78,652.81
2018,10,10,11,45,895.0,95.0,0.95,18.75,727.5,886.63,657.44
2018,10,10,12,0,895.0,96.0,1.1,18.9,731.0,888.96,660.92
2018,10,10,12,15,892.5,96.0,1.2,18.9,725.5,884.5,659.56
2018,10,10,12,30,890.0,96.0,1.3,18.9,720.0,876.56,656.01
2018,10,10,12,45,885.0,96.0,1.45,18.9,707.5,863.07,649.44
2018,10,10,13,0,880.0,96.0,1.6,18.9,695.0,846.3,640.56
2018,10,10,13,15,872.5,96.0,1.75,18.8,675.0,824.31,628.19
2018,10,10,13,30,865.0,96.0,1.9,18.7,655.0,799.37,613.6
2018,10,10,13,45,854.0,95.0,2.1,18.65,627.5,771.95,597.28
2018,10,10,14,0,843.0,94.0,2.3,18.6,600.0,737.76,575.74
2018,10,10,14,15,828.5,92.0,2.4,18.35,566.0,697.76,549.37
2018,10,10,14,30,814.0,90.0,2.5,18.1,532.0,656.02,520.83
2018,10,10,14,45,793.5,87.5,2.6,17.9,492.0,608.43,485.8
2018,10,10,15,0,773.0,85.0,2.7,17.7,452.0,560.12,449.17
2018,10,10,15,15,746.0,82.0,2.7,17.7,408.0,507.26,407.27
2018,10,10,15,30,719.0,79.0,2.7,17.7,364.0,455.92,365.36
2018,10,10,15,45,679.5,75.0,2.85,17.05,317.0,397.64,317.84
2018,10,10,16,0,640.0,71.0,3.0,16.4,270.0,341.82,270.62
2018,10,10,16,15,581.5,65.0,3.0,15.9,222.0,280.06,217.17
2018,10,10,16,30,523.0,59.0,3.0,15.4,174.0,223.58,167.23
2018,10,10,16,45,433.0,50.5,3.0,14.9,129.0,162.66,114.66
2018,10,10,17,0,343.0,42.0,3.0,14.4,84.0,111.38,71.22
2018,10,10,17,15,214.0,28.0,2.95,14.0,50.0,58.41,24.19
2018,10,10,17,30,85.0,14.0,2.9,13.6,16.0,19.63,0.0
2018,10,10,17,45,42.5,7.0,2.8,13.2,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,6,15,56.5,9.0,1.0,11.25,11.0,0.0,0.0
2018,10,11,6,30,113.0,18.0,1.0,11.5,22.0,27.27,0.0
2018,10,11,6,45,235.5,31.5,0.95,11.8,57.5,70.32,37.57
2018,10,11,7,0,358.0,45.0,0.9,12.1,93.0,123.31,82.33
2018,10,11,7,15,364.0,56.0,0.85,12.45,122.5,156.72,114.09
2018,10,11,7,30,370.0,67.0,0.8,12.8,152.0,191.02,146.27
2018,10,11,7,45,221.5,95.5,0.75,13.1,150.0,183.89,145.87
2018,10,11,8,0,73.0,124.0,0.7,13.4,148.0,156.77,125.94
2018,10,11,8,15,101.0,143.5,0.65,13.8,181.5,197.76,159.69
2018,10,11,8,30,129.0,163.0,0.6,14.2,215.0,237.81,191.79
2018,10,11,8,45,144.0,184.5,0.5,14.6,249.0,275.14,220.76
2018,10,11,9,0,159.0,206.0,0.4,15.0,283.0,313.54,249.76
2018,10,11,9,15,253.5,210.5,0.45,15.35,344.5,391.95,310.71
2018,10,11,9,30,348.0,215.0,0.5,15.7,406.0,471.24,370.6
2018,10,11,9,45,522.0,178.0,0.55,16.05,484.0,576.04,449.44
2018,10,11,10,0,696.0,141.0,0.6,16.4,562.0,687.0,529.85
2018,10,11,10,15,781.0,118.0,0.6,16.8,609.5,745.26,567.42
2018,10,11,10,30,866.0,95.0,0.6,17.2,657.0,802.77,603.92
2018,10,11,10,45,873.5,96.0,0.6,17.6,676.5,827.81,618.15
2018,10,11,11,0,881.0,97.0,0.6,18.0,696.0,849.87,630.83
2018,10,11,11,15,885.0,97.5,0.55,18.3,707.5,865.27,638.46
2018,10,11,11,30,889.0,98.0,0.5,18.6,719.0,877.33,644.04
2018,10,11,11,45,891.0,97.5,0.45,18.95,722.5,883.15,645.57
2018,10,11,12,0,893.0,97.0,0.4,19.3,726.0,885.49,645.08
2018,10,11,12,15,893.5,96.0,0.4,19.5,722.0,882.47,642.71
2018,10,11,12,30,894.0,95.0,0.4,19.7,718.0,875.94,638.32
2018,10,11,12,45,892.5,93.5,0.45,19.85,706.0,863.68,631.52
2018,10,11,13,0,891.0,92.0,0.5,20.0,694.0,848.03,622.68
2018,10,11,13,15,885.5,91.0,0.6,20.0,674.0,826.35,611.21
2018,10,11,13,30,880.0,90.0,0.7,20.0,654.0,801.6,597.61
2018,10,11,13,45,872.0,88.0,0.85,20.05,627.0,770.91,580.4
2018,10,11,14,0,864.0,86.0,1.0,20.1,600.0,737.59,560.9
2018,10,11,14,15,851.0,84.0,1.15,20.0,566.0,698.3,536.95
2018,10,11,14,30,838.0,82.0,1.3,19.9,532.0,660.31,513.06
2018,10,11,14,45,820.5,79.5,1.4,19.75,493.0,613.8,480.22
2018,10,11,15,0,803.0,77.0,1.5,19.6,454.0,566.27,445.48
2018,10,11,15,15,777.5,73.5,1.5,19.6,409.5,512.53,404.06
2018,10,11,15,30,752.0,70.0,1.5,19.6,365.0,459.1,361.59
2018,10,11,15,45,716.5,66.0,1.8,19.05,318.0,401.25,315.86
2018,10,11,16,0,681.0,62.0,2.1,18.5,271.0,345.39,269.46
2018,10,11,16,15,606.5,58.5,2.25,17.85,220.0,279.69,213.87
2018,10,11,16,30,532.0,55.0,2.4,17.2,169.0,220.15,162.38
2018,10,11,16,45,404.0,47.0,2.55,16.55,120.5,150.67,104.69
2018,10,11,17,0,276.0,39.0,2.7,15.9,72.0,94.68,59.61
2018,10,11,17,15,170.0,25.0,2.85,15.35,42.0,48.74,16.48
2018,10,11,17,30,64.0,11.0,3.0,14.8,12.0,15.03,0.0
2018,10,11,17,45,32.0,5.5,3.15,14.2,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,6,15,76.5,8.5,1.85,11.65,11.0,0.0,0.0
2018,10,12,6,30,153.0,17.0,1.9,12.1,22.0,29.45,0.0
2018,10,12,6,45,293.0,28.0,2.0,12.55,59.0,74.4,37.09
2018,10,12,7,0,433.0,39.0,2.1,13.0,96.0,131.62,85.77
2018,10,12,7,15,516.5,45.5,2.1,13.55,142.5,185.13,132.28
2018,10,12,7,30,600.0,52.0,2.1,14.1,189.0,247.36,186.87
2018,10,12,7,45,653.0,57.0,2.05,14.6,238.0,304.41,237.68
2018,10,12,8,0,706.0,62.0,2.0,15.1,287.0,366.71,291.49
2018,10,12,8,15,741.5,65.5,1.95,15.75,334.5,423.24,339.07
2018,10,12,8,30,777.0,69.0,1.9,16.4,382.0,481.6,386.3
2018,10,12,8,45,802.5,72.0,1.85,17.05,426.5,535.23,428.16
2018,10,12,9,0,828.0,75.0,1.8,17.7,471.0,589.0,468.56
2018,10,12,9,15,849.0,76.0,1.75,18.35,511.0,634.49,501.57
2018,10,12,9,30,870.0,77.0,1.7,19.0,551.0,681.72,533.94
2018,10,12,9,45,887.5,77.0,1.65,19.65,585.5,724.1,560.89
2018,10,12,10,0,905.0,77.0,1.6,20.3,620.0,764.7,586.04
2018,10,12,10,15,913.5,78.0,1.55,20.8,646.5,797.37,605.6
2018,10,12,10,30,922.0,79.0,1.5,21.3,673.0,827.26,623.03
2018,10,12,10,45,928.0,80.0,1.4,21.85,692.5,852.11,636.16
2018,10,12,11,0,934.0,81.0,1.3,22.4,712.0,873.73,646.96
2018,10,12,11,15,938.0,81.0,1.3,22.75,723.5,889.17,655.49
2018,10,12,11,30,942.0,81.0,1.3,23.1,735.0,901.07,661.86
2018,10,12,11,45,943.5,81.0,1.3,23.4,738.5,907.21,664.75
2018,10,12,12,0,945.0,81.0,1.3,23.7,742.0,909.67,665.45
2018,10,12,12,15,943.5,81.0,1.4,23.75,737.5,905.84,664.31
2018,10,12,12,30,942.0,81.0,1.5,23.8,733.0,898.33,660.89
2018,10,12,12,45,938.5,80.5,1.6,23.85,720.0,884.95,653.68
2018,10,12,13,0,935.0,80.0,1.7,23.9,707.0,868.05,644.19
2018,10,12,13,15,929.5,79.5,1.9,23.8,687.0,846.12,632.66
2018,10,12,13,30,924.0,79.0,2.1,23.7,667.0,820.97,618.65
2018,10,12,13,45,915.5,77.5,2.25,23.55,639.0,789.33,599.58
2018,10,12,14,0,907.0,76.0,2.4,23.4,611.0,754.95,578.28
2018,10,12,14,15,895.0,74.0,2.5,23.15,576.5,715.02,552.54
2018,10,12,14,30,883.0,72.0,2.6,22.9,542.0,672.99,524.85
2018,10,12,14,45,866.5,70.0,2.7,22.7,502.0,626.31,491.35
2018,10,12,15,0,850.0,68.0,2.8,22.5,462.0,578.41,455.55
2018,10,12,15,15,825.5,65.0,2.8,22.5,417.0,526.36,414.72
2018,10,12,15,30,801.0,62.0,2.8,22.5,372.0,471.9,370.88
2018,10,12,15,45,767.0,58.0,2.8,21.6,323.5,412.54,323.04
2018,10,12,16,0,733.0,54.0,2.8,20.7,275.0,354.94,274.74
2018,10,12,16,15,682.0,49.5,2.8,19.9,226.0,293.09,221.56
2018,10,12,16,30,631.0,45.0,2.8,19.1,177.0,235.55,170.7
2018,10,12,16,45,544.0,38.5,2.75,18.25,130.5,172.25,116.2
2018,10,12,17,0,457.0,32.0,2.7,17.4,84.0,119.06,70.79
2018,10,12,17,15,287.5,21.5,2.75,16.8,48.5,58.54,13.87
2018,10,12,17,30,118.0,11.0,2.8,16.2,13.0,18.22,0.0
2018,10,12,17,45,59.0,5.5,2.85,15.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,13,6,15,85.5,7.5,0.85,11.95,10.5,0.0,0.0
2018,10,13,6,30,171.0,15.0,0.8,12.3,21.0,28.74,0.0
2018,10,13,6,45,332.0,25.0,0.75,12.6,59.5,76.01,35.38
2018,10,13,7,0,493.0,35.0,0.7,12.9,98.0,138.59,88.53
2018,10,13,7,15,575.5,41.0,0.7,13.3,146.0,193.65,136.4
2018,10,13,7,30,658.0,47.0,0.7,13.7,194.0,258.1,192.59
2018,10,13,7,45,708.0,51.0,0.65,14.15,244.0,316.68,244.06
2018,10,13,8,0,758.0,55.0,0.6,14.6,294.0,379.28,297.1
2018,10,13,8,15,790.5,58.0,0.6,15.15,341.5,436.26,344.13
2018,10,13,8,30,823.0,61.0,0.6,15.7,389.0,494.67,390.38
2018,10,13,8,45,846.0,63.5,0.6,16.25,433.5,545.92,429.59
2018,10,13,9,0,869.0,66.0,0.6,16.8,478.0,599.05,468.64
2018,10,13,9,15,884.0,68.0,0.65,17.25,517.0,645.96,502.62
2018,10,13,9,30,899.0,70.0,0.7,17.7,556.0,691.41,533.65
2018,10,13,9,45,909.5,72.5,0.75,18.15,589.5,732.46,560.24
2018,10,13,10,0,920.0,75.0,0.8,18.6,623.0,771.21,584.97
2018,10,13,10,15,927.5,76.5,0.85,19.0,649.5,803.99,605.54
2018,10,13,10,30,935.0,78.0,0.9,19.4,676.0,833.87,624.12
2018,10,13,10,45,939.5,78.5,0.95,19.8,694.5,857.12,638.25
2018,10,13,11,0,944.0,79.0,1.0,20.2,713.0,877.03,650.29
2018,10,13,11,15,946.0,80.0,1.1,20.35,724.0,891.95,660.56
2018,10,13,11,30,948.0,81.0,1.2,20.5,735.0,903.26,668.61
2018,10,13,11,45,948.5,81.0,1.25,20.7,738.0,908.5,671.96
2018,10,13,12,0,949.0,81.0,1.3,20.9,741.0,910.04,673.08
2018,10,13,12,15,948.0,80.5,1.4,20.95,736.0,906.01,671.82
2018,10,13,12,30,947.0,80.0,1.5,21.0,731.0,898.29,668.23
2018,10,13,12,45,944.0,79.5,1.6,21.05,718.0,885.24,661.17
2018,10,13,13,0,941.0,79.0,1.7,21.1,705.0,868.64,651.78
2018,10,13,13,15,935.0,78.0,1.75,21.05,684.5,845.62,637.75
2018,10,13,13,30,929.0,77.0,1.8,21.0,664.0,819.38,621.52
2018,10,13,13,45,920.0,76.0,1.9,20.9,636.0,787.79,602.07
2018,10,13,14,0,911.0,75.0,2.0,20.8,608.0,753.49,580.46
2018,10,13,14,15,898.5,73.5,2.0,20.65,573.5,713.65,553.97
2018,10,13,14,30,886.0,72.0,2.0,20.5,539.0,671.77,525.71
2018,10,13,14,45,869.0,69.5,2.05,20.35,498.5,624.14,491.15
2018,10,13,15,0,852.0,67.0,2.1,20.2,458.0,575.35,454.52
2018,10,13,15,15,827.5,64.5,2.1,20.2,413.0,523.86,414.11
2018,10,13,15,30,803.0,62.0,2.1,20.2,368.0,469.96,370.63
2018,10,13,15,45,767.0,58.5,2.2,19.55,319.5,410.29,322.35
2018,10,13,16,0,731.0,55.0,2.3,18.9,271.0,352.58,273.69
2018,10,13,16,15,676.5,50.5,2.3,18.2,222.0,289.82,219.56
2018,10,13,16,30,622.0,46.0,2.3,17.5,173.0,231.73,168.12
2018,10,13,16,45,530.5,39.0,2.3,16.8,126.0,168.53,113.7
2018,10,13,17,0,439.0,32.0,2.3,16.1,79.0,114.4,67.43
2018,10,13,17,15,273.5,21.5,2.3,15.5,45.5,55.55,6.84
2018,10,13,17,30,108.0,11.0,2.3,14.9,12.0,17.27,0.0
2018,10,13,17,45,54.0,5.5,2.3,14.3,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,6,15,76.5,8.0,1.25,10.8,10.0,0.0,0.0
2018,10,14,6,30,153.0,16.0,1.2,11.2,20.0,28.03,0.0
2018,10,14,6,45,261.0,26.5,1.2,11.55,51.5,66.91,30.15
2018,10,14,7,0,369.0,37.0,1.2,11.9,83.0,115.83,75.07
2018,10,14,7,15,439.5,45.5,1.2,12.4,124.5,164.15,117.29
2018,10,14,7,30,510.0,54.0,1.2,12.9,166.0,219.89,166.27
2018,10,14,7,45,428.0,73.0,1.2,13.4,183.0,236.99,186.15
2018,10,14,8,0,346.0,92.0,1.2,13.9,200.0,246.59,197.68
2018,10,14,8,15,523.5,87.5,1.35,14.5,280.0,344.24,277.68
2018,10,14,8,30,701.0,83.0,1.5,15.1,360.0,455.82,366.87
2018,10,14,8,45,789.5,75.5,1.65,15.7,420.5,528.27,424.09
2018,10,14,9,0,878.0,68.0,1.8,16.3,481.0,604.62,483.17
2018,10,14,9,15,897.0,70.0,1.8,16.8,522.0,654.35,519.72
2018,10,14,9,30,916.0,72.0,1.8,17.3,563.0,702.87,553.59
2018,10,14,9,45,929.0,73.5,1.85,17.8,597.5,745.05,581.55
2018,10,14,10,0,942.0,75.0,1.9,18.3,632.0,785.02,607.63
2018,10,14,10,15,953.5,76.0,1.9,18.7,661.0,820.82,630.3
2018,10,14,10,30,965.0,77.0,1.9,19.1,690.0,853.84,650.84
2018,10,14,10,45,972.5,77.0,1.9,19.5,710.0,879.48,666.22
2018,10,14,11,0,980.0,77.0,1.9,19.9,730.0,901.78,679.37
2018,10,14,11,15,984.0,77.0,1.9,20.25,742.0,917.64,688.36
2018,10,14,11,30,988.0,77.0,1.9,20.6,754.0,929.79,695.03
2018,10,14,11,45,991.0,77.0,1.9,20.95,758.5,937.31,698.76
2018,10,14,12,0,994.0,77.0,1.9,21.3,763.0,940.97,700.12
2018,10,14,12,15,994.0,77.0,1.9,21.55,759.0,938.18,697.68
2018,10,14,12,30,994.0,77.0,1.9,21.8,755.0,931.52,692.89
2018,10,14,12,45,992.0,76.5,1.9,22.05,742.5,918.77,684.26
2018,10,14,13,0,990.0,76.0,1.9,22.3,730.0,902.27,673.33
2018,10,14,13,15,984.5,75.0,1.9,22.45,708.5,878.74,658.07
2018,10,14,13,30,979.0,74.0,1.9,22.6,687.0,851.8,640.6
2018,10,14,13,45,971.0,72.5,1.9,22.7,658.5,819.14,619.37
2018,10,14,14,0,963.0,71.0,1.9,22.8,630.0,783.54,596.04
2018,10,14,14,15,951.0,69.5,1.9,22.8,594.0,742.41,568.89
2018,10,14,14,30,939.0,68.0,1.9,22.8,558.0,699.02,539.86
2018,10,14,14,45,922.0,66.0,1.9,22.75,516.5,649.98,504.51
2018,10,14,15,0,905.0,64.0,1.9,22.7,475.0,599.61,466.9
2018,10,14,15,15,881.0,61.5,1.9,22.7,428.5,543.93,424.05
2018,10,14,15,30,857.0,59.0,1.9,22.7,382.0,488.19,379.73
2018,10,14,15,45,822.5,56.0,1.75,22.05,332.0,429.19,331.78
2018,10,14,16,0,788.0,53.0,1.6,21.4,282.0,369.94,282.0
2018,10,14,16,15,734.0,48.0,1.6,20.35,230.5,304.04,226.41
2018,10,14,16,30,680.0,43.0,1.6,19.3,179.0,242.71,173.01
2018,10,14,16,45,574.0,37.5,1.65,18.25,129.5,174.09,115.22
2018,10,14,17,0,468.0,32.0,1.7,17.2,80.0,117.8,67.68
2018,10,14,17,15,283.5,20.5,1.85,16.65,45.0,54.4,0.0
2018,10,14,17,30,99.0,9.0,2.0,16.1,10.0,14.48,0.0
2018,10,14,17,45,49.5,4.5,2.15,15.55,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,15,6,15,94.0,7.5,3.35,11.9,10.0,0.0,0.0
2018,10,15,6,30,188.0,15.0,3.4,12.3,20.0,29.58,0.0
2018,10,15,6,45,358.5,24.0,3.5,12.65,59.0,76.86,31.02
2018,10,15,7,0,529.0,33.0,3.6,13.0,98.0,140.86,88.55
2018,10,15,7,15,609.5,38.5,3.6,13.5,146.0,197.45,138.81
2018,10,15,7,30,690.0,44.0,3.6,14.0,194.0,262.19,196.72
2018,10,15,7,45,739.0,48.5,3.6,14.55,244.5,322.31,251.35
2018,10,15,8,0,788.0,53.0,3.6,15.1,295.0,386.31,307.86
2018,10,15,8,15,820.0,56.0,3.45,15.65,343.5,444.27,357.83
2018,10,15,8,30,852.0,59.0,3.3,16.2,392.0,501.48,405.36
2018,10,15,8,45,874.5,61.5,3.15,16.75,437.0,555.56,448.64
2018,10,15,9,0,897.0,64.0,3.0,17.3,482.0,609.35,490.0
2018,10,15,9,15,912.0,66.0,2.8,17.8,521.5,657.17,525.22
2018,10,15,9,30,927.0,68.0,2.6,18.3,561.0,703.43,556.99
2018,10,15,9,45,937.5,70.0,2.4,18.8,595.0,744.66,583.13
2018,10,15,10,0,948.0,72.0,2.2,19.3,629.0,783.5,606.84
2018,10,15,10,15,956.0,73.0,2.05,19.75,655.5,816.68,626.45
2018,10,15,10,30,964.0,74.0,1.9,20.2,682.0,846.89,643.61
2018,10,15,10,45,969.5,74.5,1.75,20.6,701.5,871.35,656.62
2018,10,15,11,0,975.0,75.0,1.6,21.0,721.0,892.42,667.11
2018,10,15,11,15,977.5,75.5,1.5,21.4,732.0,907.44,674.04
2018,10,15,11,30,980.0,76.0,1.4,21.8,743.0,918.75,678.56
2018,10,15,11,45,980.5,76.0,1.25,22.2,746.0,924.02,678.43
2018,10,15,12,0,981.0,76.0,1.1,22.6,749.0,925.47,675.84
2018,10,15,12,15,980.5,75.5,0.95,22.8,744.0,921.68,670.41
2018,10,15,12,30,980.0,75.0,0.8,23.0,739.0,914.06,662.61
2018,10,15,12,45,977.0,74.5,0.6,23.25,726.0,900.59,650.06
2018,10,15,13,0,974.0,74.0,0.4,23.5,713.0,883.46,635.33
2018,10,15,13,15,967.5,74.0,0.45,23.5,692.0,860.53,622.66
2018,10,15,13,30,961.0,74.0,0.5,23.5,671.0,834.3,607.88
2018,10,15,13,45,952.0,73.0,0.5,23.55,642.5,801.92,588.01
2018,10,15,14,0,943.0,72.0,0.5,23.6,614.0,766.71,566.22
2018,10,15,14,15,931.0,69.5,0.65,23.4,578.5,725.12,542.71
2018,10,15,14,30,919.0,67.0,0.8,23.2,543.0,681.36,516.85
2018,10,15,14,45,901.5,65.5,0.9,23.05,502.0,633.4,484.3
2018,10,15,15,0,884.0,64.0,1.0,22.9,461.0,584.22,449.45
2018,10,15,15,15,859.5,62.0,1.0,22.9,415.5,529.85,408.35
2018,10,15,15,30,835.0,60.0,1.0,22.9,370.0,477.45,367.23
2018,10,15,15,45,799.5,56.0,1.25,22.05,320.5,416.19,320.14
2018,10,15,16,0,764.0,52.0,1.5,21.2,271.0,356.78,271.79
2018,10,15,16,15,708.5,48.0,1.55,20.25,221.0,292.95,217.77
2018,10,15,16,30,653.0,44.0,1.6,19.3,171.0,233.83,166.18
2018,10,15,16,45,557.0,37.5,1.7,18.35,123.5,168.27,110.64
2018,10,15,17,0,461.0,31.0,1.8,17.4,76.0,114.06,63.99
2018,10,15,17,15,285.5,20.5,1.95,16.75,43.0,53.34,0.0
2018,10,15,17,30,110.0,10.0,2.1,16.1,10.0,15.78,0.0
2018,10,15,17,45,55.0,5.0,2.2,15.5,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,16,6,15,84.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,16,6,30,169.0,14.0,0.6,11.7,18.0,26.85,0.0
2018,10,16,6,45,335.5,23.0,0.55,12.0,55.0,71.88,26.13
2018,10,16,7,0,502.0,32.0,0.5,12.3,92.0,133.8,83.31
2018,10,16,7,15,586.5,38.5,0.5,12.8,140.0,190.66,132.72
2018,10,16,7,30,671.0,45.0,0.5,13.3,188.0,256.19,189.66
2018,10,16,7,45,722.5,49.0,0.5,13.8,238.0,315.51,241.87
2018,10,16,8,0,774.0,53.0,0.5,14.3,288.0,378.97,295.86
2018,10,16,8,15,807.0,56.0,0.5,14.9,336.0,436.56,343.44
2018,10,16,8,30,840.0,59.0,0.5,15.5,384.0,493.49,388.66
2018,10,16,8,45,862.0,61.0,0.5,16.1,428.0,546.07,428.82
2018,10,16,9,0,884.0,63.0,0.5,16.7,472.0,598.33,467.19
2018,10,16,9,15,899.5,65.0,0.45,17.25,511.0,645.83,500.15
2018,10,16,9,30,915.0,67.0,0.4,17.8,550.0,691.84,530.05
2018,10,16,9,45,925.5,69.0,0.35,18.35,583.5,732.57,554.37
2018,10,16,10,0,936.0,71.0,0.3,18.9,617.0,770.94,576.62
2018,10,16,10,15,944.0,71.5,0.35,19.4,643.0,803.12,596.2
2018,10,16,10,30,952.0,72.0,0.4,19.9,669.0,832.38,613.83
2018,10,16,10,45,957.5,73.0,0.45,20.35,688.0,857.08,628.61
2018,10,16,11,0,963.0,74.0,0.5,20.8,707.0,878.43,641.3
2018,10,16,11,15,966.0,74.5,0.5,21.2,718.5,893.64,649.26
2018,10,16,11,30,969.0,75.0,0.5,21.6,730.0,905.2,655.07
2018,10,16,11,45,969.5,74.5,0.55,22.0,732.5,909.8,657.64
2018,10,16,12,0,970.0,74.0,0.6,22.4,735.0,910.61,658.06
2018,10,16,12,15,967.5,74.0,0.6,22.6,729.0,905.67,654.52
2018,10,16,12,30,965.0,74.0,0.6,22.8,723.0,896.99,648.83
2018,10,16,12,45,961.0,74.0,0.65,22.95,710.0,883.38,641.26
2018,10,16,13,0,957.0,74.0,0.7,23.1,697.0,866.2,631.51
2018,10,16,13,15,950.5,73.5,0.8,23.1,676.0,843.01,619.11
2018,10,16,13,30,944.0,73.0,0.9,23.1,655.0,816.58,604.43
2018,10,16,13,45,935.0,71.5,1.0,23.1,626.5,784.07,585.44
2018,10,16,14,0,926.0,70.0,1.1,23.1,598.0,748.81,564.24
2018,10,16,14,15,912.5,68.5,1.2,22.9,563.0,707.91,539.09
2018,10,16,14,30,899.0,67.0,1.3,22.7,528.0,664.98,511.71
2018,10,16,14,45,880.0,65.5,1.45,22.55,487.0,616.94,478.22
2018,10,16,15,0,861.0,64.0,1.6,22.4,446.0,567.86,442.55
2018,10,16,15,15,835.5,61.5,1.6,22.4,401.0,513.52,400.53
2018,10,16,15,30,810.0,59.0,1.6,22.4,356.0,461.31,358.68
2018,10,16,15,45,772.0,55.0,1.85,21.5,307.0,400.34,310.56
2018,10,16,16,0,734.0,51.0,2.1,20.6,258.0,341.54,261.77
2018,10,16,16,15,674.0,47.0,2.2,19.7,208.5,278.04,207.51
2018,10,16,16,30,614.0,43.0,2.3,18.8,159.0,219.8,156.41
2018,10,16,16,45,514.5,36.0,2.45,17.9,113.5,155.53,101.9
2018,10,16,17,0,415.0,29.0,2.6,17.0,68.0,103.09,56.41
2018,10,16,17,15,242.5,18.0,2.7,16.4,37.5,45.15,0.0
2018,10,16,17,30,70.0,7.0,2.8,15.8,7.0,10.48,0.0
2018,10,16,17,45,35.0,3.5,2.95,15.25,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.5,0.55,10.8,2.5,0.0,0.0
2018,10,17,6,30,18.0,5.0,0.6,11.1,5.0,6.28,0.0
2018,10,17,6,45,9.0,12.0,0.65,11.35,12.0,12.85,0.87
2018,10,17,7,0,0.0,19.0,0.7,11.6,19.0,18.33,9.46
2018,10,17,7,15,0.0,30.5,0.75,12.05,30.5,29.44,19.36
2018,10,17,7,30,0.0,42.0,0.8,12.5,42.0,40.57,29.12
2018,10,17,7,45,7.5,63.0,0.8,12.95,65.5,63.92,49.03
2018,10,17,8,0,15.0,84.0,0.8,13.4,89.0,88.33,69.64
2018,10,17,8,15,69.5,112.0,0.8,13.85,138.5,145.06,116.91
2018,10,17,8,30,124.0,140.0,0.8,14.3,188.0,209.73,169.86
2018,10,17,8,45,390.0,124.0,0.85,14.8,298.5,354.78,287.43
2018,10,17,9,0,656.0,108.0,0.9,15.3,409.0,515.16,411.74
2018,10,17,9,15,764.0,92.0,0.9,15.75,471.0,591.03,467.79
2018,10,17,9,30,872.0,76.0,0.9,16.2,533.0,670.85,525.77
2018,10,17,9,45,885.0,77.5,0.9,16.65,566.0,711.21,551.43
2018,10,17,10,0,898.0,79.0,0.9,17.1,599.0,749.51,575.69
2018,10,17,10,15,907.5,80.0,0.9,17.55,625.5,782.28,595.82
2018,10,17,10,30,917.0,81.0,0.9,18.0,652.0,812.33,613.95
2018,10,17,10,45,923.5,81.5,0.9,18.45,671.0,836.49,628.01
2018,10,17,11,0,930.0,82.0,0.9,18.9,690.0,857.46,639.97
2018,10,17,11,15,933.5,82.5,0.85,19.25,701.0,872.6,647.52
2018,10,17,11,30,937.0,83.0,0.8,19.6,712.0,884.23,652.86
2018,10,17,11,45,938.0,83.0,0.75,19.95,715.0,889.6,654.23
2018,10,17,12,0,939.0,83.0,0.7,20.3,718.0,891.32,653.42
2018,10,17,12,15,937.0,83.5,0.7,20.55,713.0,887.41,650.36
2018,10,17,12,30,935.0,84.0,0.7,20.8,708.0,879.88,645.19
2018,10,17,12,45,930.5,83.5,0.7,21.05,694.5,865.59,635.81
2018,10,17,13,0,926.0,83.0,0.7,21.3,681.0,847.86,624.39
2018,10,17,13,15,919.5,82.0,0.75,21.35,660.5,824.66,610.8
2018,10,17,13,30,913.0,81.0,0.8,21.4,640.0,798.34,595.12
2018,10,17,13,45,903.5,79.5,0.9,21.4,611.5,766.26,576.26
2018,10,17,14,0,894.0,78.0,1.0,21.4,583.0,731.57,555.26
2018,10,17,14,15,879.5,76.5,1.1,21.25,548.5,691.05,530.04
2018,10,17,14,30,865.0,75.0,1.2,21.1,514.0,648.68,502.08
2018,10,17,14,45,845.5,72.5,1.3,20.9,473.5,603.4,470.01
2018,10,17,15,0,826.0,70.0,1.4,20.7,433.0,554.11,433.83
2018,10,17,15,15,798.5,67.0,1.4,20.7,388.0,499.47,391.43
2018,10,17,15,30,771.0,64.0,1.4,20.7,343.0,445.3,348.0
2018,10,17,15,45,731.0,60.0,1.65,19.9,295.0,385.48,300.46
2018,10,17,16,0,691.0,56.0,1.9,19.1,247.0,328.08,252.54
2018,10,17,16,15,628.0,51.0,2.0,18.3,198.5,264.94,198.47
2018,10,17,16,30,565.0,46.0,2.1,17.5,150.0,208.5,148.91
2018,10,17,16,45,461.5,38.0,2.25,16.7,106.0,145.47,95.69
2018,10,17,17,0,358.0,30.0,2.4,15.9,62.0,93.68,50.36
2018,10,17,17,15,205.5,18.0,2.5,15.3,34.0,38.67,0.0
2018,10,17,17,30,53.0,6.0,2.6,14.7,6.0,5.9,0.0
2018,10,17,17,45,26.5,3.0,2.7,14.15,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,10.5,2.5,1.15,11.45,2.5,0.0,0.0
2018,10,18,6,30,21.0,5.0,1.1,11.7,5.0,6.48,0.0
2018,10,18,6,45,131.0,15.5,1.0,11.9,29.0,35.85,7.29
2018,10,18,7,0,241.0,26.0,0.9,12.1,53.0,78.06,48.27
2018,10,18,7,15,290.5,35.0,0.85,12.55,83.5,113.79,79.82
2018,10,18,7,30,340.0,44.0,0.8,13.0,114.0,154.82,116.08
2018,10,18,7,45,180.5,66.0,0.75,13.4,104.0,135.23,105.8
2018,10,18,8,0,21.0,88.0,0.7,13.8,94.0,97.08,76.63
2018,10,18,8,15,181.5,102.0,0.6,14.25,170.0,193.1,156.07
2018,10,18,8,30,342.0,116.0,0.5,14.7,246.0,303.01,244.37
2018,10,18,8,45,587.0,94.0,0.45,15.1,348.0,431.95,345.24
2018,10,18,9,0,832.0,72.0,0.4,15.5,450.0,576.15,452.96
2018,10,18,9,15,850.0,74.5,0.4,15.95,489.0,623.79,485.89
2018,10,18,9,30,868.0,77.0,0.4,16.4,528.0,667.0,515.95
2018,10,18,9,45,881.0,78.0,0.35,16.9,560.5,706.56,540.19
2018,10,18,10,0,894.0,79.0,0.3,17.4,593.0,744.07,562.46
2018,10,18,10,15,903.5,80.5,0.35,17.85,619.5,777.2,583.14
2018,10,18,10,30,913.0,82.0,0.4,18.3,646.0,807.62,601.96
2018,10,18,10,45,919.0,83.0,0.45,18.8,665.0,831.78,616.5
2018,10,18,11,0,925.0,84.0,0.5,19.3,684.0,852.75,629.04
2018,10,18,11,15,928.5,84.5,0.5,19.65,695.0,867.75,637.18
2018,10,18,11,30,932.0,85.0,0.5,20.0,706.0,879.27,643.23
2018,10,18,11,45,933.0,85.0,0.55,20.35,709.0,884.57,646.42
2018,10,18,12,0,934.0,85.0,0.6,20.7,712.0,886.23,647.5
2018,10,18,12,15,932.5,85.0,0.6,21.0,707.0,882.16,644.23
2018,10,18,12,30,931.0,85.0,0.6,21.3,702.0,874.48,638.86
2018,10,18,12,45,927.5,84.0,0.6,21.6,689.0,860.47,629.6
2018,10,18,13,0,924.0,83.0,0.6,21.9,676.0,843.01,618.29
2018,10,18,13,15,917.5,82.0,0.65,22.0,655.0,819.85,604.7
2018,10,18,13,30,911.0,81.0,0.7,22.1,634.0,793.57,589.06
2018,10,18,13,45,901.0,80.0,0.7,22.25,606.0,761.76,568.73
2018,10,18,14,0,891.0,79.0,0.7,22.4,578.0,727.36,546.58
2018,10,18,14,15,877.0,77.0,0.8,22.25,543.5,686.76,521.86
2018,10,18,14,30,863.0,75.0,0.9,22.1,509.0,644.3,494.18
2018,10,18,14,45,843.5,72.5,1.05,22.0,468.5,599.17,462.98
2018,10,18,15,0,824.0,70.0,1.2,21.9,428.0,550.04,427.52
2018,10,18,15,15,796.5,67.0,1.2,21.9,383.0,495.6,385.57
2018,10,18,15,30,769.0,64.0,1.2,21.9,338.0,441.63,342.59
2018,10,18,15,45,711.0,62.0,1.45,21.1,287.5,376.55,291.5
2018,10,18,16,0,653.0,60.0,1.7,20.3,237.0,316.69,242.24
2018,10,18,16,15,524.0,56.0,1.8,19.4,180.0,235.65,175.9
2018,10,18,16,30,395.0,52.0,1.9,18.5,123.0,167.43,119.84
2018,10,18,16,45,303.0,40.0,1.95,17.65,84.5,112.45,74.26
2018,10,18,17,0,211.0,28.0,2.0,16.8,46.0,66.89,34.67
2018,10,18,17,15,116.0,15.5,2.15,16.2,24.5,26.72,0.0
2018,10,18,17,30,21.0,3.0,2.3,15.6,3.0,0.0,0.0
2018,10,18,17,45,10.5,1.5,2.4,15.05,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
