Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,19,6,15,48.0,5.5,0.55,11.75,6.0,0.0,0.0
2018,10,19,6,30,96.0,11.0,0.6,12.0,12.0,17.83,0.0
2018,10,19,6,45,250.5,22.0,0.7,12.25,44.5,57.39,9.56
2018,10,19,7,0,405.0,33.0,0.8,12.5,77.0,115.36,70.99
2018,10,19,7,15,497.0,40.0,0.9,13.0,122.0,168.35,116.94
2018,10,19,7,30,589.0,47.0,1.0,13.5,167.0,231.0,171.28
2018,10,19,7,45,646.0,52.5,1.1,14.0,215.5,288.08,222.06
2018,10,19,8,0,703.0,58.0,1.2,14.5,264.0,350.96,276.53
2018,10,19,8,15,740.5,62.0,1.2,15.1,311.0,407.8,324.54
2018,10,19,8,30,778.0,66.0,1.2,15.7,358.0,466.63,372.33
2018,10,19,8,45,804.5,68.5,1.2,16.3,401.5,519.4,413.82
2018,10,19,9,0,831.0,71.0,1.2,16.9,445.0,572.36,453.95
2018,10,19,9,15,849.5,73.5,1.2,17.55,484.5,620.15,488.78
2018,10,19,9,30,868.0,76.0,1.2,18.2,524.0,663.55,519.44
2018,10,19,9,45,882.0,77.5,1.2,18.8,557.0,704.27,545.88
2018,10,19,10,0,896.0,79.0,1.2,19.4,590.0,742.99,570.29
2018,10,19,10,15,906.0,80.0,1.2,20.0,616.5,775.89,590.32
2018,10,19,10,30,916.0,81.0,1.2,20.6,643.0,806.1,608.34
2018,10,19,10,45,922.0,82.0,1.2,21.2,662.0,830.24,622.12
2018,10,19,11,0,928.0,83.0,1.2,21.8,681.0,851.18,633.77
2018,10,19,11,15,932.5,83.0,1.15,22.2,692.5,866.41,641.45
2018,10,19,11,30,937.0,83.0,1.1,22.6,704.0,878.18,646.93
2018,10,19,11,45,938.0,83.5,1.05,23.0,707.0,884.0,648.63
2018,10,19,12,0,939.0,84.0,1.0,23.4,710.0,886.18,648.15
2018,10,19,12,15,935.0,84.5,0.95,23.6,704.0,880.53,643.26
2018,10,19,12,30,931.0,85.0,0.9,23.8,698.0,871.29,636.29
2018,10,19,12,45,924.0,85.5,0.85,24.0,684.0,856.08,625.64
2018,10,19,13,0,917.0,86.0,0.8,24.2,670.0,837.53,613.02
2018,10,19,13,15,910.5,85.0,0.8,24.25,649.0,814.49,598.74
2018,10,19,13,30,904.0,84.0,0.8,24.3,628.0,788.38,582.48
2018,10,19,13,45,894.0,82.5,0.75,24.35,600.0,756.2,561.45
2018,10,19,14,0,884.0,81.0,0.7,24.4,572.0,721.48,538.68
2018,10,19,14,15,870.0,79.0,0.75,24.3,537.5,681.15,513.54
2018,10,19,14,30,856.0,77.0,0.8,24.2,503.0,642.1,487.44
2018,10,19,14,45,836.5,74.0,0.85,24.1,462.5,593.64,453.43
2018,10,19,15,0,817.0,71.0,0.9,24.0,422.0,544.31,417.66
2018,10,19,15,15,788.5,68.0,0.9,24.0,377.5,489.76,376.23
2018,10,19,15,30,760.0,65.0,0.9,24.0,333.0,435.79,333.84
2018,10,19,15,45,718.5,60.5,1.15,23.1,285.0,375.63,287.32
2018,10,19,16,0,677.0,56.0,1.4,22.2,237.0,318.08,240.32
2018,10,19,16,15,613.0,50.5,1.55,21.2,189.0,256.3,188.41
2018,10,19,16,30,549.0,45.0,1.7,20.2,141.0,199.48,139.48
2018,10,19,16,45,441.0,36.5,1.85,19.2,98.0,136.66,87.43
2018,10,19,17,0,333.0,28.0,2.0,18.2,55.0,84.64,40.43
2018,10,19,17,15,188.5,17.0,2.1,17.6,30.0,34.8,0.0
2018,10,19,17,30,44.0,6.0,2.2,17.0,5.0,0.0,0.0
2018,10,19,17,45,22.0,3.0,2.35,16.45,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,38.5,4.5,1.0,11.0,5.0,0.0,0.0
2018,10,20,6,30,77.0,9.0,1.0,11.3,10.0,14.36,0.0
2018,10,20,6,45,119.0,16.5,1.0,11.6,25.5,33.9,0.25
2018,10,20,7,0,161.0,24.0,1.0,11.9,41.0,59.07,35.53
2018,10,20,7,15,220.0,34.5,1.0,12.3,71.0,93.7,65.34
2018,10,20,7,30,279.0,45.0,1.0,12.7,101.0,134.74,100.9
2018,10,20,7,45,171.5,58.5,0.95,13.15,95.5,123.33,96.11
2018,10,20,8,0,64.0,72.0,0.9,13.6,90.0,100.49,79.34
2018,10,20,8,15,53.0,94.0,0.85,14.1,111.0,118.32,94.58
2018,10,20,8,30,42.0,116.0,0.8,14.6,132.0,138.25,110.9
2018,10,20,8,45,57.0,144.5,0.75,15.15,168.5,178.27,143.34
2018,10,20,9,0,72.0,173.0,0.7,15.7,205.0,219.69,176.11
2018,10,20,9,15,172.0,188.5,0.7,16.15,274.0,307.0,245.85
2018,10,20,9,30,272.0,204.0,0.7,16.6,343.0,402.74,319.61
2018,10,20,9,45,481.0,169.0,0.7,17.1,434.0,526.36,413.94
2018,10,20,10,0,690.0,134.0,0.7,17.6,525.0,658.37,510.03
2018,10,20,10,15,794.5,108.5,0.7,18.05,578.0,725.43,554.53
2018,10,20,10,30,899.0,83.0,0.7,18.5,631.0,792.45,597.62
2018,10,20,10,45,905.5,84.0,0.75,18.95,650.0,816.57,611.95
2018,10,20,11,0,912.0,85.0,0.8,19.4,669.0,837.57,624.79
2018,10,20,11,15,916.5,85.5,0.85,19.65,680.5,853.1,634.57
2018,10,20,11,30,921.0,86.0,0.9,19.9,692.0,865.22,642.27
2018,10,20,11,45,922.5,86.0,0.95,20.2,695.0,870.78,645.68
2018,10,20,12,0,924.0,86.0,1.0,20.5,698.0,872.76,646.95
2018,10,20,12,15,923.0,85.5,1.1,20.55,693.0,868.5,645.66
2018,10,20,12,30,922.0,85.0,1.2,20.6,688.0,860.67,642.12
2018,10,20,12,45,918.5,84.5,1.25,20.7,675.0,847.28,634.14
2018,10,20,13,0,915.0,84.0,1.3,20.8,662.0,830.5,623.98
2018,10,20,13,15,909.0,83.0,1.4,20.75,641.5,807.89,610.86
2018,10,20,13,30,903.0,82.0,1.5,20.7,621.0,782.19,595.51
2018,10,20,13,45,893.0,80.5,1.55,20.65,593.0,750.07,575.02
2018,10,20,14,0,883.0,79.0,1.6,20.6,565.0,715.41,552.56
2018,10,20,14,15,869.5,76.5,1.65,20.4,530.5,674.94,525.94
2018,10,20,14,30,856.0,74.0,1.7,20.2,496.0,632.61,496.11
2018,10,20,14,45,837.0,72.0,1.75,20.05,456.5,588.76,463.63
2018,10,20,15,0,818.0,70.0,1.8,19.9,417.0,540.9,427.17
2018,10,20,15,15,789.5,66.5,1.8,19.9,372.0,485.88,383.66
2018,10,20,15,30,761.0,63.0,1.8,19.9,327.0,431.45,339.23
2018,10,20,15,45,720.0,59.0,1.8,19.15,280.0,372.19,290.5
2018,10,20,16,0,679.0,55.0,1.8,18.4,233.0,315.46,242.07
2018,10,20,16,15,615.0,49.0,1.85,17.7,185.0,252.32,187.6
2018,10,20,16,30,551.0,43.0,1.9,17.0,137.0,196.11,138.09
2018,10,20,16,45,442.0,35.0,1.9,16.25,94.5,133.93,85.71
2018,10,20,17,0,333.0,27.0,1.9,15.5,52.0,82.05,36.36
2018,10,20,17,15,179.5,15.5,1.95,15.0,27.5,31.95,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,13.95,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,5.5,1.0,1.75,10.3,1.0,0.0,0.0
2018,10,21,6,30,11.0,2.0,1.7,10.6,2.0,2.74,0.0
2018,10,21,6,45,5.5,7.5,1.7,10.9,7.5,7.97,0.0
2018,10,21,7,0,0.0,13.0,1.7,11.2,13.0,12.53,4.41
2018,10,21,7,15,0.0,21.0,1.75,11.7,21.0,20.26,11.46
2018,10,21,7,30,0.0,29.0,1.8,12.2,29.0,27.99,18.3
2018,10,21,7,45,0.0,39.0,1.8,12.7,39.0,37.66,26.72
2018,10,21,8,0,0.0,49.0,1.8,13.2,49.0,47.33,35.01
2018,10,21,8,15,0.5,74.5,1.8,13.6,74.5,72.59,56.42
2018,10,21,8,30,1.0,100.0,1.8,14.0,100.0,98.46,77.99
2018,10,21,8,45,41.0,140.0,1.75,14.4,158.0,164.81,133.2
2018,10,21,9,0,81.0,180.0,1.7,14.8,216.0,232.63,188.37
2018,10,21,9,15,285.0,171.5,1.65,15.2,313.5,364.38,295.89
2018,10,21,9,30,489.0,163.0,1.6,15.6,411.0,507.03,407.47
2018,10,21,9,45,680.0,125.0,1.55,16.0,493.5,618.12,491.73
2018,10,21,10,0,871.0,87.0,1.5,16.4,576.0,732.66,573.77
2018,10,21,10,15,881.0,88.5,1.45,16.7,602.5,761.4,590.81
2018,10,21,10,30,891.0,90.0,1.4,17.0,629.0,791.41,609.44
2018,10,21,10,45,898.5,90.0,1.3,17.35,647.5,814.97,622.66
2018,10,21,11,0,906.0,90.0,1.2,17.7,666.0,835.47,633.65
2018,10,21,11,15,910.0,90.5,1.25,18.0,677.0,850.46,643.04
2018,10,21,11,30,914.0,91.0,1.3,18.3,688.0,862.05,650.3
2018,10,21,11,45,915.5,90.5,1.35,18.55,690.5,866.96,653.35
2018,10,21,12,0,917.0,90.0,1.4,18.8,693.0,868.33,654.23
2018,10,21,12,15,913.0,91.0,1.5,18.85,687.5,863.26,652.05
2018,10,21,12,30,909.0,92.0,1.6,18.9,682.0,854.69,647.64
2018,10,21,12,45,901.5,92.5,1.75,19.0,668.0,839.3,639.03
2018,10,21,13,0,894.0,93.0,1.9,19.1,654.0,820.67,628.15
2018,10,21,13,15,887.0,92.0,2.05,18.95,633.0,797.67,614.67
2018,10,21,13,30,880.0,91.0,2.2,18.8,612.0,771.71,598.92
2018,10,21,13,45,870.0,88.5,2.35,18.7,584.0,743.05,580.89
2018,10,21,14,0,860.0,86.0,2.5,18.6,556.0,707.7,557.7
2018,10,21,14,15,844.5,83.5,2.65,18.35,521.0,666.4,529.7
2018,10,21,14,30,829.0,81.0,2.8,18.1,486.0,623.44,498.41
2018,10,21,14,45,808.5,78.0,2.95,17.85,446.0,575.55,462.33
2018,10,21,15,0,788.0,75.0,3.1,17.6,406.0,526.95,424.49
2018,10,21,15,15,757.0,71.5,3.1,17.6,361.5,472.05,379.73
2018,10,21,15,30,726.0,68.0,3.1,17.6,317.0,418.03,334.38
2018,10,21,15,45,682.5,63.5,3.2,16.8,270.5,360.09,285.66
2018,10,21,16,0,639.0,59.0,3.3,16.0,224.0,303.99,236.85
2018,10,21,16,15,570.0,53.0,3.25,15.5,177.0,241.63,181.96
2018,10,21,16,30,501.0,47.0,3.2,15.0,130.0,185.7,132.19
2018,10,21,16,45,385.0,37.5,3.1,14.45,88.5,123.58,79.75
2018,10,21,17,0,269.0,28.0,3.0,13.9,47.0,72.04,28.97
2018,10,21,17,15,142.5,15.5,2.9,13.55,24.5,28.11,0.0
2018,10,21,17,30,16.0,3.0,2.8,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.75,12.9,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.05,9.9,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.1,10.3,3.0,4.26,0.0
2018,10,22,6,45,9.5,6.0,2.15,10.65,6.0,7.17,0.0
2018,10,22,7,0,0.0,9.0,2.2,11.0,9.0,8.67,1.23
2018,10,22,7,15,0.0,14.0,2.25,11.4,14.0,13.5,5.74
2018,10,22,7,30,0.0,19.0,2.3,11.8,19.0,18.32,10.05
2018,10,22,7,45,0.0,24.0,2.3,12.2,24.0,23.15,14.3
2018,10,22,8,0,0.0,29.0,2.3,12.6,29.0,27.99,18.49
2018,10,22,8,15,0.0,45.0,2.3,12.95,45.0,43.46,31.74
2018,10,22,8,30,0.0,61.0,2.3,13.3,61.0,58.95,44.83
2018,10,22,8,45,4.5,102.0,2.25,13.65,104.0,102.11,81.1
2018,10,22,9,0,9.0,143.0,2.2,14.0,147.0,146.69,117.85
2018,10,22,9,15,37.5,173.5,2.2,14.35,192.0,201.1,162.48
2018,10,22,9,30,66.0,204.0,2.2,14.7,237.0,253.83,204.98
2018,10,22,9,45,119.0,226.5,2.2,15.0,291.0,323.49,260.8
2018,10,22,10,0,172.0,249.0,2.2,15.3,345.0,389.81,312.87
2018,10,22,10,15,399.0,207.5,2.25,15.55,443.5,533.35,427.53
2018,10,22,10,30,626.0,166.0,2.3,15.8,542.0,675.76,536.91
2018,10,22,10,45,775.5,124.0,2.35,16.05,604.0,757.5,596.02
2018,10,22,11,0,925.0,82.0,2.4,16.3,666.0,838.86,652.52
2018,10,22,11,15,928.5,82.5,2.45,16.45,676.5,853.61,661.68
2018,10,22,11,30,932.0,83.0,2.5,16.6,687.0,864.89,669.15
2018,10,22,11,45,933.5,83.0,2.6,16.7,690.0,870.39,673.26
2018,10,22,12,0,935.0,83.0,2.7,16.8,693.0,872.29,675.03
2018,10,22,12,15,933.5,82.5,2.75,16.85,687.5,867.52,672.04
2018,10,22,12,30,932.0,82.0,2.8,16.9,682.0,859.16,666.71
2018,10,22,12,45,928.0,81.5,2.9,16.9,669.0,845.24,658.06
2018,10,22,13,0,924.0,81.0,3.0,16.9,656.0,827.9,647.06
2018,10,22,13,15,917.0,79.5,3.1,16.8,634.5,803.8,631.46
2018,10,22,13,30,910.0,78.0,3.2,16.7,613.0,776.64,613.6
2018,10,22,13,45,900.0,76.5,3.25,16.6,585.0,744.4,591.64
2018,10,22,14,0,890.0,75.0,3.3,16.5,557.0,709.61,567.63
2018,10,22,14,15,876.0,73.0,3.35,16.3,522.5,669.25,539.39
2018,10,22,14,30,862.0,71.0,3.4,16.1,488.0,627.06,507.61
2018,10,22,14,45,842.0,69.0,3.45,15.9,448.0,582.54,472.88
2018,10,22,15,0,822.0,67.0,3.5,15.7,408.0,534.11,434.15
2018,10,22,15,15,793.0,64.0,3.5,15.7,363.5,479.49,388.95
2018,10,22,15,30,764.0,61.0,3.5,15.7,319.0,425.48,342.93
2018,10,22,15,45,721.0,57.0,3.45,15.1,271.5,365.6,291.54
2018,10,22,16,0,678.0,53.0,3.4,14.5,224.0,308.46,240.88
2018,10,22,16,15,611.5,47.5,3.25,14.05,177.0,245.62,184.8
2018,10,22,16,30,545.0,42.0,3.1,13.6,130.0,190.07,134.57
2018,10,22,16,45,416.5,33.5,2.95,13.2,87.0,124.62,79.15
2018,10,22,17,0,288.0,25.0,2.8,12.8,44.0,70.6,23.37
2018,10,22,17,15,154.5,14.0,2.7,12.5,23.0,27.3,0.0
2018,10,22,17,30,21.0,3.0,2.6,12.2,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.5,11.85,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.95,10.95,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.9,11.2,2.0,1.97,0.0
2018,10,23,6,45,5.5,12.5,1.9,11.45,13.0,12.82,0.0
2018,10,23,7,0,11.0,23.0,1.9,11.7,24.0,24.66,13.21
2018,10,23,7,15,22.5,37.5,2.0,11.9,41.0,42.69,29.38
2018,10,23,7,30,34.0,52.0,2.1,12.1,58.0,61.93,46.16
2018,10,23,7,45,60.5,70.0,2.15,12.35,85.0,94.24,73.79
2018,10,23,8,0,87.0,88.0,2.2,12.6,112.0,126.74,101.66
2018,10,23,8,15,201.5,108.5,2.2,12.75,177.5,207.69,169.55
2018,10,23,8,30,316.0,129.0,2.2,12.9,243.0,295.45,242.45
2018,10,23,8,45,174.0,133.5,2.25,13.0,197.5,233.58,191.77
2018,10,23,9,0,32.0,138.0,2.3,13.1,152.0,158.69,128.41
2018,10,23,9,15,16.5,125.0,2.35,13.2,132.0,132.76,106.57
2018,10,23,9,30,1.0,112.0,2.4,13.3,112.0,109.88,86.97
2018,10,23,9,45,54.5,165.5,2.45,13.4,195.5,205.89,167.27
2018,10,23,10,0,108.0,219.0,2.5,13.5,279.0,310.59,252.16
2018,10,23,10,15,134.0,242.0,2.55,13.6,319.5,358.02,289.5
2018,10,23,10,30,160.0,265.0,2.6,13.7,360.0,406.4,327.32
2018,10,23,10,45,195.5,274.5,2.65,13.8,394.5,447.82,359.78
2018,10,23,11,0,231.0,284.0,2.7,13.9,429.0,489.82,392.41
2018,10,23,11,15,415.5,236.0,2.7,14.05,501.5,606.87,485.47
2018,10,23,11,30,600.0,188.0,2.7,14.2,574.0,712.99,567.59
2018,10,23,11,45,583.0,196.0,2.75,14.3,572.5,707.1,562.0
2018,10,23,12,0,566.0,204.0,2.8,14.4,571.0,702.28,558.01
2018,10,23,12,15,711.0,153.5,2.75,14.7,610.5,768.4,608.0
2018,10,23,12,30,856.0,103.0,2.7,15.0,650.0,822.5,645.73
2018,10,23,12,45,715.5,143.0,2.65,15.25,594.0,747.24,590.44
2018,10,23,13,0,575.0,183.0,2.6,15.5,538.0,665.17,528.35
2018,10,23,13,15,545.5,180.0,2.55,15.7,508.0,628.16,500.72
2018,10,23,13,30,516.0,177.0,2.5,15.9,478.0,590.3,471.9
2018,10,23,13,45,686.5,127.0,2.4,16.15,507.5,649.12,518.73
2018,10,23,14,0,857.0,77.0,2.3,16.4,537.0,685.85,546.27
2018,10,23,14,15,855.5,73.0,2.3,16.45,507.5,652.64,522.24
2018,10,23,14,30,854.0,69.0,2.3,16.5,478.0,616.81,494.92
2018,10,23,14,45,835.0,66.0,2.3,16.5,438.0,569.36,458.04
2018,10,23,15,0,816.0,63.0,2.3,16.5,398.0,523.54,421.38
2018,10,23,15,15,787.0,60.0,2.3,16.5,354.0,469.34,377.13
2018,10,23,15,30,758.0,57.0,2.3,16.5,310.0,415.78,332.04
2018,10,23,15,45,715.0,53.5,2.35,16.2,263.5,356.97,281.86
2018,10,23,16,0,672.0,50.0,2.4,15.9,217.0,300.91,232.4
2018,10,23,16,15,602.5,44.5,2.35,15.3,170.0,237.79,176.88
2018,10,23,16,30,533.0,39.0,2.3,14.7,123.0,182.19,127.3
2018,10,23,16,45,364.0,31.5,2.3,14.15,79.5,111.07,69.37
2018,10,23,17,0,195.0,24.0,2.3,13.6,36.0,55.14,13.08
2018,10,23,17,15,97.5,12.0,2.35,13.25,18.0,20.08,0.0
2018,10,23,17,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,6,15,30.0,3.0,1.1,11.05,3.0,0.0,0.0
2018,10,24,6,30,60.0,6.0,1.1,11.2,6.0,9.85,0.0
2018,10,24,6,45,218.0,17.5,1.15,11.4,34.5,45.59,0.0
2018,10,24,7,0,376.0,29.0,1.2,11.6,63.0,102.6,58.4
2018,10,24,7,15,467.0,36.0,1.25,12.05,104.5,152.46,103.89
2018,10,24,7,30,558.0,43.0,1.3,12.5,146.0,211.88,155.82
2018,10,24,7,45,623.0,47.0,1.35,13.0,192.5,267.4,205.56
2018,10,24,8,0,688.0,51.0,1.4,13.5,239.0,329.57,260.0
2018,10,24,8,15,724.5,54.5,1.4,14.0,284.0,383.85,306.99
2018,10,24,8,30,761.0,58.0,1.4,14.5,329.0,440.03,353.87
2018,10,24,8,45,785.5,60.5,1.4,15.0,370.5,490.24,394.54
2018,10,24,9,0,810.0,63.0,1.4,15.5,412.0,540.51,433.83
2018,10,24,9,15,829.0,64.5,1.45,15.9,449.0,583.06,466.64
2018,10,24,9,30,848.0,66.0,1.5,16.3,486.0,627.29,499.76
2018,10,24,9,45,861.0,67.5,1.55,16.7,517.5,666.12,526.98
2018,10,24,10,0,874.0,69.0,1.6,17.1,549.0,702.96,551.88
2018,10,24,10,15,882.5,70.0,1.65,17.45,573.5,733.7,572.28
2018,10,24,10,30,891.0,71.0,1.7,17.8,598.0,761.77,590.73
2018,10,24,10,45,897.0,71.5,1.8,18.15,616.0,784.47,605.81
2018,10,24,11,0,903.0,72.0,1.9,18.5,634.0,804.07,618.81
2018,10,24,11,15,905.0,73.0,2.0,18.75,644.0,817.79,628.02
2018,10,24,11,30,907.0,74.0,2.1,19.0,654.0,828.11,635.02
2018,10,24,11,45,907.0,74.0,2.2,19.25,656.0,832.18,637.83
2018,10,24,12,0,907.0,74.0,2.3,19.5,658.0,832.76,638.38
2018,10,24,12,15,905.5,74.0,2.4,19.6,653.0,828.6,636.14
2018,10,24,12,30,904.0,74.0,2.5,19.7,648.0,820.96,631.61
2018,10,24,12,45,893.5,76.0,2.6,19.8,633.5,804.98,621.32
2018,10,24,13,0,883.0,78.0,2.7,19.9,619.0,785.88,608.9
2018,10,24,13,15,874.5,77.5,2.7,19.8,598.5,762.55,593.33
2018,10,24,13,30,866.0,77.0,2.7,19.7,578.0,736.38,575.74
2018,10,24,13,45,723.0,112.5,2.7,19.6,517.0,656.92,518.98
2018,10,24,14,0,580.0,148.0,2.7,19.5,456.0,575.19,456.41
2018,10,24,14,15,409.5,170.5,2.7,19.35,381.0,464.75,370.88
2018,10,24,14,30,239.0,193.0,2.7,19.2,306.0,361.2,288.71
2018,10,24,14,45,443.5,142.0,2.7,19.0,330.0,422.08,339.54
2018,10,24,15,0,648.0,91.0,2.7,18.8,354.0,461.82,371.15
2018,10,24,15,15,691.5,73.5,2.7,18.8,326.0,435.07,348.21
2018,10,24,15,30,735.0,56.0,2.7,18.8,298.0,401.76,319.0
2018,10,24,15,45,692.5,52.5,2.7,18.25,253.0,344.45,270.22
2018,10,24,16,0,650.0,49.0,2.7,17.7,208.0,289.9,222.3
2018,10,24,16,15,583.0,43.5,2.7,17.2,162.5,228.95,168.72
2018,10,24,16,30,516.0,38.0,2.7,16.7,117.0,175.31,120.99
2018,10,24,16,45,390.0,30.0,2.65,16.2,77.5,113.47,69.03
2018,10,24,17,0,264.0,22.0,2.6,15.7,38.0,61.83,7.42
2018,10,24,17,15,132.0,11.0,2.65,15.3,19.0,21.7,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.3,11.15,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.3,11.4,6.0,5.9,0.0
2018,10,25,6,45,217.5,17.0,1.25,11.65,33.5,42.1,0.0
2018,10,25,7,0,376.0,28.0,1.2,11.9,61.0,100.89,55.75
2018,10,25,7,15,475.5,35.0,1.2,12.35,103.5,152.4,103.01
2018,10,25,7,30,575.0,42.0,1.2,12.8,146.0,213.33,155.91
2018,10,25,7,45,633.5,46.5,1.2,13.25,192.0,268.95,205.86
2018,10,25,8,0,692.0,51.0,1.2,13.7,238.0,329.48,258.94
2018,10,25,8,15,730.0,54.5,1.15,14.3,283.5,384.47,306.09
2018,10,25,8,30,768.0,58.0,1.1,14.9,329.0,441.48,353.01
2018,10,25,8,45,794.0,60.5,1.1,15.5,371.0,492.67,393.97
2018,10,25,9,0,820.0,63.0,1.1,16.1,413.0,544.02,433.55
2018,10,25,9,15,839.0,65.0,1.05,16.7,450.5,587.42,465.54
2018,10,25,9,30,858.0,67.0,1.0,17.3,488.0,632.46,497.52
2018,10,25,9,45,872.0,68.0,0.95,17.95,520.0,671.63,523.14
2018,10,25,10,0,886.0,69.0,0.9,18.6,552.0,708.85,546.08
2018,10,25,10,15,895.5,70.0,0.9,19.15,577.0,740.55,565.6
2018,10,25,10,30,905.0,71.0,0.9,19.7,602.0,769.6,583.14
2018,10,25,10,45,911.0,72.0,0.85,20.25,620.5,793.08,596.03
2018,10,25,11,0,917.0,73.0,0.8,20.8,639.0,813.41,606.75
2018,10,25,11,15,921.0,73.5,0.8,21.15,650.0,828.29,615.1
2018,10,25,11,30,925.0,74.0,0.8,21.5,661.0,839.75,621.33
2018,10,25,11,45,925.5,74.0,0.8,21.85,663.5,844.29,623.16
2018,10,25,12,0,926.0,74.0,0.8,22.2,666.0,845.25,622.87
2018,10,25,12,15,923.0,74.5,0.85,22.35,660.5,840.36,620.23
2018,10,25,12,30,920.0,75.0,0.9,22.5,655.0,831.94,615.46
2018,10,25,12,45,914.5,75.5,1.0,22.65,642.0,818.08,607.93
2018,10,25,13,0,909.0,76.0,1.1,22.8,629.0,800.92,598.19
2018,10,25,13,15,902.5,75.0,1.2,22.75,608.5,778.09,585.02
2018,10,25,13,30,896.0,74.0,1.3,22.7,588.0,752.26,569.65
2018,10,25,13,45,885.5,73.0,1.45,22.7,560.5,720.7,550.45
2018,10,25,14,0,875.0,72.0,1.6,22.7,533.0,686.68,529.1
2018,10,25,14,15,860.0,70.0,1.75,22.5,499.0,646.34,502.76
2018,10,25,14,30,845.0,68.0,1.9,22.3,465.0,604.3,472.95
2018,10,25,14,45,824.0,66.0,2.05,22.05,425.5,560.12,440.4
2018,10,25,15,0,803.0,64.0,2.2,21.8,386.0,512.2,403.85
2018,10,25,15,15,773.0,60.5,2.2,21.8,342.0,457.75,360.18
2018,10,25,15,30,743.0,57.0,2.2,21.8,298.0,404.09,315.77
2018,10,25,15,45,698.0,53.5,2.35,20.85,252.0,345.54,267.5
2018,10,25,16,0,653.0,50.0,2.5,19.9,206.0,289.96,219.82
2018,10,25,16,15,505.5,48.5,2.55,19.05,153.0,210.49,154.09
2018,10,25,16,30,358.0,47.0,2.6,18.2,100.0,144.48,100.22
2018,10,25,16,45,232.5,33.5,2.6,17.4,63.0,85.56,52.24
2018,10,25,17,0,107.0,20.0,2.6,16.6,26.0,37.36,0.0
2018,10,25,17,15,53.5,10.0,2.65,16.1,13.0,14.11,0.0
2018,10,25,17,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,26,6,15,29.0,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,26,6,30,58.0,6.0,1.0,12.2,5.0,0.0,0.0
2018,10,26,6,45,189.0,16.5,0.9,12.4,29.5,37.92,0.0
2018,10,26,7,0,320.0,27.0,0.8,12.6,54.0,89.25,47.65
2018,10,26,7,15,338.0,39.0,0.8,13.05,84.0,124.64,84.69
2018,10,26,7,30,356.0,51.0,0.8,13.5,114.0,161.53,118.94
2018,10,26,7,45,337.0,71.0,0.75,13.9,145.0,194.83,150.44
2018,10,26,8,0,318.0,91.0,0.7,14.3,176.0,226.91,179.56
2018,10,26,8,15,364.0,102.0,0.65,14.85,216.0,274.89,219.59
2018,10,26,8,30,410.0,113.0,0.6,15.4,256.0,326.55,261.38
2018,10,26,8,45,491.0,113.0,0.6,15.95,305.5,387.82,309.88
2018,10,26,9,0,572.0,113.0,0.6,16.5,355.0,457.86,363.63
2018,10,26,9,15,590.0,119.5,0.55,17.0,388.5,499.13,393.64
2018,10,26,9,30,608.0,126.0,0.5,17.5,422.0,539.99,422.6
2018,10,26,9,45,609.0,135.5,0.5,18.0,448.5,571.9,444.53
2018,10,26,10,0,610.0,145.0,0.5,18.5,475.0,601.85,464.59
2018,10,26,10,15,615.0,151.5,0.45,18.95,497.0,629.45,482.17
2018,10,26,10,30,620.0,158.0,0.4,19.4,519.0,655.07,497.96
2018,10,26,10,45,658.5,151.0,0.35,19.8,545.0,689.98,520.71
2018,10,26,11,0,697.0,144.0,0.3,20.2,571.0,723.54,541.46
2018,10,26,11,15,724.0,138.0,0.35,20.55,588.0,747.22,556.52
2018,10,26,11,30,751.0,132.0,0.4,20.9,605.0,768.53,570.18
2018,10,26,11,45,700.5,150.5,0.4,21.2,593.0,751.41,557.68
2018,10,26,12,0,650.0,169.0,0.4,21.5,581.0,730.81,543.22
2018,10,26,12,15,690.0,153.0,0.45,21.75,587.5,743.67,552.77
2018,10,26,12,30,730.0,137.0,0.5,22.0,594.0,753.06,559.37
2018,10,26,12,45,791.0,113.5,0.6,22.25,599.0,764.33,568.19
2018,10,26,13,0,852.0,90.0,0.7,22.5,604.0,769.24,572.83
2018,10,26,13,15,818.0,96.5,0.75,22.6,576.5,739.37,553.82
2018,10,26,13,30,784.0,103.0,0.8,22.7,549.0,703.19,530.73
2018,10,26,13,45,684.5,125.0,0.9,22.8,501.0,638.52,486.93
2018,10,26,14,0,585.0,147.0,1.0,22.9,453.0,573.61,440.68
2018,10,26,14,15,621.0,126.5,1.05,22.85,432.0,555.47,429.33
2018,10,26,14,30,657.0,106.0,1.1,22.8,411.0,532.62,413.55
2018,10,26,14,45,625.0,103.5,1.15,22.7,373.5,485.43,378.4
2018,10,26,15,0,593.0,101.0,1.2,22.6,336.0,438.91,342.95
2018,10,26,15,15,552.0,94.5,1.2,22.6,293.5,384.75,300.43
2018,10,26,15,30,511.0,88.0,1.2,22.6,251.0,332.89,258.61
2018,10,26,15,45,421.5,82.5,1.3,21.85,203.0,263.71,203.5
2018,10,26,16,0,332.0,77.0,1.4,21.1,155.0,204.95,155.69
2018,10,26,16,15,290.0,62.5,1.45,20.3,119.5,159.09,116.89
2018,10,26,16,30,248.0,48.0,1.5,19.5,84.0,117.38,81.18
2018,10,26,16,45,177.5,34.0,1.6,18.65,54.5,75.43,45.52
2018,10,26,17,0,107.0,20.0,1.7,17.8,25.0,36.82,0.0
2018,10,26,17,15,53.5,10.0,1.75,17.4,12.5,13.99,0.0
2018,10,26,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,6,15,8.5,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,27,6,30,17.0,3.0,1.7,12.9,3.0,0.0,0.0
2018,10,27,6,45,15.0,15.0,1.75,13.1,15.5,16.44,0.0
2018,10,27,7,0,13.0,27.0,1.8,13.3,28.0,29.8,14.95
2018,10,27,7,15,35.5,44.5,1.8,13.65,50.0,53.84,37.47
2018,10,27,7,30,58.0,62.0,1.8,14.0,72.0,82.66,62.14
2018,10,27,7,45,135.5,77.5,1.8,14.4,110.5,127.42,99.13
2018,10,27,8,0,213.0,93.0,1.8,14.8,149.0,184.04,146.52
2018,10,27,8,15,292.0,100.5,1.75,15.25,192.5,236.37,190.35
2018,10,27,8,30,371.0,108.0,1.7,15.7,236.0,301.55,244.06
2018,10,27,8,45,348.5,132.5,1.65,16.1,264.5,333.55,269.88
2018,10,27,9,0,326.0,157.0,1.6,16.5,293.0,356.6,287.85
2018,10,27,9,15,465.0,143.0,1.6,16.95,356.5,444.72,357.74
2018,10,27,9,30,604.0,129.0,1.6,17.4,420.0,538.91,430.09
2018,10,27,9,45,591.0,142.0,1.6,17.85,442.5,564.95,447.95
2018,10,27,10,0,578.0,155.0,1.6,18.3,465.0,588.16,463.78
2018,10,27,10,15,609.0,153.5,1.6,18.65,493.5,625.34,490.58
2018,10,27,10,30,640.0,152.0,1.6,19.0,522.0,661.75,516.25
2018,10,27,10,45,691.0,140.0,1.65,19.4,550.5,700.94,544.28
2018,10,27,11,0,742.0,128.0,1.7,19.8,579.0,738.92,569.85
2018,10,27,11,15,640.5,166.0,1.75,20.0,560.0,708.86,547.13
2018,10,27,11,30,539.0,204.0,1.8,20.2,541.0,670.31,517.4
2018,10,27,11,45,556.5,199.0,1.8,20.4,548.5,681.48,525.67
2018,10,27,12,0,574.0,194.0,1.8,20.6,556.0,690.48,531.96
2018,10,27,12,15,585.0,188.5,1.9,20.65,554.5,691.32,533.44
2018,10,27,12,30,596.0,183.0,2.0,20.7,553.0,693.13,535.57
2018,10,27,12,45,529.0,200.0,2.1,20.7,523.5,648.76,503.1
2018,10,27,13,0,462.0,217.0,2.2,20.7,494.0,607.17,472.41
2018,10,27,13,15,454.0,210.5,2.3,20.65,475.0,585.06,457.26
2018,10,27,13,30,446.0,204.0,2.4,20.6,456.0,561.55,440.71
2018,10,27,13,45,527.0,170.5,2.45,20.5,454.0,570.56,449.99
2018,10,27,14,0,608.0,137.0,2.5,20.4,452.0,576.7,456.5
2018,10,27,14,15,584.0,132.0,2.55,20.2,418.5,535.31,425.54
2018,10,27,14,30,560.0,127.0,2.6,20.0,385.0,493.63,394.0
2018,10,27,14,45,566.5,113.5,2.65,19.85,355.0,460.53,368.62
2018,10,27,15,0,573.0,100.0,2.7,19.7,325.0,425.28,340.65
2018,10,27,15,15,606.5,83.0,2.7,19.7,296.5,397.34,317.15
2018,10,27,15,30,640.0,66.0,2.7,19.7,268.0,364.74,288.58
2018,10,27,15,45,533.5,66.0,2.75,19.0,216.5,291.01,227.7
2018,10,27,16,0,427.0,66.0,2.8,18.3,165.0,226.35,173.56
2018,10,27,16,15,360.5,55.0,2.7,17.8,125.0,170.67,125.72
2018,10,27,16,30,294.0,44.0,2.6,17.3,85.0,123.33,84.99
2018,10,27,16,45,218.0,31.0,2.55,16.8,55.0,79.17,46.37
2018,10,27,17,0,142.0,18.0,2.5,16.3,25.0,38.68,0.0
2018,10,27,17,15,71.0,9.0,2.55,15.95,12.5,14.21,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,12.8,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.1,1.0,0.0,0.0
2018,10,28,6,45,65.0,12.0,2.1,13.4,17.0,19.01,0.0
2018,10,28,7,0,130.0,23.0,2.1,13.7,33.0,50.49,23.99
2018,10,28,7,15,237.5,29.0,2.15,14.05,63.5,90.46,59.87
2018,10,28,7,30,345.0,35.0,2.2,14.4,94.0,139.7,101.02
2018,10,28,7,45,288.5,45.5,2.3,14.75,105.0,148.99,113.85
2018,10,28,8,0,232.0,56.0,2.4,15.1,116.0,154.22,121.72
2018,10,28,8,15,137.0,88.0,2.45,15.45,125.0,155.64,124.91
2018,10,28,8,30,42.0,120.0,2.5,15.8,134.0,142.92,114.6
2018,10,28,8,45,43.5,141.0,2.55,16.15,157.5,167.69,134.91
2018,10,28,9,0,45.0,162.0,2.6,16.5,181.0,192.59,154.91
2018,10,28,9,15,42.0,174.5,2.65,16.75,193.5,205.47,164.9
2018,10,28,9,30,39.0,187.0,2.7,17.0,206.0,218.11,174.58
2018,10,28,9,45,65.5,208.5,2.75,17.3,242.5,260.23,208.37
2018,10,28,10,0,92.0,230.0,2.8,17.6,279.0,303.95,242.93
2018,10,28,10,15,85.0,237.0,2.85,17.8,284.0,308.5,245.74
2018,10,28,10,30,78.0,244.0,2.9,18.0,289.0,312.52,248.24
2018,10,28,10,45,50.0,230.5,2.95,18.15,259.5,277.23,219.49
2018,10,28,11,0,22.0,217.0,3.0,18.3,230.0,233.8,184.23
2018,10,28,11,15,93.0,220.0,3.05,18.4,277.5,309.12,245.81
2018,10,28,11,30,164.0,223.0,3.1,18.5,325.0,370.21,295.13
2018,10,28,11,45,173.0,227.5,3.2,18.55,335.5,383.16,305.12
2018,10,28,12,0,182.0,232.0,3.3,18.6,346.0,395.5,314.84
2018,10,28,12,15,146.0,243.0,3.35,18.55,334.0,378.13,300.3
2018,10,28,12,30,110.0,254.0,3.4,18.5,322.0,360.64,285.75
2018,10,28,12,45,143.5,246.5,3.5,18.45,333.0,377.5,300.25
2018,10,28,13,0,177.0,239.0,3.6,18.4,344.0,392.99,313.55
2018,10,28,13,15,216.5,229.0,3.6,18.3,353.0,408.5,326.95
2018,10,28,13,30,256.0,219.0,3.6,18.2,362.0,429.62,344.45
2018,10,28,13,45,217.0,219.5,3.65,18.05,336.5,388.38,311.92
2018,10,28,14,0,178.0,220.0,3.7,17.9,311.0,356.57,286.61
2018,10,28,14,15,197.0,194.5,3.65,17.65,289.0,335.04,270.75
2018,10,28,14,30,216.0,169.0,3.6,17.4,267.0,318.17,258.12
2018,10,28,14,45,251.5,143.5,3.6,17.15,248.0,301.9,245.88
2018,10,28,15,0,287.0,118.0,3.6,16.9,229.0,282.18,230.2
2018,10,28,15,15,322.0,111.0,3.6,16.9,222.0,284.91,231.37
2018,10,28,15,30,357.0,104.0,3.6,16.9,215.0,277.29,223.27
2018,10,28,15,45,328.0,84.5,3.5,16.4,174.0,226.92,180.35
2018,10,28,16,0,299.0,65.0,3.4,15.9,133.0,178.73,138.52
2018,10,28,16,15,244.0,50.0,3.25,15.5,97.0,130.47,96.76
2018,10,28,16,30,189.0,35.0,3.1,15.1,61.0,87.68,60.04
2018,10,28,16,45,184.5,27.0,3.0,14.75,44.0,68.09,38.68
2018,10,28,17,0,180.0,19.0,2.9,14.4,27.0,41.3,0.0
2018,10,28,17,15,90.0,9.5,2.85,14.1,13.5,9.34,0.0
2018,10,28,17,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
