Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,29,6,15,8.0,0.5,2.65,11.5,0.5,0.0,0.0
2018,10,29,6,30,16.0,1.0,2.6,11.7,1.0,0.0,0.0
2018,10,29,6,45,63.0,13.5,2.55,11.85,17.5,20.14,0.0
2018,10,29,7,0,110.0,26.0,2.5,12.0,34.0,47.89,21.46
2018,10,29,7,15,128.0,43.0,2.45,12.25,59.0,77.48,53.33
2018,10,29,7,30,146.0,60.0,2.4,12.5,84.0,107.51,80.47
2018,10,29,7,45,173.0,77.5,2.35,12.75,115.0,142.82,111.64
2018,10,29,8,0,200.0,95.0,2.3,13.0,146.0,180.72,144.78
2018,10,29,8,15,206.0,113.0,2.35,13.25,174.0,212.66,172.71
2018,10,29,8,30,212.0,131.0,2.4,13.5,202.0,244.81,200.13
2018,10,29,8,45,218.0,149.5,2.4,13.7,231.0,277.65,227.44
2018,10,29,9,0,224.0,168.0,2.4,13.9,260.0,310.52,254.17
2018,10,29,9,15,247.5,182.0,2.5,14.15,292.0,348.76,285.01
2018,10,29,9,30,271.0,196.0,2.6,14.4,324.0,388.11,316.28
2018,10,29,9,45,315.5,202.0,2.65,14.7,361.0,433.38,352.09
2018,10,29,10,0,360.0,208.0,2.7,15.0,398.0,480.47,388.79
2018,10,29,10,15,472.0,186.0,2.75,15.2,447.5,554.92,447.63
2018,10,29,10,30,584.0,164.0,2.8,15.4,497.0,628.83,504.95
2018,10,29,10,45,650.0,149.5,2.8,15.65,530.5,675.64,540.1
2018,10,29,11,0,716.0,135.0,2.8,15.9,564.0,721.75,573.64
2018,10,29,11,15,801.5,110.5,2.8,16.15,598.5,768.12,606.17
2018,10,29,11,30,887.0,86.0,2.8,16.4,633.0,810.79,635.67
2018,10,29,11,45,906.0,80.0,2.8,16.65,640.5,823.11,643.35
2018,10,29,12,0,925.0,74.0,2.8,16.9,648.0,832.0,648.95
2018,10,29,12,15,863.0,93.5,2.75,17.2,625.5,801.37,626.12
2018,10,29,12,30,801.0,113.0,2.7,17.5,603.0,772.55,604.97
2018,10,29,12,45,830.5,101.5,2.65,17.75,600.0,773.96,605.75
2018,10,29,13,0,860.0,90.0,2.6,18.0,597.0,771.29,603.49
2018,10,29,13,15,878.0,81.0,2.55,18.15,583.5,754.31,591.33
2018,10,29,13,30,896.0,72.0,2.5,18.3,570.0,737.87,579.77
2018,10,29,13,45,885.0,71.0,2.5,18.4,542.5,706.17,557.55
2018,10,29,14,0,874.0,70.0,2.5,18.5,515.0,672.05,533.54
2018,10,29,14,15,858.5,68.5,2.55,18.45,481.0,632.29,504.63
2018,10,29,14,30,843.0,67.0,2.6,18.4,447.0,590.88,473.07
2018,10,29,14,45,821.0,64.5,2.65,18.4,407.5,546.04,437.86
2018,10,29,15,0,799.0,62.0,2.7,18.4,368.0,497.57,398.88
2018,10,29,15,15,767.5,58.5,2.7,18.4,324.5,443.12,353.95
2018,10,29,15,30,736.0,55.0,2.7,18.4,281.0,389.6,308.41
2018,10,29,15,45,674.5,53.0,2.7,17.9,234.0,327.34,255.38
2018,10,29,16,0,613.0,51.0,2.7,17.4,187.0,270.87,205.84
2018,10,29,16,15,469.0,46.5,2.75,16.75,136.0,192.14,140.06
2018,10,29,16,30,325.0,42.0,2.8,16.1,85.0,127.7,87.12
2018,10,29,16,45,195.5,28.5,2.9,15.4,51.5,71.39,39.38
2018,10,29,17,0,66.0,15.0,3.0,14.7,18.0,22.88,0.0
2018,10,29,17,15,33.0,7.5,3.05,14.4,9.0,7.37,0.0
2018,10,29,17,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.25,10.8,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.3,11.0,3.0,0.0,0.0
2018,10,30,6,45,205.0,14.5,3.35,11.2,27.5,36.22,0.0
2018,10,30,7,0,379.0,25.0,3.4,11.4,52.0,92.19,37.41
2018,10,30,7,15,490.0,31.5,3.55,11.9,94.0,145.42,94.97
2018,10,30,7,30,601.0,38.0,3.7,12.4,136.0,209.54,151.26
2018,10,30,7,45,663.0,42.5,3.85,12.85,182.5,266.63,203.7
2018,10,30,8,0,725.0,47.0,4.0,13.3,229.0,328.91,260.01
2018,10,30,8,15,764.5,50.5,4.05,13.85,275.0,385.32,310.55
2018,10,30,8,30,804.0,54.0,4.1,14.4,321.0,443.81,361.26
2018,10,30,8,45,830.5,56.0,4.15,14.9,363.5,493.17,403.36
2018,10,30,9,0,857.0,58.0,4.2,15.4,406.0,544.78,445.85
2018,10,30,9,15,875.0,60.0,4.1,15.85,444.0,591.14,482.64
2018,10,30,9,30,893.0,62.0,4.0,16.3,482.0,636.28,517.39
2018,10,30,9,45,904.0,64.0,3.95,16.8,513.5,675.26,546.05
2018,10,30,10,0,915.0,66.0,3.9,17.3,545.0,712.02,571.24
2018,10,30,10,15,924.5,66.5,3.85,17.6,570.0,743.51,592.64
2018,10,30,10,30,934.0,67.0,3.8,17.9,595.0,772.26,611.87
2018,10,30,10,45,940.5,67.5,3.7,18.25,613.5,795.79,626.83
2018,10,30,11,0,947.0,68.0,3.6,18.6,632.0,816.11,639.43
2018,10,30,11,15,950.5,68.5,3.55,18.9,642.5,830.72,648.31
2018,10,30,11,30,954.0,69.0,3.5,19.2,653.0,841.81,654.79
2018,10,30,11,45,956.0,68.5,3.45,19.45,655.5,846.96,657.3
2018,10,30,12,0,958.0,68.0,3.4,19.7,658.0,848.46,657.39
2018,10,30,12,15,955.0,68.5,3.4,19.85,652.5,843.44,653.59
2018,10,30,12,30,952.0,69.0,3.4,20.0,647.0,834.81,647.42
2018,10,30,12,45,943.5,70.0,3.35,20.1,632.5,818.92,636.1
2018,10,30,13,0,935.0,71.0,3.3,20.2,618.0,799.72,622.58
2018,10,30,13,15,925.0,70.5,3.3,20.25,596.0,774.52,605.22
2018,10,30,13,30,915.0,70.0,3.3,20.3,574.0,746.39,585.76
2018,10,30,13,45,909.0,68.0,3.25,20.35,548.0,716.61,564.84
2018,10,30,14,0,903.0,66.0,3.2,20.4,522.0,684.08,541.81
2018,10,30,14,15,863.5,69.0,3.2,20.3,481.0,633.3,504.29
2018,10,30,14,30,824.0,72.0,3.2,20.2,440.0,585.48,467.41
2018,10,30,14,45,774.0,73.5,3.2,20.1,395.0,527.03,421.66
2018,10,30,15,0,724.0,75.0,3.2,20.0,350.0,470.18,376.1
2018,10,30,15,15,669.0,70.5,3.2,20.0,301.0,408.04,325.26
2018,10,30,15,30,614.0,66.0,3.2,20.0,252.0,347.78,274.8
2018,10,30,15,45,609.5,57.0,3.0,19.25,216.0,305.84,237.83
2018,10,30,16,0,605.0,48.0,2.8,18.5,180.0,262.01,197.81
2018,10,30,16,15,556.5,41.5,2.75,17.65,140.0,209.01,150.43
2018,10,30,16,30,508.0,35.0,2.7,16.8,100.0,160.19,106.11
2018,10,30,16,45,355.5,26.5,2.6,16.0,62.5,96.89,49.95
2018,10,30,17,0,203.0,18.0,2.5,15.2,25.0,42.21,0.0
2018,10,30,17,15,101.5,9.0,2.6,14.85,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,1.95,11.9,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,1.9,12.1,2.0,0.0,0.0
2018,10,31,6,45,76.5,13.5,1.85,12.35,17.0,21.32,0.0
2018,10,31,7,0,125.0,24.0,1.8,12.6,32.0,49.21,16.93
2018,10,31,7,15,146.5,38.5,1.9,13.2,56.0,76.01,50.68
2018,10,31,7,30,168.0,53.0,2.0,13.8,80.0,105.05,77.04
2018,10,31,7,45,255.0,64.5,2.1,14.4,120.5,158.02,121.47
2018,10,31,8,0,342.0,76.0,2.2,15.0,161.0,216.03,170.6
2018,10,31,8,15,281.5,96.0,2.3,15.4,175.0,224.52,180.43
2018,10,31,8,30,221.0,116.0,2.4,15.8,189.0,231.46,187.53
2018,10,31,8,45,306.5,128.0,2.5,16.2,243.5,297.95,242.47
2018,10,31,9,0,392.0,140.0,2.6,16.6,298.0,377.48,306.71
2018,10,31,9,15,493.5,133.0,2.6,17.05,350.5,445.62,361.13
2018,10,31,9,30,595.0,126.0,2.6,17.5,403.0,523.04,421.57
2018,10,31,9,45,663.0,116.0,2.65,17.95,444.0,577.42,463.25
2018,10,31,10,0,731.0,106.0,2.7,18.4,485.0,633.32,505.44
2018,10,31,10,15,768.5,101.5,2.75,18.85,517.0,672.54,533.65
2018,10,31,10,30,806.0,97.0,2.8,19.3,549.0,713.11,561.66
2018,10,31,10,45,835.5,91.5,2.8,19.75,573.0,745.01,582.83
2018,10,31,11,0,865.0,86.0,2.8,20.2,597.0,770.21,599.09
2018,10,31,11,15,803.5,107.0,2.8,20.55,588.0,760.59,590.78
2018,10,31,11,30,742.0,128.0,2.8,20.9,579.0,744.68,578.4
2018,10,31,11,45,736.5,131.0,2.8,21.25,580.0,746.96,579.23
2018,10,31,12,0,731.0,134.0,2.8,21.6,581.0,746.31,577.95
2018,10,31,12,15,687.5,146.5,2.75,21.75,564.0,723.12,560.88
2018,10,31,12,30,644.0,159.0,2.7,21.9,547.0,697.39,541.59
2018,10,31,12,45,669.5,146.5,2.65,22.1,542.5,696.23,541.09
2018,10,31,13,0,695.0,134.0,2.6,22.3,538.0,691.71,537.86
2018,10,31,13,15,653.0,141.0,2.6,22.3,510.0,654.99,510.85
2018,10,31,13,30,611.0,148.0,2.6,22.3,482.0,617.32,482.98
2018,10,31,13,45,509.5,166.0,2.6,22.3,435.0,546.83,429.57
2018,10,31,14,0,408.0,184.0,2.6,22.3,388.0,483.44,380.69
2018,10,31,14,15,442.5,163.0,2.6,22.2,370.5,468.8,370.79
2018,10,31,14,30,477.0,142.0,2.6,22.1,353.0,450.38,357.28
2018,10,31,14,45,439.5,134.5,2.6,22.0,315.5,402.32,319.66
2018,10,31,15,0,402.0,127.0,2.6,21.9,278.0,356.0,282.82
2018,10,31,15,15,328.5,119.0,2.6,21.9,232.5,288.57,228.61
2018,10,31,15,30,255.0,111.0,2.6,21.9,187.0,233.22,183.37
2018,10,31,15,45,230.5,94.5,2.3,21.25,154.5,193.58,150.33
2018,10,31,16,0,206.0,78.0,2.0,20.6,122.0,155.98,118.37
2018,10,31,16,15,169.5,61.0,1.95,19.8,91.5,116.68,85.13
2018,10,31,16,30,133.0,44.0,1.9,19.0,61.0,81.06,54.87
2018,10,31,16,45,93.5,28.5,1.85,18.2,38.0,49.52,24.39
2018,10,31,17,0,54.0,13.0,1.8,17.4,15.0,19.17,0.0
2018,10,31,17,15,27.0,6.5,1.8,17.1,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.25,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,14.4,2.0,0.0,0.0
2018,11,1,6,45,110.5,13.0,1.3,14.55,19.0,24.19,0.0
2018,11,1,7,0,196.0,23.0,1.3,14.7,36.0,59.0,15.96
2018,11,1,7,15,268.0,35.5,1.4,15.25,68.5,101.28,65.52
2018,11,1,7,30,340.0,48.0,1.5,15.8,101.0,148.36,106.3
2018,11,1,7,45,421.0,56.0,1.6,16.3,143.5,202.3,152.59
2018,11,1,8,0,502.0,64.0,1.7,16.8,186.0,262.88,204.41
2018,11,1,8,15,602.0,61.5,1.75,17.2,236.5,326.94,258.49
2018,11,1,8,30,702.0,59.0,1.8,17.6,287.0,397.82,317.16
2018,11,1,8,45,577.0,93.0,1.85,18.0,297.0,404.77,324.34
2018,11,1,9,0,452.0,127.0,1.9,18.4,307.0,395.21,317.23
2018,11,1,9,15,531.5,122.5,1.9,18.9,353.5,454.98,364.48
2018,11,1,9,30,611.0,118.0,1.9,19.4,400.0,522.68,416.22
2018,11,1,9,45,607.0,128.0,1.9,19.9,424.0,551.72,436.9
2018,11,1,10,0,603.0,138.0,1.9,20.4,448.0,578.5,455.64
2018,11,1,10,15,629.5,137.5,1.9,20.85,475.0,613.39,480.64
2018,11,1,10,30,656.0,137.0,1.9,21.3,502.0,647.25,504.39
2018,11,1,10,45,705.0,127.0,1.9,21.8,530.5,686.19,531.61
2018,11,1,11,0,754.0,117.0,1.9,22.3,559.0,723.9,556.47
2018,11,1,11,15,740.0,124.5,1.9,22.65,564.5,730.61,559.69
2018,11,1,11,30,726.0,132.0,1.9,23.0,570.0,734.15,561.07
2018,11,1,11,45,753.5,123.5,1.9,23.4,579.5,749.59,570.8
2018,11,1,12,0,781.0,115.0,1.9,23.8,589.0,759.46,576.61
2018,11,1,12,15,848.5,92.5,1.85,24.05,603.5,785.01,593.29
2018,11,1,12,30,916.0,70.0,1.8,24.3,618.0,801.41,603.51
2018,11,1,12,45,890.0,76.5,1.8,24.55,599.5,778.77,587.67
2018,11,1,13,0,864.0,83.0,1.8,24.8,581.0,753.42,570.4
2018,11,1,13,15,831.5,87.0,1.75,24.85,552.5,722.34,549.2
2018,11,1,13,30,799.0,91.0,1.7,24.9,524.0,685.07,523.64
2018,11,1,13,45,796.5,85.0,1.7,24.95,498.5,656.02,504.13
2018,11,1,14,0,794.0,79.0,1.7,25.0,473.0,624.37,481.95
2018,11,1,14,15,786.5,74.5,1.7,24.85,442.0,588.8,456.31
2018,11,1,14,30,779.0,70.0,1.7,24.7,411.0,551.27,428.59
2018,11,1,14,45,770.5,65.5,1.7,24.55,377.5,511.41,398.3
2018,11,1,15,0,762.0,61.0,1.7,24.4,344.0,470.05,365.88
2018,11,1,15,15,654.5,68.5,1.7,24.4,290.5,395.06,306.67
2018,11,1,15,30,547.0,76.0,1.7,24.4,237.0,326.53,251.59
2018,11,1,15,45,477.0,68.5,1.65,23.2,192.0,264.6,201.62
2018,11,1,16,0,407.0,61.0,1.6,22.0,147.0,208.56,155.27
2018,11,1,16,15,348.5,50.5,1.7,21.1,111.0,157.98,112.5
2018,11,1,16,30,290.0,40.0,1.8,20.2,75.0,114.83,75.48
2018,11,1,16,45,187.5,27.0,1.85,19.3,45.5,65.71,29.7
2018,11,1,17,0,85.0,14.0,1.9,18.4,16.0,23.64,0.0
2018,11,1,17,15,42.5,7.0,1.9,18.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,6,45,137.5,11.5,1.3,12.9,20.0,25.24,0.0
2018,11,2,7,0,275.0,23.0,1.3,13.0,40.0,70.36,13.4
2018,11,2,7,15,404.0,31.0,1.3,13.45,80.0,125.14,79.25
2018,11,2,7,30,533.0,39.0,1.3,13.9,120.0,189.76,134.33
2018,11,2,7,45,603.0,44.0,1.35,14.35,165.0,244.35,183.1
2018,11,2,8,0,673.0,49.0,1.4,14.8,210.0,306.49,237.64
2018,11,2,8,15,716.5,52.0,1.35,15.3,254.5,361.05,285.18
2018,11,2,8,30,760.0,55.0,1.3,15.8,299.0,418.13,333.08
2018,11,2,8,45,775.5,60.5,1.25,16.25,338.0,466.01,372.22
2018,11,2,9,0,791.0,66.0,1.2,16.7,377.0,513.22,409.31
2018,11,2,9,15,778.0,75.5,1.2,17.35,406.0,547.31,434.97
2018,11,2,9,30,765.0,85.0,1.2,18.0,435.0,578.09,457.25
2018,11,2,9,45,781.5,88.0,1.2,18.6,467.0,617.69,485.63
2018,11,2,10,0,798.0,91.0,1.2,19.2,499.0,655.76,512.05
2018,11,2,10,15,849.0,82.0,1.25,19.6,534.5,702.99,544.37
2018,11,2,10,30,900.0,73.0,1.3,20.0,570.0,745.36,572.5
2018,11,2,10,45,903.0,75.0,1.35,20.4,587.0,767.18,586.14
2018,11,2,11,0,906.0,77.0,1.4,20.8,604.0,785.8,597.82
2018,11,2,11,15,913.0,76.5,1.5,21.1,615.5,801.4,608.27
2018,11,2,11,30,920.0,76.0,1.6,21.4,627.0,813.7,616.58
2018,11,2,11,45,920.0,76.5,1.75,21.65,629.5,818.22,620.3
2018,11,2,12,0,920.0,77.0,1.9,21.9,632.0,819.22,621.76
2018,11,2,12,15,868.5,90.5,1.95,22.0,610.5,790.94,602.57
2018,11,2,12,30,817.0,104.0,2.0,22.1,589.0,764.47,584.86
2018,11,2,12,45,808.0,103.5,2.05,22.2,574.5,747.92,574.05
2018,11,2,13,0,799.0,103.0,2.1,22.3,560.0,728.54,561.18
2018,11,2,13,15,847.5,88.0,2.1,22.25,557.5,732.59,564.97
2018,11,2,13,30,896.0,73.0,2.1,22.2,555.0,727.37,562.12
2018,11,2,13,45,885.0,71.0,2.15,22.1,527.0,694.78,540.3
2018,11,2,14,0,874.0,69.0,2.2,22.0,499.0,659.79,516.72
2018,11,2,14,15,843.0,70.0,2.15,22.0,461.5,616.79,484.33
2018,11,2,14,30,812.0,71.0,2.1,22.0,424.0,569.64,448.33
2018,11,2,14,45,798.0,66.5,2.1,21.95,387.0,525.53,414.25
2018,11,2,15,0,784.0,62.0,2.1,21.9,350.0,480.29,378.21
2018,11,2,15,15,636.0,71.0,2.1,21.9,286.0,387.33,304.41
2018,11,2,15,30,488.0,80.0,2.1,21.9,222.0,304.17,237.37
2018,11,2,15,45,385.0,74.0,2.05,21.2,174.0,232.73,179.28
2018,11,2,16,0,282.0,68.0,2.0,20.5,126.0,172.99,130.2
2018,11,2,16,15,170.0,53.5,2.1,19.7,86.0,107.69,77.53
2018,11,2,16,30,58.0,39.0,2.2,18.9,46.0,55.58,36.74
2018,11,2,16,45,86.5,25.5,2.3,18.1,30.5,44.05,17.57
2018,11,2,17,0,115.0,12.0,2.4,17.3,15.0,24.92,0.0
2018,11,2,17,15,57.5,6.0,2.55,16.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,6,45,89.5,10.5,1.65,13.45,15.5,19.22,0.0
2018,11,3,7,0,179.0,21.0,1.6,13.6,31.0,52.81,3.1
2018,11,3,7,15,385.0,27.5,1.75,14.25,76.5,116.61,72.34
2018,11,3,7,30,591.0,34.0,1.9,14.9,122.0,196.91,137.64
2018,11,3,7,45,656.5,39.0,2.05,15.5,168.0,254.17,189.13
2018,11,3,8,0,722.0,44.0,2.2,16.1,214.0,317.02,244.8
2018,11,3,8,15,762.5,47.0,2.3,16.55,259.0,372.44,293.93
2018,11,3,8,30,803.0,50.0,2.4,17.0,304.0,427.88,341.69
2018,11,3,8,45,829.5,52.0,2.5,17.5,346.0,478.75,384.39
2018,11,3,9,0,856.0,54.0,2.6,18.0,388.0,529.78,425.82
2018,11,3,9,15,874.5,56.0,2.6,18.5,425.5,575.95,461.93
2018,11,3,9,30,893.0,58.0,2.6,19.0,463.0,620.95,496.05
2018,11,3,9,45,906.0,60.0,2.6,19.5,495.0,660.91,525.42
2018,11,3,10,0,919.0,62.0,2.6,20.0,527.0,698.77,551.03
2018,11,3,10,15,928.0,63.0,2.6,20.45,552.5,730.3,571.76
2018,11,3,10,30,937.0,64.0,2.6,20.9,578.0,759.08,590.35
2018,11,3,10,45,942.5,65.0,2.6,21.35,596.0,782.28,604.87
2018,11,3,11,0,948.0,66.0,2.6,21.8,614.0,802.26,617.12
2018,11,3,11,15,949.5,66.5,2.6,22.1,623.5,815.19,624.84
2018,11,3,11,30,951.0,67.0,2.6,22.4,633.0,824.6,630.25
2018,11,3,11,45,906.0,80.0,2.55,22.7,620.5,808.2,617.52
2018,11,3,12,0,861.0,93.0,2.5,23.0,608.0,792.76,605.82
2018,11,3,12,15,733.0,131.0,2.5,23.15,567.0,734.89,565.03
2018,11,3,12,30,605.0,169.0,2.5,23.3,526.0,671.47,518.48
2018,11,3,12,45,498.5,194.0,2.45,23.45,484.0,607.09,469.96
2018,11,3,13,0,392.0,219.0,2.4,23.6,442.0,538.39,417.73
2018,11,3,13,15,570.0,161.5,2.35,23.6,472.5,606.52,471.84
2018,11,3,13,30,748.0,104.0,2.3,23.6,503.0,660.41,513.62
2018,11,3,13,45,656.5,121.5,2.3,23.6,458.5,597.87,466.35
2018,11,3,14,0,565.0,139.0,2.3,23.6,414.0,536.96,420.34
2018,11,3,14,15,502.5,140.5,2.3,23.4,372.5,477.86,375.97
2018,11,3,14,30,440.0,142.0,2.3,23.2,331.0,424.47,334.98
2018,11,3,14,45,565.0,107.5,2.3,23.0,327.0,441.23,348.67
2018,11,3,15,0,690.0,73.0,2.3,22.8,323.0,443.57,349.67
2018,11,3,15,15,716.0,62.5,2.3,22.8,294.0,412.28,322.79
2018,11,3,15,30,742.0,52.0,2.3,22.8,265.0,378.37,292.54
2018,11,3,15,45,699.0,48.5,2.15,21.45,221.5,322.27,245.25
2018,11,3,16,0,656.0,45.0,2.0,20.1,178.0,268.88,198.7
2018,11,3,16,15,532.0,40.0,2.0,19.25,129.5,196.4,138.09
2018,11,3,16,30,408.0,35.0,2.0,18.4,81.0,134.82,86.6
2018,11,3,16,45,264.5,24.0,2.0,17.55,48.5,73.9,26.07
2018,11,3,17,0,121.0,13.0,2.0,16.7,16.0,26.34,0.0
2018,11,3,17,15,60.5,6.5,2.0,16.3,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,4,6,45,55.0,10.0,2.25,10.7,13.0,15.2,0.0
2018,11,4,7,0,110.0,20.0,2.2,10.8,26.0,40.4,0.0
2018,11,4,7,15,187.5,34.0,2.2,11.25,56.0,81.86,52.32
2018,11,4,7,30,265.0,48.0,2.2,11.7,86.0,127.03,91.96
2018,11,4,7,45,313.5,60.5,2.15,12.15,121.5,169.61,129.85
2018,11,4,8,0,362.0,73.0,2.1,12.6,157.0,216.79,171.5
2018,11,4,8,15,408.0,83.5,2.0,13.05,196.5,264.93,213.44
2018,11,4,8,30,454.0,94.0,1.9,13.5,236.0,316.64,257.36
2018,11,4,8,45,444.5,109.5,1.8,13.95,264.5,349.38,284.86
2018,11,4,9,0,435.0,125.0,1.7,14.4,293.0,380.18,309.74
2018,11,4,9,15,504.5,123.5,1.7,14.95,336.5,436.01,354.3
2018,11,4,9,30,574.0,122.0,1.7,15.5,380.0,498.77,402.96
2018,11,4,9,45,682.5,106.5,1.65,16.05,434.0,571.55,458.44
2018,11,4,10,0,791.0,91.0,1.6,16.6,488.0,646.07,513.62
2018,11,4,10,15,861.0,82.0,1.65,16.95,533.5,706.09,556.06
2018,11,4,10,30,931.0,73.0,1.7,17.3,579.0,762.12,594.45
2018,11,4,10,45,905.0,79.5,1.7,17.7,584.5,768.03,596.44
2018,11,4,11,0,879.0,86.0,1.7,18.1,590.0,769.71,596.09
2018,11,4,11,15,901.0,82.0,1.8,18.35,606.5,792.51,612.01
2018,11,4,11,30,923.0,78.0,1.9,18.6,623.0,812.35,625.67
2018,11,4,11,45,930.5,78.0,2.0,18.85,629.0,822.17,632.46
2018,11,4,12,0,938.0,78.0,2.1,19.1,635.0,828.5,637.03
2018,11,4,12,15,847.0,98.0,2.25,19.15,598.0,781.8,605.41
2018,11,4,12,30,756.0,118.0,2.4,19.2,561.0,730.3,570.25
2018,11,4,12,45,797.0,105.0,2.55,19.2,562.5,736.0,576.06
2018,11,4,13,0,838.0,92.0,2.7,19.2,564.0,740.32,580.51
2018,11,4,13,15,874.5,83.0,2.8,19.15,560.0,737.03,579.42
2018,11,4,13,30,911.0,74.0,2.9,19.1,556.0,733.54,578.34
2018,11,4,13,45,853.0,80.5,3.0,19.05,513.5,682.11,542.05
2018,11,4,14,0,795.0,87.0,3.1,19.0,471.0,626.7,501.04
2018,11,4,14,15,790.5,81.5,3.15,18.9,441.0,592.04,475.0
2018,11,4,14,30,786.0,76.0,3.2,18.8,411.0,555.2,446.45
2018,11,4,14,45,713.0,79.0,3.25,18.7,361.5,489.68,394.47
2018,11,4,15,0,640.0,82.0,3.3,18.6,312.0,426.33,343.2
2018,11,4,15,15,632.5,72.5,3.3,18.6,276.0,383.96,307.34
2018,11,4,15,30,625.0,63.0,3.3,18.6,240.0,340.75,269.48
2018,11,4,15,45,522.5,60.0,3.35,17.8,190.5,268.74,209.14
2018,11,4,16,0,420.0,57.0,3.4,17.0,141.0,205.52,155.51
2018,11,4,16,15,328.5,47.5,3.45,16.4,102.5,147.03,105.73
2018,11,4,16,30,237.0,38.0,3.5,15.8,64.0,99.53,65.29
2018,11,4,16,45,155.0,25.0,3.55,15.2,38.5,55.94,16.2
2018,11,4,17,0,73.0,12.0,3.6,14.6,13.0,19.84,0.0
2018,11,4,17,15,36.5,6.0,3.6,14.35,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,6,45,138.5,10.0,2.5,11.0,17.0,23.08,0.0
2018,11,5,7,0,277.0,20.0,2.5,11.2,34.0,64.78,0.0
2018,11,5,7,15,409.5,27.0,2.5,11.6,72.5,119.34,72.4
2018,11,5,7,30,542.0,34.0,2.5,12.0,111.0,181.46,127.32
2018,11,5,7,45,612.5,38.5,2.55,12.4,155.0,236.78,177.64
2018,11,5,8,0,683.0,43.0,2.6,12.8,199.0,298.18,232.85
2018,11,5,8,15,727.0,46.0,2.55,13.25,243.0,352.79,281.91
2018,11,5,8,30,771.0,49.0,2.5,13.7,287.0,409.97,331.58
2018,11,5,8,45,801.0,51.0,2.5,14.2,328.5,458.75,373.19
2018,11,5,9,0,831.0,53.0,2.5,14.7,370.0,510.22,415.44
2018,11,5,9,15,847.5,55.5,2.5,15.3,406.5,554.64,450.68
2018,11,5,9,30,864.0,58.0,2.5,15.9,443.0,597.83,483.86
2018,11,5,9,45,874.0,62.0,2.45,16.55,474.5,637.06,512.66
2018,11,5,10,0,884.0,66.0,2.4,17.2,506.0,674.11,538.14
2018,11,5,10,15,894.0,66.5,2.35,17.55,530.5,704.74,558.51
2018,11,5,10,30,904.0,67.0,2.3,17.9,555.0,732.77,576.8
2018,11,5,10,45,910.5,68.0,2.25,18.3,573.0,756.0,591.38
2018,11,5,11,0,917.0,69.0,2.2,18.7,591.0,776.16,603.72
2018,11,5,11,15,921.0,69.5,2.2,18.9,601.5,790.62,612.87
2018,11,5,11,30,925.0,70.0,2.2,19.1,612.0,801.72,619.79
2018,11,5,11,45,926.5,70.0,2.15,19.35,615.0,806.84,622.13
2018,11,5,12,0,928.0,70.0,2.1,19.6,618.0,808.45,622.19
2018,11,5,12,15,926.0,70.0,2.15,19.7,612.5,803.82,619.24
2018,11,5,12,30,924.0,70.0,2.2,19.8,607.0,795.71,614.02
2018,11,5,12,45,920.0,70.0,2.25,19.9,594.5,782.65,605.45
2018,11,5,13,0,916.0,70.0,2.3,20.0,582.0,766.28,594.64
2018,11,5,13,15,908.5,69.5,2.35,20.0,562.0,743.59,579.6
2018,11,5,13,30,901.0,69.0,2.4,20.0,542.0,717.96,562.44
2018,11,5,13,45,889.5,67.5,2.4,20.0,514.5,685.68,540.08
2018,11,5,14,0,878.0,66.0,2.4,20.0,487.0,651.04,515.51
2018,11,5,14,15,861.5,64.5,2.45,19.9,453.5,611.16,485.75
2018,11,5,14,30,845.0,63.0,2.5,19.8,420.0,569.72,454.01
2018,11,5,14,45,821.0,61.0,2.55,19.65,381.0,525.07,418.89
2018,11,5,15,0,797.0,59.0,2.6,19.5,342.0,476.96,380.05
2018,11,5,15,15,762.0,56.0,2.6,19.5,299.0,422.54,334.78
2018,11,5,15,30,727.0,53.0,2.6,19.5,256.0,369.36,289.15
2018,11,5,15,45,672.5,49.0,2.55,18.6,211.0,309.48,237.98
2018,11,5,16,0,618.0,45.0,2.5,17.7,166.0,253.49,188.69
2018,11,5,16,15,526.0,39.0,2.55,16.9,122.5,191.3,134.86
2018,11,5,16,30,434.0,33.0,2.6,16.1,79.0,136.58,86.6
2018,11,5,16,45,269.0,22.0,2.65,15.35,46.0,70.72,14.83
2018,11,5,17,0,104.0,11.0,2.7,14.6,13.0,22.08,0.0
2018,11,5,17,15,52.0,5.5,2.7,14.2,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,6,6,45,137.5,10.0,1.95,10.1,16.5,22.73,0.0
2018,11,6,7,0,275.0,20.0,1.9,10.2,33.0,63.49,0.0
2018,11,6,7,15,417.5,27.5,1.9,10.75,72.5,120.54,71.93
2018,11,6,7,30,560.0,35.0,1.9,11.3,112.0,185.58,129.74
2018,11,6,7,45,632.0,40.0,1.9,11.85,157.5,242.69,181.48
2018,11,6,8,0,704.0,45.0,1.9,12.4,203.0,305.97,237.96
2018,11,6,8,15,748.0,48.5,1.95,12.95,248.5,362.05,288.08
2018,11,6,8,30,792.0,52.0,2.0,13.5,294.0,420.63,338.7
2018,11,6,8,45,821.0,55.0,2.05,14.05,336.5,473.34,383.13
2018,11,6,9,0,850.0,58.0,2.1,14.6,379.0,523.72,424.33
2018,11,6,9,15,868.0,60.0,2.05,15.1,416.0,569.05,459.96
2018,11,6,9,30,886.0,62.0,2.0,15.6,453.0,613.21,493.47
2018,11,6,9,45,898.5,64.0,1.95,16.1,484.5,652.38,522.16
2018,11,6,10,0,911.0,66.0,1.9,16.6,516.0,689.45,547.7
2018,11,6,10,15,921.5,67.0,1.85,17.1,541.5,721.64,568.47
2018,11,6,10,30,932.0,68.0,1.8,17.6,567.0,751.17,587.06
2018,11,6,10,45,938.5,68.5,1.75,18.05,585.0,774.33,601.04
2018,11,6,11,0,945.0,69.0,1.7,18.5,603.0,794.31,612.76
2018,11,6,11,15,948.0,69.5,1.75,18.9,613.0,808.31,621.41
2018,11,6,11,30,951.0,70.0,1.8,19.3,623.0,818.84,627.8
2018,11,6,11,45,952.5,69.5,1.8,19.7,625.5,823.49,629.79
2018,11,6,12,0,954.0,69.0,1.8,20.1,628.0,824.54,629.5
2018,11,6,12,15,950.5,70.0,1.85,20.3,622.5,819.84,626.37
2018,11,6,12,30,947.0,71.0,1.9,20.5,617.0,811.59,620.97
2018,11,6,12,45,940.5,71.0,1.9,20.7,603.5,796.42,610.47
2018,11,6,13,0,934.0,71.0,1.9,20.9,590.0,777.95,597.81
2018,11,6,13,15,926.5,70.0,1.9,20.95,569.0,754.41,582.02
2018,11,6,13,30,919.0,69.0,1.9,21.0,548.0,727.88,564.13
2018,11,6,13,45,908.0,68.0,1.9,21.05,520.5,696.14,542.47
2018,11,6,14,0,897.0,67.0,1.9,21.1,493.0,661.96,518.42
2018,11,6,14,15,881.0,64.5,1.85,21.0,458.5,620.73,487.68
2018,11,6,14,30,865.0,62.0,1.8,20.9,424.0,577.85,455.01
2018,11,6,14,45,842.5,59.5,1.8,20.8,384.5,530.05,417.98
2018,11,6,15,0,820.0,57.0,1.8,20.7,345.0,484.15,381.16
2018,11,6,15,15,785.5,54.0,1.8,20.7,301.5,429.14,336.07
2018,11,6,15,30,751.0,51.0,1.8,20.7,258.0,375.27,290.46
2018,11,6,15,45,698.5,47.0,1.7,19.4,212.5,315.22,239.92
2018,11,6,16,0,646.0,43.0,1.6,18.1,167.0,258.82,190.84
2018,11,6,16,15,556.5,37.0,1.7,17.2,123.0,194.57,135.64
2018,11,6,16,30,467.0,31.0,1.8,16.3,79.0,138.61,86.02
2018,11,6,16,45,293.5,21.0,1.95,15.4,46.0,72.72,8.28
2018,11,6,17,0,120.0,11.0,2.1,14.5,13.0,23.61,0.0
2018,11,6,17,15,60.0,5.5,2.2,14.15,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,117.0,9.5,0.8,11.55,14.5,20.09,0.0
2018,11,7,7,0,234.0,19.0,0.8,11.6,29.0,55.7,0.0
2018,11,7,7,15,381.0,27.0,0.8,12.0,67.5,111.89,64.8
2018,11,7,7,30,528.0,35.0,0.8,12.4,106.0,176.11,121.61
2018,11,7,7,45,601.0,40.0,0.8,12.8,150.0,231.68,171.22
2018,11,7,8,0,674.0,45.0,0.8,13.2,194.0,293.53,225.56
2018,11,7,8,15,719.5,49.0,0.9,13.7,238.5,349.15,274.55
2018,11,7,8,30,765.0,53.0,1.0,14.2,283.0,407.49,324.3
2018,11,7,8,45,796.0,55.0,1.1,14.7,324.5,458.74,367.17
2018,11,7,9,0,827.0,57.0,1.2,15.2,366.0,507.87,407.17
2018,11,7,9,15,847.5,59.0,1.3,15.65,403.0,553.64,443.44
2018,11,7,9,30,868.0,61.0,1.4,16.1,440.0,598.48,478.02
2018,11,7,9,45,882.0,62.5,1.45,16.6,471.5,637.36,506.85
2018,11,7,10,0,896.0,64.0,1.5,17.1,503.0,674.3,532.97
2018,11,7,10,15,906.0,65.0,1.5,17.5,528.0,705.69,553.6
2018,11,7,10,30,916.0,66.0,1.5,17.9,553.0,734.47,572.2
2018,11,7,10,45,922.5,67.0,1.45,18.3,571.0,757.86,586.37
2018,11,7,11,0,929.0,68.0,1.4,18.7,589.0,778.14,598.31
2018,11,7,11,15,933.0,68.5,1.4,18.95,599.5,792.7,607.18
2018,11,7,11,30,937.0,69.0,1.4,19.2,610.0,803.87,613.84
2018,11,7,11,45,937.0,69.0,1.35,19.45,612.0,807.88,615.14
2018,11,7,12,0,937.0,69.0,1.3,19.7,614.0,808.35,614.22
2018,11,7,12,15,935.5,68.5,1.35,19.8,608.5,803.54,611.41
2018,11,7,12,30,934.0,68.0,1.4,19.9,603.0,795.22,606.36
2018,11,7,12,45,929.5,67.5,1.4,20.05,590.0,781.18,596.82
2018,11,7,13,0,925.0,67.0,1.4,20.2,577.0,763.81,585.14
2018,11,7,13,15,917.5,66.0,1.5,20.15,556.5,740.5,570.8
2018,11,7,13,30,910.0,65.0,1.6,20.1,536.0,714.23,554.25
2018,11,7,13,45,898.5,64.0,1.65,20.1,508.5,682.47,533.05
2018,11,7,14,0,887.0,63.0,1.7,20.1,481.0,648.32,509.39
2018,11,7,14,15,871.5,61.0,1.75,20.0,447.5,608.39,480.05
2018,11,7,14,30,856.0,59.0,1.8,19.9,414.0,566.81,448.64
2018,11,7,14,45,832.5,57.0,1.85,19.75,375.0,519.52,411.96
2018,11,7,15,0,809.0,55.0,1.9,19.6,336.0,474.25,375.54
2018,11,7,15,15,775.0,52.0,1.9,19.6,293.5,420.12,330.73
2018,11,7,15,30,741.0,49.0,1.9,19.6,251.0,367.11,285.43
2018,11,7,15,45,688.5,45.0,1.75,18.65,206.0,307.76,234.68
2018,11,7,16,0,636.0,41.0,1.6,17.7,161.0,252.09,185.67
2018,11,7,16,15,547.5,35.5,1.7,16.85,118.5,189.46,131.63
2018,11,7,16,30,459.0,30.0,1.8,16.0,76.0,134.98,82.73
2018,11,7,16,45,288.5,20.5,1.85,15.2,44.0,70.53,0.0
2018,11,7,17,0,118.0,11.0,1.9,14.4,12.0,23.21,0.0
2018,11,7,17,15,59.0,5.5,1.95,14.05,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
