Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,45,85.0,9.5,2.75,9.95,13.0,9.34,0.0
2018,11,8,7,0,170.0,19.0,2.8,10.0,26.0,42.58,0.0
2018,11,8,7,15,306.5,30.5,2.9,10.4,63.0,99.62,57.16
2018,11,8,7,30,443.0,42.0,3.0,10.8,100.0,162.66,114.3
2018,11,8,7,45,525.0,50.5,3.15,11.25,145.5,220.05,165.66
2018,11,8,8,0,607.0,59.0,3.3,11.7,191.0,284.91,223.33
2018,11,8,8,15,661.0,64.5,3.45,12.1,237.0,342.36,274.95
2018,11,8,8,30,715.0,70.0,3.6,12.5,283.0,403.43,328.43
2018,11,8,8,45,751.0,74.0,3.7,12.95,326.0,457.23,374.73
2018,11,8,9,0,787.0,78.0,3.8,13.4,369.0,510.32,419.2
2018,11,8,9,15,814.0,80.5,3.8,13.85,408.0,559.21,458.92
2018,11,8,9,30,841.0,83.0,3.8,14.3,447.0,607.67,497.2
2018,11,8,9,45,863.0,84.0,3.75,14.75,481.0,650.52,530.05
2018,11,8,10,0,885.0,85.0,3.7,15.2,515.0,691.91,560.97
2018,11,8,10,15,898.0,88.0,3.65,15.55,543.0,727.57,586.31
2018,11,8,10,30,911.0,91.0,3.6,15.9,571.0,760.75,608.94
2018,11,8,10,45,914.0,94.0,3.5,16.3,589.0,783.91,623.66
2018,11,8,11,0,917.0,97.0,3.4,16.7,607.0,803.84,635.99
2018,11,8,11,15,917.5,99.0,3.4,16.95,617.0,817.42,644.62
2018,11,8,11,30,918.0,101.0,3.4,17.2,627.0,827.54,650.89
2018,11,8,11,45,914.0,102.5,3.35,17.45,628.5,830.14,651.62
2018,11,8,12,0,910.0,104.0,3.3,17.7,630.0,829.21,650.02
2018,11,8,12,15,919.0,100.0,3.3,17.9,627.0,828.64,649.26
2018,11,8,12,30,928.0,96.0,3.3,18.1,624.0,824.44,646.05
2018,11,8,12,45,918.5,95.0,3.25,18.3,607.5,806.07,632.54
2018,11,8,13,0,909.0,94.0,3.2,18.5,591.0,784.51,616.94
2018,11,8,13,15,909.0,91.0,3.2,18.6,573.0,764.48,603.04
2018,11,8,13,30,909.0,88.0,3.2,18.7,555.0,741.2,586.77
2018,11,8,13,45,880.5,91.0,3.15,18.8,523.5,702.3,558.3
2018,11,8,14,0,852.0,94.0,3.1,18.9,492.0,661.8,527.28
2018,11,8,14,15,817.0,95.0,3.0,18.9,454.5,613.93,490.26
2018,11,8,14,30,782.0,96.0,2.9,18.9,417.0,568.3,454.21
2018,11,8,14,45,731.0,95.5,2.8,18.85,373.0,510.1,407.93
2018,11,8,15,0,680.0,95.0,2.7,18.8,329.0,453.65,362.07
2018,11,8,15,15,637.0,88.0,2.7,18.8,285.0,396.29,314.7
2018,11,8,15,30,594.0,81.0,2.7,18.8,241.0,341.14,267.85
2018,11,8,15,45,511.5,74.0,2.25,17.65,194.0,274.25,211.74
2018,11,8,16,0,429.0,67.0,1.8,16.5,147.0,214.52,160.87
2018,11,8,16,15,320.0,52.5,1.8,15.75,103.0,148.13,105.58
2018,11,8,16,30,211.0,38.0,1.8,15.0,59.0,92.92,58.74
2018,11,8,16,45,119.5,22.5,1.85,14.25,33.0,45.44,0.0
2018,11,8,17,0,28.0,7.0,1.9,13.5,7.0,9.78,0.0
2018,11,8,17,15,14.0,3.5,2.0,13.25,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,9,6,45,63.0,8.5,2.45,7.35,11.0,0.0,0.0
2018,11,9,7,0,126.0,17.0,2.4,7.5,22.0,34.14,0.0
2018,11,9,7,15,255.5,31.0,2.45,8.15,58.0,88.86,49.69
2018,11,9,7,30,385.0,45.0,2.5,8.8,94.0,150.12,106.23
2018,11,9,7,45,468.5,54.5,2.55,9.5,138.0,205.95,155.9
2018,11,9,8,0,552.0,64.0,2.6,10.2,182.0,269.41,211.97
2018,11,9,8,15,607.0,71.0,2.65,10.75,227.0,326.18,262.59
2018,11,9,8,30,662.0,78.0,2.7,11.3,272.0,386.77,315.19
2018,11,9,8,45,700.0,82.5,2.7,11.8,314.5,439.78,360.41
2018,11,9,9,0,738.0,87.0,2.7,12.3,357.0,494.17,405.37
2018,11,9,9,15,717.5,102.0,2.6,12.75,386.5,528.11,432.36
2018,11,9,9,30,697.0,117.0,2.5,13.2,416.0,558.33,455.4
2018,11,9,9,45,655.5,139.0,2.4,13.65,436.5,578.95,469.84
2018,11,9,10,0,614.0,161.0,2.3,14.1,457.0,593.1,478.79
2018,11,9,10,15,627.5,166.5,2.2,14.5,482.0,624.87,501.64
2018,11,9,10,30,641.0,172.0,2.1,14.9,507.0,655.1,522.69
2018,11,9,10,45,647.5,176.0,1.95,15.35,524.0,676.85,536.61
2018,11,9,11,0,654.0,180.0,1.8,15.8,541.0,698.44,550.04
2018,11,9,11,15,655.5,182.5,1.7,16.1,550.0,710.4,556.96
2018,11,9,11,30,657.0,185.0,1.6,16.4,559.0,719.78,562.0
2018,11,9,11,45,652.5,187.0,1.5,16.75,560.0,721.41,561.3
2018,11,9,12,0,648.0,189.0,1.4,17.1,561.0,718.47,557.47
2018,11,9,12,15,657.5,184.5,1.35,17.35,559.0,720.79,558.36
2018,11,9,12,30,667.0,180.0,1.3,17.6,557.0,718.43,555.95
2018,11,9,12,45,676.0,173.0,1.2,17.9,547.5,710.29,548.96
2018,11,9,13,0,685.0,166.0,1.1,18.2,538.0,699.26,539.97
2018,11,9,13,15,669.0,164.0,1.0,18.3,516.5,672.66,519.94
2018,11,9,13,30,653.0,162.0,0.9,18.4,495.0,644.17,498.6
2018,11,9,13,45,630.5,158.5,0.8,18.5,466.0,606.3,470.43
2018,11,9,14,0,608.0,155.0,0.7,18.6,437.0,569.68,442.86
2018,11,9,14,15,578.0,149.5,0.65,18.4,402.0,525.65,410.43
2018,11,9,14,30,548.0,144.0,0.6,18.2,367.0,481.8,377.55
2018,11,9,14,45,506.5,136.0,0.55,18.05,326.5,429.62,337.63
2018,11,9,15,0,465.0,128.0,0.5,17.9,286.0,379.28,298.28
2018,11,9,15,15,423.5,115.5,0.5,17.9,245.0,326.36,256.17
2018,11,9,15,30,382.0,103.0,0.5,17.9,204.0,276.14,215.15
2018,11,9,15,45,322.5,87.0,0.7,16.65,161.5,218.78,169.07
2018,11,9,16,0,263.0,71.0,0.9,15.4,119.0,166.66,125.93
2018,11,9,16,15,192.5,51.5,1.1,14.8,81.5,110.04,78.71
2018,11,9,16,30,122.0,32.0,1.3,14.2,44.0,63.91,39.2
2018,11,9,16,45,68.5,18.0,1.45,13.55,24.0,30.74,0.0
2018,11,9,17,0,15.0,4.0,1.6,12.9,4.0,5.46,0.0
2018,11,9,17,15,7.5,2.0,1.7,12.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,11,10,6,45,30.5,6.5,1.85,5.9,7.5,0.0,0.0
2018,11,10,7,0,61.0,13.0,1.9,5.9,15.0,21.08,0.0
2018,11,10,7,15,140.0,30.0,1.95,6.45,44.5,65.27,35.26
2018,11,10,7,30,219.0,47.0,2.0,7.0,74.0,111.74,80.35
2018,11,10,7,45,282.5,62.5,2.05,7.6,112.5,158.58,121.85
2018,11,10,8,0,346.0,78.0,2.1,8.2,151.0,211.6,168.62
2018,11,10,8,15,393.0,91.5,2.1,8.65,191.5,261.68,212.98
2018,11,10,8,30,440.0,105.0,2.1,9.1,232.0,315.44,259.57
2018,11,10,8,45,472.5,115.5,2.1,9.6,270.5,362.21,299.44
2018,11,10,9,0,505.0,126.0,2.1,10.1,309.0,410.59,339.56
2018,11,10,9,15,530.5,134.5,2.0,10.65,344.0,454.1,374.42
2018,11,10,9,30,556.0,143.0,1.9,11.2,379.0,497.98,408.52
2018,11,10,9,45,573.0,150.0,1.85,11.75,409.0,534.92,436.45
2018,11,10,10,0,590.0,157.0,1.8,12.3,439.0,571.08,463.1
2018,11,10,10,15,601.5,162.5,1.75,12.85,462.5,600.8,484.25
2018,11,10,10,30,613.0,168.0,1.7,13.4,486.0,628.98,503.82
2018,11,10,10,45,617.0,172.0,1.6,13.95,501.5,648.35,516.12
2018,11,10,11,0,621.0,176.0,1.5,14.5,517.0,665.58,526.64
2018,11,10,11,15,621.5,179.0,1.45,14.85,525.5,676.85,533.42
2018,11,10,11,30,622.0,182.0,1.4,15.2,534.0,685.74,538.48
2018,11,10,11,45,617.5,184.5,1.3,15.55,535.0,687.87,538.14
2018,11,10,12,0,613.0,187.0,1.2,15.9,536.0,687.56,536.09
2018,11,10,12,15,590.0,192.5,1.15,16.05,526.0,674.09,525.23
2018,11,10,12,30,567.0,198.0,1.1,16.2,516.0,658.51,513.02
2018,11,10,12,45,532.0,203.5,1.1,16.35,496.5,632.16,493.41
2018,11,10,13,0,497.0,209.0,1.1,16.5,477.0,604.58,472.89
2018,11,10,13,15,485.0,204.0,1.05,16.55,457.5,581.18,455.67
2018,11,10,13,30,473.0,199.0,1.0,16.6,438.0,556.46,437.3
2018,11,10,13,45,456.0,191.5,0.95,16.7,412.0,524.58,413.41
2018,11,10,14,0,439.0,184.0,0.9,16.8,386.0,492.03,388.81
2018,11,10,14,15,417.0,174.5,0.8,16.6,355.0,453.87,359.74
2018,11,10,14,30,395.0,165.0,0.7,16.4,324.0,410.12,326.12
2018,11,10,14,45,367.0,151.5,0.65,16.2,288.0,365.43,291.36
2018,11,10,15,0,339.0,138.0,0.6,16.0,252.0,322.0,256.84
2018,11,10,15,15,304.0,122.0,0.6,16.0,214.0,274.13,218.09
2018,11,10,15,30,269.0,106.0,0.6,16.0,176.0,228.72,180.52
2018,11,10,15,45,226.5,86.5,0.7,15.3,138.0,179.37,139.71
2018,11,10,16,0,184.0,67.0,0.8,14.6,100.0,133.72,101.22
2018,11,10,16,15,136.0,47.0,0.95,14.15,67.5,89.98,64.19
2018,11,10,16,30,88.0,27.0,1.1,13.7,35.0,50.72,29.88
2018,11,10,16,45,49.0,15.0,1.2,13.2,19.0,24.19,0.0
2018,11,10,17,0,10.0,3.0,1.3,12.7,3.0,3.96,0.0
2018,11,10,17,15,5.0,1.5,1.45,12.45,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,11,6,45,60.5,7.0,2.5,8.2,9.0,0.0,0.0
2018,11,11,7,0,121.0,14.0,2.5,8.3,18.0,29.94,0.0
2018,11,11,7,15,261.5,27.5,2.6,9.0,53.5,84.25,41.17
2018,11,11,7,30,402.0,41.0,2.7,9.7,89.0,148.27,102.75
2018,11,11,7,45,490.5,49.0,2.8,10.4,132.5,204.24,152.66
2018,11,11,8,0,579.0,57.0,2.9,11.1,176.0,268.27,209.26
2018,11,11,8,15,637.0,63.0,3.05,11.7,222.0,325.89,260.84
2018,11,11,8,30,695.0,69.0,3.2,12.3,268.0,387.56,314.67
2018,11,11,8,45,734.0,73.0,3.35,12.85,311.0,441.49,361.15
2018,11,11,9,0,773.0,77.0,3.5,13.4,354.0,494.9,405.98
2018,11,11,9,15,785.5,83.5,3.45,13.85,390.0,539.16,441.97
2018,11,11,9,30,798.0,90.0,3.4,14.3,426.0,582.05,475.76
2018,11,11,9,45,799.5,97.0,3.35,14.75,454.5,619.49,504.23
2018,11,11,10,0,801.0,104.0,3.3,15.2,483.0,652.21,528.39
2018,11,11,10,15,816.0,105.5,3.15,15.55,509.0,685.32,552.35
2018,11,11,10,30,831.0,107.0,3.0,15.9,535.0,713.59,572.06
2018,11,11,10,45,842.5,107.5,2.9,16.25,554.0,738.61,588.41
2018,11,11,11,0,854.0,108.0,2.8,16.6,573.0,760.94,602.66
2018,11,11,11,15,860.0,108.5,2.75,16.9,584.0,776.26,612.19
2018,11,11,11,30,866.0,109.0,2.7,17.2,595.0,788.45,619.55
2018,11,11,11,45,869.0,108.5,2.65,17.45,598.0,794.03,622.38
2018,11,11,12,0,872.0,108.0,2.6,17.7,601.0,796.29,623.01
2018,11,11,12,15,870.0,107.5,2.55,17.85,595.5,791.4,618.93
2018,11,11,12,30,868.0,107.0,2.5,18.0,590.0,783.22,612.7
2018,11,11,12,45,862.5,106.0,2.5,18.15,577.0,768.63,602.37
2018,11,11,13,0,857.0,105.0,2.5,18.3,564.0,750.95,589.96
2018,11,11,13,15,848.5,102.5,2.45,18.35,543.0,726.52,572.65
2018,11,11,13,30,840.0,100.0,2.4,18.4,522.0,699.37,553.19
2018,11,11,13,45,827.0,97.5,2.35,18.4,494.5,666.69,528.8
2018,11,11,14,0,814.0,95.0,2.3,18.4,467.0,631.88,502.46
2018,11,11,14,15,793.5,92.5,2.2,18.3,433.0,592.99,472.41
2018,11,11,14,30,773.0,90.0,2.1,18.2,399.0,550.63,439.18
2018,11,11,14,45,744.0,85.5,2.0,18.1,359.5,500.7,399.43
2018,11,11,15,0,715.0,81.0,1.9,18.0,320.0,450.93,358.82
2018,11,11,15,15,673.0,75.5,1.9,18.0,276.5,394.77,312.31
2018,11,11,15,30,631.0,70.0,1.9,18.0,233.0,340.64,266.15
2018,11,11,15,45,566.5,62.0,1.55,16.7,188.0,278.33,213.33
2018,11,11,16,0,502.0,54.0,1.2,15.4,143.0,221.1,163.77
2018,11,11,16,15,399.5,44.0,1.25,14.95,101.5,157.75,110.02
2018,11,11,16,30,297.0,34.0,1.3,14.5,60.0,104.42,61.54
2018,11,11,16,45,168.5,20.0,1.35,14.0,33.0,48.9,0.0
2018,11,11,17,0,40.0,6.0,1.4,13.5,6.0,9.88,0.0
2018,11,11,17,15,20.0,3.0,1.4,13.3,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,6.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,11,12,6,45,52.0,6.5,3.2,6.5,8.0,0.0,0.0
2018,11,12,7,0,104.0,13.0,3.2,6.6,16.0,26.45,0.0
2018,11,12,7,15,231.5,26.5,3.25,7.15,49.0,76.57,34.3
2018,11,12,7,30,359.0,40.0,3.3,7.7,82.0,136.06,94.47
2018,11,12,7,45,440.5,51.0,3.35,8.3,124.5,190.51,143.51
2018,11,12,8,0,522.0,62.0,3.4,8.9,167.0,252.58,198.88
2018,11,12,8,15,575.5,69.5,3.35,9.45,210.5,307.3,248.3
2018,11,12,8,30,629.0,77.0,3.3,10.0,254.0,365.75,299.76
2018,11,12,8,45,665.0,82.5,3.3,10.55,295.0,417.05,344.24
2018,11,12,9,0,701.0,88.0,3.3,11.1,336.0,469.65,388.48
2018,11,12,9,15,711.5,96.0,3.25,11.7,370.5,511.8,422.82
2018,11,12,9,30,722.0,104.0,3.2,12.3,405.0,552.67,455.05
2018,11,12,9,45,721.0,113.0,3.1,12.9,432.5,585.99,480.19
2018,11,12,10,0,720.0,122.0,3.0,13.5,460.0,616.91,502.73
2018,11,12,10,15,735.0,125.0,2.9,14.0,485.5,649.67,526.53
2018,11,12,10,30,750.0,128.0,2.8,14.5,511.0,680.57,548.36
2018,11,12,10,45,760.0,129.5,2.65,15.0,529.0,704.15,564.05
2018,11,12,11,0,770.0,131.0,2.5,15.5,547.0,725.26,577.59
2018,11,12,11,15,776.5,132.0,2.4,15.85,558.0,740.59,586.95
2018,11,12,11,30,783.0,133.0,2.3,16.2,569.0,753.09,594.16
2018,11,12,11,45,786.0,132.5,2.2,16.55,572.0,758.33,596.2
2018,11,12,12,0,789.0,132.0,2.1,16.9,575.0,760.56,596.21
2018,11,12,12,15,776.5,134.5,2.0,17.15,567.5,751.35,588.38
2018,11,12,12,30,764.0,137.0,1.9,17.4,560.0,739.24,578.72
2018,11,12,12,45,744.0,140.0,1.8,17.65,544.0,719.4,563.14
2018,11,12,13,0,724.0,143.0,1.7,17.9,528.0,697.16,545.77
2018,11,12,13,15,713.5,140.5,1.6,18.0,508.0,673.59,527.96
2018,11,12,13,30,703.0,138.0,1.5,18.1,488.0,647.8,508.42
2018,11,12,13,45,688.0,133.5,1.45,18.25,461.0,614.88,483.79
2018,11,12,14,0,673.0,129.0,1.4,18.4,434.0,580.37,457.7
2018,11,12,14,15,650.5,124.0,1.25,18.3,401.0,539.48,426.2
2018,11,12,14,30,628.0,119.0,1.1,18.2,368.0,497.97,393.71
2018,11,12,14,45,597.0,112.0,1.0,18.1,330.0,449.58,355.68
2018,11,12,15,0,566.0,105.0,0.9,18.0,292.0,401.84,317.32
2018,11,12,15,15,522.0,96.5,0.9,18.0,251.0,346.9,272.82
2018,11,12,15,30,478.0,88.0,0.9,18.0,210.0,296.05,230.42
2018,11,12,15,45,417.0,75.5,0.85,17.1,167.5,237.9,182.13
2018,11,12,16,0,356.0,63.0,0.8,16.2,125.0,184.95,137.28
2018,11,12,16,15,271.5,48.0,0.8,15.9,87.0,128.97,90.23
2018,11,12,16,30,187.0,33.0,0.8,15.6,49.0,81.42,47.15
2018,11,12,16,45,104.0,18.5,0.8,15.3,26.5,33.62,0.0
2018,11,12,17,0,21.0,4.0,0.8,15.0,4.0,3.93,0.0
2018,11,12,17,15,10.5,2.0,0.8,14.8,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,13,6,45,4.0,3.0,2.35,7.5,3.0,0.0,0.0
2018,11,13,7,0,8.0,6.0,2.4,7.5,6.0,6.93,0.0
2018,11,13,7,15,4.0,12.0,2.45,7.85,12.0,12.39,1.08
2018,11,13,7,30,0.0,18.0,2.5,8.2,18.0,17.36,8.73
2018,11,13,7,45,0.0,25.5,2.6,8.55,25.5,24.61,15.41
2018,11,13,8,0,0.0,33.0,2.7,8.9,33.0,31.86,21.92
2018,11,13,8,15,0.5,53.5,2.65,9.3,53.5,52.01,39.49
2018,11,13,8,30,1.0,74.0,2.6,9.7,74.0,73.0,57.62
2018,11,13,8,45,46.5,102.0,2.6,10.1,118.0,126.69,103.62
2018,11,13,9,0,92.0,130.0,2.6,10.5,162.0,187.48,155.11
2018,11,13,9,15,75.0,137.5,2.6,11.05,165.5,183.68,151.44
2018,11,13,9,30,58.0,145.0,2.6,11.6,169.0,183.87,151.0
2018,11,13,9,45,62.0,163.0,2.6,12.15,190.5,207.54,170.16
2018,11,13,10,0,66.0,181.0,2.6,12.7,212.0,231.38,189.15
2018,11,13,10,15,72.5,199.0,2.6,12.95,234.5,257.06,209.67
2018,11,13,10,30,79.0,217.0,2.6,13.2,257.0,282.97,230.17
2018,11,13,10,45,160.5,220.5,2.55,13.45,305.5,354.03,288.43
2018,11,13,11,0,242.0,224.0,2.5,13.7,354.0,428.17,347.74
2018,11,13,11,15,195.5,221.0,2.4,13.8,327.0,384.57,311.95
2018,11,13,11,30,149.0,218.0,2.3,13.9,300.0,347.77,281.72
2018,11,13,11,45,123.5,232.0,2.2,13.95,300.5,344.97,278.53
2018,11,13,12,0,98.0,246.0,2.1,14.0,301.0,333.25,268.27
2018,11,13,12,15,184.5,241.0,2.0,14.1,343.0,400.84,323.32
2018,11,13,12,30,271.0,236.0,1.9,14.2,385.0,467.06,375.69
2018,11,13,12,45,298.0,224.5,1.8,14.25,385.0,471.02,378.76
2018,11,13,13,0,325.0,213.0,1.7,14.3,385.0,473.24,380.84
2018,11,13,13,15,353.0,201.0,1.6,14.25,381.0,473.57,381.58
2018,11,13,13,30,381.0,189.0,1.5,14.2,377.0,471.59,380.43
2018,11,13,13,45,294.5,190.0,1.45,14.2,331.0,406.53,328.65
2018,11,13,14,0,208.0,191.0,1.4,14.2,285.0,338.12,274.0
2018,11,13,14,15,219.0,175.5,1.3,13.95,267.5,321.18,261.27
2018,11,13,14,30,230.0,160.0,1.2,13.7,250.0,309.2,251.79
2018,11,13,14,45,228.5,144.0,1.15,13.45,226.0,282.04,229.87
2018,11,13,15,0,227.0,128.0,1.1,13.2,202.0,254.44,207.15
2018,11,13,15,15,180.0,111.5,1.1,13.2,165.5,205.73,166.55
2018,11,13,15,30,133.0,95.0,1.1,13.2,129.0,156.31,125.06
2018,11,13,15,45,91.0,78.5,1.15,12.55,99.5,117.72,92.52
2018,11,13,16,0,49.0,62.0,1.2,11.9,70.0,79.81,60.55
2018,11,13,16,15,25.0,44.0,1.25,11.7,48.0,52.4,37.01
2018,11,13,16,30,1.0,26.0,1.3,11.5,26.0,25.97,13.2
2018,11,13,16,45,6.5,14.5,1.3,11.3,14.5,15.21,0.0
2018,11,13,17,0,12.0,3.0,1.3,11.1,3.0,2.95,0.0
2018,11,13,17,15,6.0,1.5,1.35,10.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.0,2.2,5.6,5.5,0.0,0.0
2018,11,14,7,0,57.0,10.0,2.2,5.6,11.0,17.06,0.0
2018,11,14,7,15,146.0,25.5,2.2,6.25,39.0,58.29,18.72
2018,11,14,7,30,235.0,41.0,2.2,6.9,67.0,107.06,74.09
2018,11,14,7,45,306.5,55.5,2.25,7.55,105.5,155.04,117.07
2018,11,14,8,0,378.0,70.0,2.3,8.2,144.0,209.99,165.59
2018,11,14,8,15,429.0,81.5,2.3,8.75,184.5,260.26,210.47
2018,11,14,8,30,480.0,93.0,2.3,9.3,225.0,314.52,257.87
2018,11,14,8,45,515.0,102.0,2.3,9.85,263.5,362.04,298.81
2018,11,14,9,0,550.0,111.0,2.3,10.4,302.0,411.27,340.03
2018,11,14,9,15,570.5,120.0,2.2,10.95,336.5,453.9,374.55
2018,11,14,9,30,591.0,129.0,2.1,11.5,371.0,496.44,407.92
2018,11,14,9,45,600.5,137.5,2.05,12.05,399.5,531.27,434.45
2018,11,14,10,0,610.0,146.0,2.0,12.6,428.0,564.8,459.28
2018,11,14,10,15,620.0,149.5,1.95,13.25,449.0,594.07,480.18
2018,11,14,10,30,630.0,153.0,1.9,13.9,470.0,619.51,497.8
2018,11,14,10,45,643.5,154.0,1.9,14.5,487.5,642.9,514.08
2018,11,14,11,0,657.0,155.0,1.9,15.1,505.0,664.31,528.66
2018,11,14,11,15,667.0,157.5,1.8,15.55,518.5,682.57,540.27
2018,11,14,11,30,677.0,160.0,1.7,16.0,532.0,698.43,549.96
2018,11,14,11,45,679.5,159.0,1.65,16.4,534.0,702.42,551.51
2018,11,14,12,0,682.0,158.0,1.6,16.8,536.0,703.73,551.24
2018,11,14,12,15,668.5,161.0,1.5,17.05,528.5,694.61,543.1
2018,11,14,12,30,655.0,164.0,1.4,17.3,521.0,682.96,533.25
2018,11,14,12,45,633.5,166.5,1.35,17.5,505.5,662.53,517.59
2018,11,14,13,0,612.0,169.0,1.3,17.7,490.0,638.0,499.08
2018,11,14,13,15,599.5,165.5,1.25,17.8,470.0,614.18,481.41
2018,11,14,13,30,587.0,162.0,1.2,17.9,450.0,588.68,462.37
2018,11,14,13,45,565.0,157.5,1.15,17.95,422.5,554.39,436.68
2018,11,14,14,0,543.0,153.0,1.1,18.0,395.0,519.33,410.16
2018,11,14,14,15,520.5,146.0,1.05,17.75,364.0,480.78,381.1
2018,11,14,14,30,498.0,139.0,1.0,17.5,333.0,442.09,351.36
2018,11,14,14,45,456.5,128.5,0.95,17.3,293.0,389.78,310.44
2018,11,14,15,0,415.0,118.0,0.9,17.1,253.0,339.45,270.26
2018,11,14,15,15,386.5,106.5,0.9,17.1,218.5,296.16,234.66
2018,11,14,15,30,358.0,95.0,0.9,17.1,184.0,254.5,199.44
2018,11,14,15,45,304.0,79.5,1.05,16.1,145.0,201.51,155.57
2018,11,14,16,0,250.0,64.0,1.2,15.1,106.0,153.23,114.78
2018,11,14,16,15,184.0,46.0,1.3,14.55,72.0,104.28,73.34
2018,11,14,16,30,118.0,28.0,1.4,14.0,38.0,57.49,30.68
2018,11,14,16,45,65.0,15.5,1.55,13.45,20.5,24.71,0.0
2018,11,14,17,0,12.0,3.0,1.7,12.9,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,12.55,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,15,6,45,14.5,3.5,2.3,5.95,4.0,0.0,0.0
2018,11,15,7,0,29.0,7.0,2.3,5.9,8.0,10.5,0.0
2018,11,15,7,15,88.0,22.5,2.35,6.45,31.0,41.82,8.49
2018,11,15,7,30,147.0,38.0,2.4,7.0,54.0,79.55,54.25
2018,11,15,7,45,207.0,56.5,2.45,7.55,90.0,124.09,93.74
2018,11,15,8,0,267.0,75.0,2.5,8.1,126.0,178.09,141.0
2018,11,15,8,15,311.0,90.5,2.5,8.55,164.0,224.62,182.32
2018,11,15,8,30,355.0,106.0,2.5,9.0,202.0,274.71,226.06
2018,11,15,8,45,383.0,116.0,2.5,9.5,234.5,314.57,260.63
2018,11,15,9,0,411.0,126.0,2.5,10.0,267.0,355.87,295.56
2018,11,15,9,15,451.0,134.0,2.45,10.5,304.0,402.66,334.09
2018,11,15,9,30,491.0,142.0,2.4,11.0,341.0,451.12,373.01
2018,11,15,9,45,518.5,145.5,2.3,11.55,370.0,488.2,401.89
2018,11,15,10,0,546.0,149.0,2.2,12.1,399.0,525.3,430.12
2018,11,15,10,15,581.5,153.5,2.2,12.7,432.5,568.55,462.75
2018,11,15,10,30,617.0,158.0,2.2,13.3,466.0,611.53,494.47
2018,11,15,10,45,627.0,161.0,2.2,13.85,483.5,636.53,511.94
2018,11,15,11,0,637.0,164.0,2.2,14.4,501.0,657.26,526.18
2018,11,15,11,15,644.0,165.5,2.1,14.8,511.5,672.03,535.6
2018,11,15,11,30,651.0,167.0,2.0,15.2,522.0,684.42,543.16
2018,11,15,11,45,655.0,166.0,1.9,15.55,525.0,689.46,545.41
2018,11,15,12,0,659.0,165.0,1.8,15.9,528.0,691.92,545.81
2018,11,15,12,15,638.5,170.5,1.7,16.1,519.5,680.27,535.79
2018,11,15,12,30,618.0,176.0,1.6,16.3,511.0,664.13,522.72
2018,11,15,12,45,587.5,181.5,1.55,16.5,494.0,641.32,505.01
2018,11,15,13,0,557.0,187.0,1.5,16.7,477.0,616.98,486.19
2018,11,15,13,15,547.0,182.0,1.45,16.8,458.0,594.27,469.23
2018,11,15,13,30,537.0,177.0,1.4,16.9,439.0,569.97,450.94
2018,11,15,13,45,522.0,170.0,1.35,16.95,413.5,538.79,427.43
2018,11,15,14,0,507.0,163.0,1.3,17.0,388.0,506.62,402.92
2018,11,15,14,15,481.5,153.5,1.2,16.8,354.5,464.75,370.76
2018,11,15,14,30,456.0,144.0,1.1,16.6,321.0,423.07,338.24
2018,11,15,14,45,435.0,134.0,1.0,16.4,289.0,383.69,306.89
2018,11,15,15,0,414.0,124.0,0.9,16.2,257.0,344.74,275.16
2018,11,15,15,15,373.0,111.0,0.9,16.2,218.5,294.47,233.97
2018,11,15,15,30,332.0,98.0,0.9,16.2,180.0,246.94,194.18
2018,11,15,15,45,283.0,81.0,0.9,15.2,141.5,195.43,151.24
2018,11,15,16,0,234.0,64.0,0.9,14.2,103.0,144.51,108.17
2018,11,15,16,15,172.5,45.5,0.9,13.9,69.5,97.19,67.92
2018,11,15,16,30,111.0,27.0,0.9,13.6,36.0,54.61,27.93
2018,11,15,16,45,60.5,15.0,0.9,13.3,19.5,23.48,0.0
2018,11,15,17,0,10.0,3.0,0.9,13.0,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.85,12.9,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,16,6,45,23.5,4.0,2.35,6.15,4.5,0.0,0.0
2018,11,16,7,0,47.0,8.0,2.3,6.2,9.0,13.62,0.0
2018,11,16,7,15,146.5,22.5,2.35,6.85,35.5,53.6,5.86
2018,11,16,7,30,246.0,37.0,2.4,7.5,62.0,104.06,69.78
2018,11,16,7,45,327.0,49.5,2.45,8.1,100.5,152.52,113.51
2018,11,16,8,0,408.0,62.0,2.5,8.7,139.0,208.92,163.25
2018,11,16,8,15,464.5,71.5,2.45,9.2,179.5,261.21,210.02
2018,11,16,8,30,521.0,81.0,2.4,9.7,220.0,317.29,259.19
2018,11,16,8,45,561.0,87.5,2.35,10.15,259.0,366.43,301.79
2018,11,16,9,0,601.0,94.0,2.3,10.6,298.0,417.46,344.74
2018,11,16,9,15,594.0,107.5,2.25,11.2,327.5,451.94,372.85
2018,11,16,9,30,587.0,121.0,2.2,11.8,357.0,484.14,398.15
2018,11,16,9,45,560.5,139.5,2.2,12.35,379.0,505.64,414.27
2018,11,16,10,0,534.0,158.0,2.2,12.9,401.0,526.0,428.89
2018,11,16,10,15,550.0,162.5,2.15,13.35,424.5,555.91,451.18
2018,11,16,10,30,566.0,167.0,2.1,13.8,448.0,584.7,472.1
2018,11,16,10,45,577.0,170.5,2.05,14.25,465.5,607.5,488.13
2018,11,16,11,0,588.0,174.0,2.0,14.7,483.0,628.58,502.64
2018,11,16,11,15,595.0,176.0,1.9,15.0,493.5,643.16,512.15
2018,11,16,11,30,602.0,178.0,1.8,15.3,504.0,655.63,519.99
2018,11,16,11,45,605.5,177.5,1.7,15.6,507.0,660.49,522.23
2018,11,16,12,0,609.0,177.0,1.6,15.9,510.0,663.04,522.78
2018,11,16,12,15,624.0,170.5,1.55,16.1,509.0,667.67,525.68
2018,11,16,12,30,639.0,164.0,1.5,16.3,508.0,667.51,525.13
2018,11,16,12,45,656.0,154.5,1.45,16.55,500.5,662.85,521.37
2018,11,16,13,0,673.0,145.0,1.4,16.8,493.0,655.19,515.44
2018,11,16,13,15,662.5,142.0,1.35,16.9,474.0,632.27,498.19
2018,11,16,13,30,652.0,139.0,1.3,17.0,455.0,607.32,479.44
2018,11,16,13,45,635.5,135.0,1.25,17.1,429.0,575.55,455.45
2018,11,16,14,0,619.0,131.0,1.2,17.2,403.0,542.43,430.16
2018,11,16,14,15,595.5,125.5,1.05,17.1,371.5,502.49,399.04
2018,11,16,14,30,572.0,120.0,0.9,17.0,340.0,460.29,365.75
2018,11,16,14,45,540.0,112.5,0.8,16.95,303.5,413.79,328.75
2018,11,16,15,0,508.0,105.0,0.7,16.9,267.0,368.29,291.78
2018,11,16,15,15,464.0,95.0,0.7,16.9,227.5,316.13,249.21
2018,11,16,15,30,420.0,85.0,0.7,16.9,188.0,266.78,207.9
2018,11,16,15,45,360.0,72.5,0.6,16.2,148.5,212.34,162.26
2018,11,16,16,0,300.0,60.0,0.5,15.5,109.0,163.09,120.4
2018,11,16,16,15,220.5,44.0,0.5,15.2,74.0,110.76,76.44
2018,11,16,16,30,141.0,28.0,0.5,14.9,39.0,64.39,31.97
2018,11,16,16,45,77.0,15.5,0.5,14.6,21.0,26.27,0.0
2018,11,16,17,0,13.0,3.0,0.5,14.3,3.0,0.0,0.0
2018,11,16,17,15,6.5,1.5,0.55,14.0,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,1.9,6.1,4.0,0.0,0.0
2018,11,17,7,0,38.0,8.0,1.9,6.1,8.0,12.43,0.0
2018,11,17,7,15,126.5,22.5,1.9,6.6,33.0,49.52,0.0
2018,11,17,7,30,215.0,37.0,1.9,7.1,58.0,96.73,64.29
2018,11,17,7,45,294.5,50.5,1.85,7.6,95.5,144.03,107.15
2018,11,17,8,0,374.0,64.0,1.8,8.1,133.0,199.18,155.59
2018,11,17,8,15,330.0,79.0,1.75,8.5,151.0,217.46,175.25
2018,11,17,8,30,286.0,94.0,1.7,8.9,169.0,225.81,185.17
2018,11,17,8,45,331.5,106.0,1.65,9.35,206.5,277.9,229.75
2018,11,17,9,0,377.0,118.0,1.6,9.8,244.0,327.83,271.53
2018,11,17,9,15,485.5,116.0,1.5,10.4,297.0,398.81,329.47
2018,11,17,9,30,594.0,114.0,1.4,11.0,350.0,479.06,392.92
2018,11,17,9,45,650.5,110.0,1.3,11.65,387.5,529.12,430.9
2018,11,17,10,0,707.0,106.0,1.2,12.3,425.0,580.24,468.72
2018,11,17,10,15,749.5,102.5,1.1,12.75,457.0,623.2,499.54
2018,11,17,10,30,792.0,99.0,1.0,13.2,489.0,663.01,527.29
2018,11,17,10,45,801.0,101.0,0.9,13.65,507.0,686.98,542.14
2018,11,17,11,0,810.0,103.0,0.8,14.1,525.0,708.36,554.44
2018,11,17,11,15,815.5,103.5,0.75,14.4,535.5,722.79,562.66
2018,11,17,11,30,821.0,104.0,0.7,14.7,546.0,734.28,568.9
2018,11,17,11,45,822.5,103.5,0.6,14.95,548.5,738.66,569.6
2018,11,17,12,0,824.0,103.0,0.5,15.2,551.0,739.91,568.28
2018,11,17,12,15,794.0,112.5,0.55,15.35,541.0,728.71,561.06
2018,11,17,12,30,764.0,122.0,0.6,15.5,531.0,712.07,550.29
2018,11,17,12,45,720.0,133.0,0.6,15.6,511.5,684.32,530.25
2018,11,17,13,0,676.0,144.0,0.6,15.7,492.0,654.55,508.57
2018,11,17,13,15,666.5,141.0,0.7,15.65,473.0,632.35,494.35
2018,11,17,13,30,657.0,138.0,0.8,15.6,454.0,608.06,478.11
2018,11,17,13,45,642.5,133.5,0.85,15.6,428.5,577.03,455.92
2018,11,17,14,0,628.0,129.0,0.9,15.6,403.0,544.54,432.18
2018,11,17,14,15,606.0,123.0,0.95,15.4,371.5,504.8,402.71
2018,11,17,14,30,584.0,117.0,1.0,15.2,340.0,464.56,372.05
2018,11,17,14,45,553.0,110.0,1.05,15.0,304.0,416.76,334.64
2018,11,17,15,0,522.0,103.0,1.1,14.8,268.0,371.9,298.41
2018,11,17,15,15,477.0,94.0,1.1,14.8,228.5,319.96,255.22
2018,11,17,15,30,432.0,85.0,1.1,14.8,189.0,270.87,213.37
2018,11,17,15,45,353.5,73.0,1.15,13.55,147.0,210.21,162.85
2018,11,17,16,0,275.0,61.0,1.2,12.3,105.0,156.51,117.51
2018,11,17,16,15,183.5,44.0,1.35,11.65,69.5,101.55,71.26
2018,11,17,16,30,92.0,27.0,1.5,11.0,34.0,50.51,23.74
2018,11,17,16,45,50.0,14.5,1.6,10.35,18.0,21.37,0.0
2018,11,17,17,0,8.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.7,9.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
