Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,6,45,20.0,4.0,0.5,7.0,4.0,0.0,0.0
2018,11,18,7,0,40.0,8.0,0.5,7.0,8.0,12.58,0.0
2018,11,18,7,15,137.0,23.0,0.6,7.35,34.0,51.22,0.0
2018,11,18,7,30,234.0,38.0,0.7,7.7,60.0,101.7,66.37
2018,11,18,7,45,321.0,49.5,0.8,8.05,97.5,149.41,109.95
2018,11,18,8,0,408.0,61.0,0.9,8.4,135.0,205.75,159.15
2018,11,18,8,15,422.5,72.0,1.0,8.7,166.0,242.79,193.78
2018,11,18,8,30,437.0,83.0,1.1,9.0,197.0,280.43,228.05
2018,11,18,8,45,427.5,96.5,1.2,9.3,223.0,310.3,255.03
2018,11,18,9,0,418.0,110.0,1.3,9.6,249.0,338.35,279.52
2018,11,18,9,15,497.0,113.0,1.35,10.0,296.0,400.26,330.57
2018,11,18,9,30,576.0,116.0,1.4,10.4,343.0,469.1,385.75
2018,11,18,9,45,635.0,115.5,1.5,10.8,384.0,523.76,428.97
2018,11,18,10,0,694.0,115.0,1.6,11.2,425.0,579.83,472.56
2018,11,18,10,15,696.5,118.0,1.6,11.65,443.5,603.39,489.57
2018,11,18,10,30,699.0,121.0,1.6,12.1,462.0,624.64,504.76
2018,11,18,10,45,722.5,121.5,1.6,12.6,485.0,655.44,526.93
2018,11,18,11,0,746.0,122.0,1.6,13.1,508.0,684.4,547.28
2018,11,18,11,15,747.0,122.5,1.55,13.45,515.5,694.86,553.56
2018,11,18,11,30,748.0,123.0,1.5,13.8,523.0,702.53,557.8
2018,11,18,11,45,654.0,144.5,1.45,14.15,495.5,660.21,524.15
2018,11,18,12,0,560.0,166.0,1.4,14.5,468.0,611.21,485.85
2018,11,18,12,15,497.0,181.5,1.35,14.7,448.0,580.33,461.47
2018,11,18,12,30,434.0,197.0,1.3,14.9,428.0,547.92,435.65
2018,11,18,12,45,436.0,191.5,1.25,15.15,419.0,538.64,428.52
2018,11,18,13,0,438.0,186.0,1.2,15.4,410.0,527.64,419.88
2018,11,18,13,15,426.0,180.5,1.15,15.5,391.5,505.29,402.74
2018,11,18,13,30,414.0,175.0,1.1,15.6,373.0,481.84,384.75
2018,11,18,13,45,402.0,165.5,1.05,15.7,349.0,453.1,362.68
2018,11,18,14,0,390.0,156.0,1.0,15.8,325.0,423.62,339.81
2018,11,18,14,15,355.0,148.0,0.95,15.65,293.0,374.71,301.77
2018,11,18,14,30,320.0,140.0,0.9,15.5,261.0,334.52,269.91
2018,11,18,14,45,374.0,119.5,0.9,15.35,247.0,334.08,269.49
2018,11,18,15,0,428.0,99.0,0.9,15.2,233.0,321.86,258.67
2018,11,18,15,15,385.0,89.0,0.9,15.2,197.0,273.77,218.42
2018,11,18,15,30,342.0,79.0,0.9,15.2,161.0,228.57,179.96
2018,11,18,15,45,282.5,67.0,1.05,14.05,125.5,178.76,138.22
2018,11,18,16,0,223.0,55.0,1.2,12.9,90.0,134.22,100.3
2018,11,18,16,15,175.5,41.0,1.3,12.4,63.0,96.07,66.69
2018,11,18,16,30,128.0,27.0,1.4,11.9,36.0,59.96,26.93
2018,11,18,16,45,67.5,14.5,1.5,11.45,19.0,23.79,0.0
2018,11,18,17,0,7.0,2.0,1.6,11.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.6,10.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,19,6,45,14.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,11,19,7,0,28.0,6.0,1.9,7.1,6.0,9.14,0.0
2018,11,19,7,15,107.0,20.0,2.0,7.6,28.5,42.3,0.0
2018,11,19,7,30,186.0,34.0,2.1,8.1,51.0,86.21,54.93
2018,11,19,7,45,249.0,46.0,2.2,8.55,82.0,125.39,92.05
2018,11,19,8,0,312.0,58.0,2.3,9.0,113.0,170.89,132.51
2018,11,19,8,15,367.0,70.5,2.3,9.45,152.0,219.77,175.98
2018,11,19,8,30,422.0,83.0,2.3,9.9,191.0,273.12,222.74
2018,11,19,8,45,465.0,90.5,2.3,10.35,228.0,319.43,263.05
2018,11,19,9,0,508.0,98.0,2.3,10.8,265.0,368.26,304.52
2018,11,19,9,15,470.0,114.5,2.3,11.35,282.5,386.18,319.58
2018,11,19,9,30,432.0,131.0,2.3,11.9,300.0,399.93,330.51
2018,11,19,9,45,553.0,121.0,2.35,12.5,355.0,478.51,394.05
2018,11,19,10,0,674.0,111.0,2.4,13.1,410.0,560.84,458.77
2018,11,19,10,15,678.5,114.5,2.35,13.6,429.5,585.71,476.67
2018,11,19,10,30,683.0,118.0,2.3,14.1,449.0,608.46,492.92
2018,11,19,10,45,626.0,134.0,2.25,14.55,446.0,599.81,484.28
2018,11,19,11,0,569.0,150.0,2.2,15.0,443.0,583.28,469.88
2018,11,19,11,15,562.5,156.0,2.15,15.3,450.5,592.33,475.82
2018,11,19,11,30,556.0,162.0,2.1,15.6,458.0,599.13,479.8
2018,11,19,11,45,558.5,161.5,2.05,15.9,460.0,603.08,481.96
2018,11,19,12,0,561.0,161.0,2.0,16.2,462.0,604.9,482.54
2018,11,19,12,15,562.0,159.0,1.95,16.35,458.5,601.78,479.76
2018,11,19,12,30,563.0,157.0,1.9,16.5,455.0,596.51,475.42
2018,11,19,12,45,575.5,149.5,1.85,16.65,448.0,594.65,473.83
2018,11,19,13,0,588.0,142.0,1.8,16.8,441.0,587.06,468.01
2018,11,19,13,15,472.5,162.5,1.7,16.85,397.0,516.47,412.63
2018,11,19,13,30,357.0,183.0,1.6,16.9,353.0,444.13,355.69
2018,11,19,13,45,283.5,180.5,1.55,16.95,310.5,385.51,309.66
2018,11,19,14,0,210.0,178.0,1.5,17.0,268.0,322.85,259.84
2018,11,19,14,15,108.0,132.0,1.4,16.9,178.0,205.1,165.17
2018,11,19,14,30,6.0,86.0,1.3,16.8,88.0,87.14,67.54
2018,11,19,14,45,31.0,85.5,1.15,16.7,95.0,102.27,80.69
2018,11,19,15,0,56.0,85.0,1.0,16.6,102.0,112.91,89.51
2018,11,19,15,15,177.5,83.0,1.0,16.6,127.0,170.87,136.43
2018,11,19,15,30,299.0,81.0,1.0,16.6,152.0,213.73,168.01
2018,11,19,15,45,266.0,67.5,0.9,15.8,121.0,173.41,133.06
2018,11,19,16,0,233.0,54.0,0.8,15.0,90.0,135.85,100.27
2018,11,19,16,15,175.0,40.0,0.75,14.85,62.0,94.73,64.67
2018,11,19,16,30,117.0,26.0,0.7,14.7,34.0,56.36,23.11
2018,11,19,16,45,63.0,14.0,0.65,14.55,18.0,22.6,0.0
2018,11,19,17,0,9.0,2.0,0.6,14.4,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.55,14.3,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,20,7,0,12.0,4.0,1.7,6.7,4.0,5.3,0.0
2018,11,20,7,15,63.5,17.0,1.7,7.15,22.0,29.75,0.0
2018,11,20,7,30,115.0,30.0,1.7,7.6,40.0,62.08,37.96
2018,11,20,7,45,284.0,41.5,1.75,8.1,86.0,128.9,93.72
2018,11,20,8,0,453.0,53.0,1.8,8.6,132.0,209.83,161.39
2018,11,20,8,15,403.5,65.5,1.75,9.05,150.0,226.36,180.48
2018,11,20,8,30,354.0,78.0,1.7,9.5,168.0,238.68,194.44
2018,11,20,8,45,283.0,102.0,1.65,9.95,181.5,243.3,200.44
2018,11,20,9,0,212.0,126.0,1.6,10.4,195.0,246.93,204.11
2018,11,20,9,15,332.5,126.5,1.55,11.0,248.5,318.85,263.99
2018,11,20,9,30,453.0,127.0,1.5,11.6,302.0,406.16,334.47
2018,11,20,9,45,391.5,148.5,1.45,12.25,308.5,408.31,334.41
2018,11,20,10,0,330.0,170.0,1.4,12.9,315.0,398.24,324.91
2018,11,20,10,15,474.5,149.0,1.4,13.3,370.5,485.48,394.6
2018,11,20,10,30,619.0,128.0,1.4,13.7,426.0,574.26,462.99
2018,11,20,10,45,582.5,143.5,1.45,14.15,432.0,578.0,463.83
2018,11,20,11,0,546.0,159.0,1.5,14.6,438.0,575.53,460.74
2018,11,20,11,15,581.5,150.5,1.6,14.8,453.0,601.8,481.24
2018,11,20,11,30,617.0,142.0,1.7,15.0,468.0,623.75,498.25
2018,11,20,11,45,635.5,137.0,1.8,15.15,474.5,634.93,507.06
2018,11,20,12,0,654.0,132.0,1.9,15.3,481.0,643.7,514.15
2018,11,20,12,15,623.5,140.5,1.9,15.4,470.5,628.81,502.23
2018,11,20,12,30,593.0,149.0,1.9,15.5,460.0,611.6,488.77
2018,11,20,12,45,552.0,155.0,1.9,15.55,439.5,579.21,464.03
2018,11,20,13,0,511.0,161.0,1.9,15.6,419.0,549.33,441.0
2018,11,20,13,15,537.5,148.0,1.9,15.55,410.0,543.83,437.77
2018,11,20,13,30,564.0,135.0,1.9,15.5,401.0,538.65,434.36
2018,11,20,13,45,620.0,116.0,1.85,15.5,393.5,539.74,435.71
2018,11,20,14,0,676.0,97.0,1.8,15.5,386.0,535.44,432.52
2018,11,20,14,15,592.5,103.5,1.7,15.45,343.0,472.67,382.47
2018,11,20,14,30,509.0,110.0,1.6,15.4,300.0,410.44,332.58
2018,11,20,14,45,389.0,110.5,1.5,15.3,247.0,330.64,268.05
2018,11,20,15,0,269.0,111.0,1.4,15.2,194.0,252.98,204.51
2018,11,20,15,15,232.5,97.5,1.4,15.2,162.0,211.14,169.48
2018,11,20,15,30,196.0,84.0,1.4,15.2,130.0,172.0,136.05
2018,11,20,15,45,169.0,69.0,1.1,14.6,103.0,137.33,106.05
2018,11,20,16,0,142.0,54.0,0.8,14.0,76.0,104.99,77.8
2018,11,20,16,15,108.5,39.0,0.7,13.85,52.5,73.6,50.09
2018,11,20,16,30,75.0,24.0,0.6,13.7,29.0,43.08,15.48
2018,11,20,16,45,47.0,13.5,0.55,13.5,15.5,19.83,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.3,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.5,13.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.0,2.55,12.05,1.0,0.0,0.0
2018,11,21,7,0,6.0,2.0,2.6,12.1,2.0,2.63,0.0
2018,11,21,7,15,8.5,8.5,2.65,12.2,9.0,9.72,0.0
2018,11,21,7,30,11.0,15.0,2.7,12.3,16.0,16.91,6.46
2018,11,21,7,45,18.5,23.0,2.75,12.35,25.5,27.22,16.41
2018,11,21,8,0,26.0,31.0,2.8,12.4,35.0,38.42,26.36
2018,11,21,8,15,23.5,40.0,2.8,12.5,44.5,47.87,34.97
2018,11,21,8,30,21.0,49.0,2.8,12.6,54.0,57.05,43.2
2018,11,21,8,45,32.0,62.5,2.8,12.7,72.0,76.81,60.28
2018,11,21,9,0,43.0,76.0,2.8,12.8,90.0,97.49,78.06
2018,11,21,9,15,21.5,54.0,2.85,13.05,61.0,64.54,49.92
2018,11,21,9,30,0.0,32.0,2.9,13.3,32.0,30.89,20.85
2018,11,21,9,45,0.0,29.0,3.0,13.5,29.0,28.0,18.32
2018,11,21,10,0,0.0,26.0,3.1,13.7,26.0,25.1,15.8
2018,11,21,10,15,0.0,36.0,3.25,13.9,36.0,34.77,23.97
2018,11,21,10,30,0.0,46.0,3.4,14.1,46.0,44.44,32.09
2018,11,21,10,45,0.0,64.5,3.55,14.3,64.5,62.35,47.09
2018,11,21,11,0,0.0,83.0,3.7,14.5,83.0,80.28,62.0
2018,11,21,11,15,1.0,116.0,3.75,14.5,116.5,114.14,90.13
2018,11,21,11,30,2.0,149.0,3.8,14.5,150.0,148.82,118.68
2018,11,21,11,45,2.5,139.5,3.85,14.55,141.0,139.29,110.77
2018,11,21,12,0,3.0,130.0,3.9,14.6,132.0,129.86,103.01
2018,11,21,12,15,2.0,116.5,3.8,14.55,118.0,115.33,91.01
2018,11,21,12,30,1.0,103.0,3.7,14.5,104.0,100.94,79.11
2018,11,21,12,45,6.0,124.5,3.6,14.5,128.0,126.43,100.47
2018,11,21,13,0,11.0,146.0,3.5,14.5,152.0,152.24,121.96
2018,11,21,13,15,9.5,133.5,3.35,14.45,138.5,138.2,110.43
2018,11,21,13,30,8.0,121.0,3.2,14.4,125.0,124.25,99.0
2018,11,21,13,45,5.0,97.5,3.1,14.4,100.0,98.21,77.38
2018,11,21,14,0,2.0,74.0,3.0,14.4,75.0,72.77,56.11
2018,11,21,14,15,22.0,99.0,2.9,14.35,107.5,112.96,90.38
2018,11,21,14,30,42.0,124.0,2.8,14.3,140.0,151.07,122.44
2018,11,21,14,45,254.5,92.0,2.7,14.25,171.5,240.61,198.22
2018,11,21,15,0,467.0,60.0,2.6,14.2,203.0,297.38,243.5
2018,11,21,15,15,451.0,52.5,2.6,14.2,174.5,262.04,211.76
2018,11,21,15,30,435.0,45.0,2.6,14.2,146.0,227.05,179.82
2018,11,21,15,45,383.0,40.0,2.15,13.7,115.5,183.39,140.75
2018,11,21,16,0,331.0,35.0,1.7,13.2,85.0,144.0,105.2
2018,11,21,16,15,237.5,23.5,1.6,12.75,53.5,91.77,60.48
2018,11,21,16,30,144.0,12.0,1.5,12.3,22.0,45.34,13.55
2018,11,21,16,45,76.0,6.0,1.35,11.8,11.0,16.45,0.0
2018,11,21,17,0,8.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,17,15,4.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.0,1.95,10.0,3.0,0.0,0.0
2018,11,22,7,0,53.0,6.0,1.9,10.0,6.0,5.9,0.0
2018,11,22,7,15,203.5,17.0,1.95,10.45,31.5,48.86,0.0
2018,11,22,7,30,354.0,28.0,2.0,10.9,57.0,112.63,63.26
2018,11,22,7,45,454.0,35.0,2.0,11.35,95.5,165.55,116.22
2018,11,22,8,0,554.0,42.0,2.0,11.8,134.0,226.88,170.26
2018,11,22,8,15,574.5,49.5,2.1,12.0,168.5,269.23,210.48
2018,11,22,8,30,595.0,57.0,2.2,12.2,203.0,312.41,250.4
2018,11,22,8,45,462.5,68.0,2.3,12.4,193.5,291.98,238.26
2018,11,22,9,0,330.0,79.0,2.4,12.6,184.0,256.05,211.15
2018,11,22,9,15,343.5,107.0,2.5,12.85,227.5,307.7,254.49
2018,11,22,9,30,357.0,135.0,2.6,13.1,271.0,358.89,296.22
2018,11,22,9,45,395.0,141.0,2.7,13.3,302.5,399.99,329.81
2018,11,22,10,0,433.0,147.0,2.8,13.5,334.0,442.2,363.86
2018,11,22,10,15,422.5,158.5,2.9,13.7,349.5,459.83,377.43
2018,11,22,10,30,412.0,170.0,3.0,13.9,365.0,475.5,389.33
2018,11,22,10,45,335.5,185.0,3.1,14.1,348.0,439.58,359.68
2018,11,22,11,0,259.0,200.0,3.2,14.3,331.0,408.04,333.13
2018,11,22,11,15,189.5,215.0,3.35,14.4,312.0,370.11,301.59
2018,11,22,11,30,120.0,230.0,3.5,14.5,293.0,338.41,274.53
2018,11,22,11,45,132.0,228.5,3.65,14.6,298.0,345.92,280.95
2018,11,22,12,0,144.0,227.0,3.8,14.7,303.0,353.09,286.99
2018,11,22,12,15,177.0,226.5,3.9,14.65,319.0,376.22,306.36
2018,11,22,12,30,210.0,226.0,4.0,14.6,335.0,398.48,324.92
2018,11,22,12,45,171.5,218.0,4.1,14.6,305.5,360.0,293.63
2018,11,22,13,0,133.0,210.0,4.2,14.6,276.0,321.88,262.6
2018,11,22,13,15,101.0,193.0,4.3,14.5,242.0,278.68,227.51
2018,11,22,13,30,69.0,176.0,4.4,14.4,208.0,229.25,186.97
2018,11,22,13,45,109.0,176.5,4.5,14.3,224.0,261.28,214.36
2018,11,22,14,0,149.0,177.0,4.6,14.2,240.0,283.88,233.67
2018,11,22,14,15,156.5,162.5,4.6,14.05,224.0,267.75,220.69
2018,11,22,14,30,164.0,148.0,4.6,13.9,208.0,250.77,206.81
2018,11,22,14,45,165.5,130.5,4.65,13.8,186.0,226.37,186.41
2018,11,22,15,0,167.0,113.0,4.7,13.7,164.0,201.49,165.17
2018,11,22,15,15,168.0,100.0,4.7,13.7,145.0,186.1,151.23
2018,11,22,15,30,169.0,87.0,4.7,13.7,126.0,164.96,132.0
2018,11,22,15,45,139.5,71.0,4.55,13.35,98.5,129.68,101.1
2018,11,22,16,0,110.0,55.0,4.4,13.0,71.0,96.99,72.41
2018,11,22,16,15,83.5,39.0,4.4,12.85,49.0,67.79,46.14
2018,11,22,16,30,57.0,23.0,4.4,12.7,27.0,38.25,10.6
2018,11,22,16,45,34.5,12.5,4.4,12.55,14.5,17.06,0.0
2018,11,22,17,0,12.0,2.0,4.4,12.4,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.5,12.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,6,45,5.5,1.0,1.9,12.0,1.0,0.0,0.0
2018,11,23,7,0,11.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,11,23,7,15,5.5,3.5,2.1,12.25,3.5,4.3,0.0
2018,11,23,7,30,0.0,5.0,2.2,12.4,5.0,4.82,0.0
2018,11,23,7,45,0.0,18.5,2.35,12.5,18.5,17.85,9.08
2018,11,23,8,0,0.0,32.0,2.5,12.6,32.0,30.9,20.48
2018,11,23,8,15,0.0,51.5,2.6,12.75,51.5,50.28,37.24
2018,11,23,8,30,0.0,71.0,2.7,12.9,71.0,70.23,54.41
2018,11,23,8,45,0.0,54.5,2.8,13.05,54.5,52.66,39.54
2018,11,23,9,0,0.0,38.0,2.9,13.2,38.0,36.69,25.89
2018,11,23,9,15,0.0,32.5,3.05,13.35,32.5,31.37,21.31
2018,11,23,9,30,0.0,27.0,3.2,13.5,27.0,26.06,16.71
2018,11,23,9,45,0.0,26.5,3.3,13.6,26.5,25.58,16.26
2018,11,23,10,0,0.0,26.0,3.4,13.7,26.0,25.1,15.81
2018,11,23,10,15,0.0,40.0,3.55,13.85,40.0,38.63,27.27
2018,11,23,10,30,0.0,54.0,3.7,14.0,54.0,52.18,38.66
2018,11,23,10,45,0.0,51.5,3.85,14.1,51.5,49.77,36.54
2018,11,23,11,0,0.0,49.0,4.0,14.2,49.0,47.35,34.45
2018,11,23,11,15,0.0,52.5,4.1,14.25,52.5,50.74,37.27
2018,11,23,11,30,0.0,56.0,4.2,14.3,56.0,54.13,40.08
2018,11,23,11,45,0.0,66.5,4.3,14.3,66.5,64.3,48.6
2018,11,23,12,0,0.0,77.0,4.4,14.3,77.0,74.47,57.11
2018,11,23,12,15,2.0,99.0,4.45,14.35,100.0,97.64,76.52
2018,11,23,12,30,4.0,121.0,4.5,14.4,123.0,121.43,96.36
2018,11,23,12,45,2.0,96.0,4.5,14.45,97.0,94.63,74.03
2018,11,23,13,0,0.0,71.0,4.5,14.5,71.0,68.65,52.3
2018,11,23,13,15,1.5,84.0,4.5,14.5,84.5,82.27,63.84
2018,11,23,13,30,3.0,97.0,4.5,14.5,98.0,96.4,75.79
2018,11,23,13,45,1.5,76.0,4.45,14.5,76.5,74.44,57.42
2018,11,23,14,0,0.0,55.0,4.4,14.5,55.0,53.14,39.52
2018,11,23,14,15,3.5,62.0,4.35,14.4,63.5,61.94,47.14
2018,11,23,14,30,7.0,69.0,4.3,14.3,72.0,70.51,54.53
2018,11,23,14,45,6.0,63.5,4.3,14.25,66.0,64.42,49.39
2018,11,23,15,0,5.0,58.0,4.3,14.2,60.0,58.39,44.27
2018,11,23,15,15,2.5,49.0,4.3,14.2,50.0,48.4,35.7
2018,11,23,15,30,0.0,40.0,4.3,14.2,40.0,38.63,27.27
2018,11,23,15,45,5.5,31.0,4.25,14.05,32.0,31.77,21.17
2018,11,23,16,0,11.0,22.0,4.2,13.9,24.0,24.57,14.61
2018,11,23,16,15,22.5,17.0,4.15,13.85,19.0,23.45,12.41
2018,11,23,16,30,34.0,12.0,4.1,13.8,14.0,20.49,2.14
2018,11,23,16,45,20.5,7.0,4.1,13.7,8.0,9.7,0.0
2018,11,23,17,0,7.0,2.0,4.1,13.6,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.05,13.6,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.05,11.55,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,11.5,5.0,0.0,0.0
2018,11,24,7,15,207.0,15.5,2.2,11.75,28.5,46.91,0.0
2018,11,24,7,30,360.0,25.0,2.3,12.0,52.0,107.86,53.89
2018,11,24,7,45,461.5,31.0,2.4,12.2,89.5,158.8,109.12
2018,11,24,8,0,563.0,37.0,2.5,12.4,127.0,219.43,162.98
2018,11,24,8,15,512.5,44.5,2.55,12.55,145.0,238.74,185.83
2018,11,24,8,30,462.0,52.0,2.6,12.7,163.0,250.84,201.01
2018,11,24,8,45,312.5,74.0,2.65,12.85,155.0,227.51,185.57
2018,11,24,9,0,163.0,96.0,2.7,13.0,147.0,187.1,153.37
2018,11,24,9,15,99.5,115.5,2.7,13.25,147.5,176.44,144.51
2018,11,24,9,30,36.0,135.0,2.7,13.5,148.0,160.45,130.36
2018,11,24,9,45,41.5,153.0,2.7,13.75,169.5,184.29,149.97
2018,11,24,10,0,47.0,171.0,2.7,14.0,191.0,208.48,169.56
2018,11,24,10,15,112.5,185.0,2.6,14.25,236.5,273.89,223.67
2018,11,24,10,30,178.0,199.0,2.5,14.5,282.0,335.49,273.7
2018,11,24,10,45,252.0,196.5,2.45,14.8,319.0,394.14,320.86
2018,11,24,11,0,326.0,194.0,2.4,15.1,356.0,446.9,362.75
2018,11,24,11,15,285.0,199.5,2.35,15.25,343.5,427.98,346.55
2018,11,24,11,30,244.0,205.0,2.3,15.4,331.0,407.19,329.2
2018,11,24,11,45,165.0,216.5,2.25,15.55,302.0,355.76,286.91
2018,11,24,12,0,86.0,228.0,2.2,15.7,273.0,303.61,243.68
2018,11,24,12,15,143.5,227.0,2.15,15.75,301.0,352.11,283.47
2018,11,24,12,30,201.0,226.0,2.1,15.8,329.0,391.45,315.24
2018,11,24,12,45,355.5,190.5,2.1,15.85,368.0,466.59,376.81
2018,11,24,13,0,510.0,155.0,2.1,15.9,407.0,537.78,433.67
2018,11,24,13,15,646.0,117.5,2.05,15.85,424.0,582.9,469.55
2018,11,24,13,30,782.0,80.0,2.0,15.8,441.0,614.06,494.54
2018,11,24,13,45,757.0,79.0,2.0,15.75,412.5,578.23,466.72
2018,11,24,14,0,732.0,78.0,2.0,15.7,384.0,541.12,437.94
2018,11,24,14,15,758.5,69.5,2.0,15.55,365.5,524.31,424.73
2018,11,24,14,30,785.0,61.0,2.0,15.4,347.0,503.44,407.5
2018,11,24,14,45,755.5,59.0,1.95,15.25,310.5,457.52,369.62
2018,11,24,15,0,726.0,57.0,1.9,15.1,274.0,411.7,330.9
2018,11,24,15,15,649.5,56.0,1.9,15.1,229.5,347.37,276.63
2018,11,24,15,30,573.0,55.0,1.9,15.1,185.0,289.84,226.89
2018,11,24,15,45,533.5,47.5,1.9,14.35,148.5,241.38,183.79
2018,11,24,16,0,494.0,40.0,1.9,13.6,112.0,195.68,141.99
2018,11,24,16,15,370.5,32.0,2.0,13.15,75.5,132.62,87.29
2018,11,24,16,30,247.0,24.0,2.1,12.7,39.0,77.12,18.35
2018,11,24,16,45,132.0,13.5,2.2,12.25,20.5,31.39,0.0
2018,11,24,17,0,17.0,3.0,2.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,2.3,11.6,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.65,9.7,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.7,9.6,3.0,0.0,0.0
2018,11,25,7,15,190.0,15.0,0.65,9.9,27.0,43.36,0.0
2018,11,25,7,30,351.0,26.0,0.6,10.2,51.0,105.49,49.28
2018,11,25,7,45,425.5,34.0,0.55,10.45,85.5,153.72,105.66
2018,11,25,8,0,500.0,42.0,0.5,10.7,120.0,206.19,152.83
2018,11,25,8,15,592.5,44.0,0.5,11.15,164.0,263.0,202.38
2018,11,25,8,30,685.0,46.0,0.5,11.6,208.0,329.0,258.67
2018,11,25,8,45,724.0,49.5,0.45,12.0,248.0,379.86,302.02
2018,11,25,9,0,763.0,53.0,0.4,12.4,288.0,432.2,344.99
2018,11,25,9,15,787.0,56.0,0.45,12.85,323.5,477.32,381.63
2018,11,25,9,30,811.0,59.0,0.5,13.3,359.0,522.0,416.82
2018,11,25,9,45,827.0,61.5,0.55,13.7,389.5,560.67,446.6
2018,11,25,10,0,843.0,64.0,0.6,14.1,420.0,594.27,472.02
2018,11,25,10,15,854.5,65.5,0.65,14.4,444.5,625.3,495.13
2018,11,25,10,30,866.0,67.0,0.7,14.7,469.0,654.07,516.09
2018,11,25,10,45,873.5,67.5,0.75,15.0,486.5,676.49,531.27
2018,11,25,11,0,881.0,68.0,0.8,15.3,504.0,696.12,544.52
2018,11,25,11,15,885.5,68.5,0.8,15.4,514.5,710.7,553.99
2018,11,25,11,30,890.0,69.0,0.8,15.5,525.0,722.17,561.4
2018,11,25,11,45,870.0,75.5,0.85,15.65,523.5,719.76,559.73
2018,11,25,12,0,850.0,82.0,0.9,15.8,522.0,718.45,559.12
2018,11,25,12,15,871.0,75.5,0.9,15.9,523.0,719.58,559.82
2018,11,25,12,30,892.0,69.0,0.9,16.0,524.0,721.77,561.35
2018,11,25,12,45,890.0,67.0,0.85,16.05,512.5,709.39,552.17
2018,11,25,13,0,888.0,65.0,0.8,16.1,501.0,693.85,541.02
2018,11,25,13,15,820.0,77.0,0.8,16.15,467.5,651.01,511.03
2018,11,25,13,30,752.0,89.0,0.8,16.2,434.0,603.12,475.65
2018,11,25,13,45,761.0,81.5,0.75,16.25,414.0,582.3,460.17
2018,11,25,14,0,770.0,74.0,0.7,16.3,394.0,558.44,441.78
2018,11,25,14,15,770.0,69.0,0.75,16.25,368.0,529.25,419.89
2018,11,25,14,30,770.0,64.0,0.8,16.2,342.0,497.69,395.45
2018,11,25,14,45,652.5,70.5,0.8,16.2,289.0,419.3,333.76
2018,11,25,15,0,535.0,77.0,0.8,16.2,236.0,345.94,275.09
2018,11,25,15,15,564.5,62.5,0.8,16.2,209.0,319.69,251.79
2018,11,25,15,30,594.0,48.0,0.8,16.2,182.0,287.86,222.25
2018,11,25,15,45,490.0,45.5,0.8,15.55,140.5,224.21,168.7
2018,11,25,16,0,386.0,43.0,0.8,14.9,99.0,167.53,120.8
2018,11,25,16,15,290.0,32.0,0.9,14.5,66.0,113.32,73.93
2018,11,25,16,30,194.0,21.0,1.0,14.1,33.0,64.09,11.84
2018,11,25,16,45,109.0,12.0,1.05,13.7,17.5,26.72,0.0
2018,11,25,17,0,24.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.15,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,2.1,8.4,2.0,0.0,0.0
2018,11,26,7,15,57.5,14.0,2.1,8.75,16.5,22.29,0.0
2018,11,26,7,30,93.0,25.0,2.1,9.1,31.0,48.87,19.84
2018,11,26,7,45,129.0,40.0,2.15,9.45,55.5,81.08,56.71
2018,11,26,8,0,165.0,55.0,2.2,9.8,80.0,114.35,86.73
2018,11,26,8,15,202.5,69.5,2.1,10.1,110.0,150.82,119.13
2018,11,26,8,30,240.0,84.0,2.0,10.4,140.0,190.48,154.06
2018,11,26,8,45,307.0,92.5,1.9,10.65,177.5,244.55,200.44
2018,11,26,9,0,374.0,101.0,1.8,10.9,215.0,298.53,246.17
2018,11,26,9,15,338.5,120.0,1.8,11.3,232.5,316.06,261.1
2018,11,26,9,30,303.0,139.0,1.8,11.7,250.0,323.55,267.3
2018,11,26,9,45,311.0,150.0,1.8,12.15,272.5,350.25,288.86
2018,11,26,10,0,319.0,161.0,1.8,12.6,295.0,376.57,309.55
2018,11,26,10,15,247.0,180.5,1.8,13.0,288.0,361.27,295.64
2018,11,26,10,30,175.0,200.0,1.8,13.4,281.0,334.11,272.26
2018,11,26,10,45,195.5,202.5,1.75,13.85,296.0,353.82,287.8
2018,11,26,11,0,216.0,205.0,1.7,14.3,311.0,373.68,303.06
2018,11,26,11,15,412.5,171.0,1.65,14.6,379.0,493.32,399.02
2018,11,26,11,30,609.0,137.0,1.6,14.9,447.0,603.24,483.8
2018,11,26,11,45,587.5,145.0,1.55,15.25,445.5,599.64,478.7
2018,11,26,12,0,566.0,153.0,1.5,15.6,444.0,590.34,470.49
2018,11,26,12,15,529.0,161.5,1.45,15.65,432.0,572.0,455.82
2018,11,26,12,30,492.0,170.0,1.4,15.7,420.0,551.89,439.86
2018,11,26,12,45,407.5,182.5,1.35,15.8,386.5,501.4,400.2
2018,11,26,13,0,323.0,195.0,1.3,15.9,353.0,443.46,354.84
2018,11,26,13,15,380.5,177.0,1.2,15.7,356.0,456.27,366.15
2018,11,26,13,30,438.0,159.0,1.1,15.5,359.0,473.91,380.1
2018,11,26,13,45,513.0,133.5,0.95,15.35,355.0,481.96,386.54
2018,11,26,14,0,588.0,108.0,0.8,15.2,351.0,487.85,390.72
2018,11,26,14,15,639.5,92.0,0.75,15.0,337.5,481.42,385.43
2018,11,26,14,30,691.0,76.0,0.7,14.8,324.0,469.49,375.39
2018,11,26,14,45,524.5,87.5,0.7,14.6,264.5,373.03,299.23
2018,11,26,15,0,358.0,99.0,0.7,14.4,205.0,285.28,229.02
2018,11,26,15,15,334.0,86.5,0.7,14.4,174.0,246.15,196.29
2018,11,26,15,30,310.0,74.0,0.7,14.4,143.0,208.33,163.54
2018,11,26,15,45,333.0,58.5,0.65,14.2,118.5,184.34,140.49
2018,11,26,16,0,356.0,43.0,0.6,14.0,94.0,158.73,114.8
2018,11,26,16,15,252.5,32.5,0.65,13.8,62.5,104.82,68.41
2018,11,26,16,30,149.0,22.0,0.7,13.6,31.0,56.22,7.76
2018,11,26,16,45,74.5,11.0,0.75,13.45,15.5,20.99,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.0,1.85,9.55,0.5,0.0,0.0
2018,11,27,7,0,21.0,2.0,1.9,9.6,1.0,0.0,0.0
2018,11,27,7,15,21.0,8.5,1.9,9.85,8.5,11.42,0.0
2018,11,27,7,30,21.0,15.0,1.9,10.1,16.0,20.18,4.13
2018,11,27,7,45,10.5,26.5,1.9,10.4,27.0,29.1,17.78
2018,11,27,8,0,0.0,38.0,1.9,10.7,38.0,37.0,25.67
2018,11,27,8,15,0.0,48.0,2.05,11.05,48.0,46.83,34.44
2018,11,27,8,30,0.0,58.0,2.2,11.4,58.0,56.69,43.1
2018,11,27,8,45,0.0,50.5,2.3,11.75,50.5,48.79,36.42
2018,11,27,9,0,0.0,43.0,2.4,12.1,43.0,41.52,30.18
2018,11,27,9,15,0.0,41.5,2.5,12.3,41.5,40.07,28.9
2018,11,27,9,30,0.0,40.0,2.6,12.5,40.0,38.62,27.6
2018,11,27,9,45,0.0,55.0,2.65,12.75,55.0,53.14,39.92
2018,11,27,10,0,0.0,70.0,2.7,13.0,70.0,67.67,52.13
2018,11,27,10,15,0.0,78.5,2.8,13.1,78.5,75.91,58.97
2018,11,27,10,30,0.0,87.0,2.9,13.2,87.0,84.35,65.96
2018,11,27,10,45,6.5,113.0,3.0,13.35,116.0,115.09,91.75
2018,11,27,11,0,13.0,139.0,3.1,13.5,145.0,146.48,117.82
2018,11,27,11,15,8.0,134.5,3.2,13.55,138.5,138.3,110.75
2018,11,27,11,30,3.0,130.0,3.3,13.6,132.0,130.07,103.71
2018,11,27,11,45,2.0,111.5,3.4,13.6,113.0,110.35,87.29
2018,11,27,12,0,1.0,93.0,3.5,13.6,94.0,90.91,71.07
2018,11,27,12,15,1.0,83.0,3.55,13.6,84.0,81.0,62.82
2018,11,27,12,30,1.0,73.0,3.6,13.6,74.0,71.3,54.71
2018,11,27,12,45,2.0,80.0,3.6,13.6,81.0,78.77,61.07
2018,11,27,13,0,3.0,87.0,3.6,13.6,88.0,86.31,67.47
2018,11,27,13,15,1.5,62.0,3.5,13.55,62.5,60.94,46.14
2018,11,27,13,30,0.0,37.0,3.4,13.5,37.0,35.73,24.82
2018,11,27,13,45,1.5,72.0,3.25,13.5,72.5,70.55,54.45
2018,11,27,14,0,3.0,107.0,3.1,13.5,108.0,106.98,85.21
2018,11,27,14,15,1.5,84.0,2.95,13.45,84.5,82.59,64.74
2018,11,27,14,30,0.0,61.0,2.8,13.4,61.0,58.95,44.8
2018,11,27,14,45,0.0,46.5,2.65,13.3,46.5,44.91,32.91
2018,11,27,15,0,0.0,32.0,2.5,13.2,32.0,30.89,20.92
2018,11,27,15,15,0.0,23.0,2.5,13.2,23.0,22.19,13.43
2018,11,27,15,30,0.0,14.0,2.5,13.2,14.0,13.5,5.92
2018,11,27,15,45,0.0,11.0,2.1,13.0,11.0,10.6,3.37
2018,11,27,16,0,0.0,8.0,1.7,12.8,8.0,7.71,0.81
2018,11,27,16,15,0.0,6.0,1.65,12.7,6.0,5.78,0.0
2018,11,27,16,30,0.0,4.0,1.6,12.6,4.0,3.85,0.0
2018,11,27,16,45,0.0,2.0,1.55,12.5,2.0,1.97,0.0
2018,11,27,17,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.5,0.5,11.25,1.0,0.0,0.0
2018,11,28,7,0,17.0,3.0,0.5,11.2,2.0,0.0,0.0
2018,11,28,7,15,21.5,10.5,0.5,11.35,11.0,13.41,0.0
2018,11,28,7,30,26.0,18.0,0.5,11.5,20.0,24.61,4.43
2018,11,28,7,45,25.5,34.5,0.55,11.7,37.5,42.48,27.87
2018,11,28,8,0,25.0,51.0,0.6,11.9,55.0,61.08,45.01
2018,11,28,8,15,38.5,68.0,0.7,12.2,76.0,84.8,65.57
