Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,30,52.0,85.0,0.8,12.5,97.0,109.67,87.01
2018,11,28,8,45,42.0,94.5,0.95,12.85,105.5,116.81,93.53
2018,11,28,9,0,32.0,104.0,1.1,13.2,114.0,123.26,99.13
2018,11,28,9,15,41.0,114.5,1.1,13.5,128.5,139.76,112.96
2018,11,28,9,30,50.0,125.0,1.1,13.8,143.0,156.93,127.16
2018,11,28,9,45,46.0,140.5,1.15,14.1,158.0,172.87,139.96
2018,11,28,10,0,42.0,156.0,1.2,14.4,173.0,188.53,152.35
2018,11,28,10,15,40.0,163.5,1.25,14.55,180.5,196.1,158.2
2018,11,28,10,30,38.0,171.0,1.3,14.7,188.0,203.56,163.95
2018,11,28,10,45,143.0,174.5,1.35,14.85,243.0,285.75,232.2
2018,11,28,11,0,248.0,178.0,1.4,15.0,298.0,372.16,301.84
2018,11,28,11,15,291.5,186.5,1.5,15.1,331.0,415.41,335.7
2018,11,28,11,30,335.0,195.0,1.6,15.2,364.0,458.56,369.4
2018,11,28,11,45,458.5,168.0,1.65,15.3,401.0,527.1,423.81
2018,11,28,12,0,582.0,141.0,1.7,15.4,438.0,589.76,472.76
2018,11,28,12,15,673.0,120.0,1.8,15.45,460.5,630.43,504.65
2018,11,28,12,30,764.0,99.0,1.9,15.5,483.0,664.38,531.3
2018,11,28,12,45,769.5,95.5,2.0,15.5,475.0,657.01,526.47
2018,11,28,13,0,775.0,92.0,2.1,15.5,467.0,646.69,519.55
2018,11,28,13,15,635.0,114.0,2.2,15.4,413.5,567.22,458.36
2018,11,28,13,30,495.0,136.0,2.3,15.3,360.0,483.98,393.41
2018,11,28,13,45,558.5,118.5,2.4,15.2,358.0,495.56,403.96
2018,11,28,14,0,622.0,101.0,2.5,15.1,356.0,499.02,407.28
2018,11,28,14,15,679.0,85.0,2.45,15.0,343.5,494.52,403.37
2018,11,28,14,30,736.0,69.0,2.4,14.9,331.0,482.33,392.79
2018,11,28,14,45,555.0,74.0,2.35,14.75,259.5,372.42,303.65
2018,11,28,15,0,374.0,79.0,2.3,14.6,188.0,269.46,219.05
2018,11,28,15,15,187.0,59.5,2.3,14.6,114.0,146.72,117.28
2018,11,28,15,30,0.0,40.0,2.3,14.6,40.0,38.63,27.16
2018,11,28,15,45,32.0,32.5,1.95,14.1,37.0,45.11,31.91
2018,11,28,16,0,64.0,25.0,1.6,13.6,34.0,47.72,32.44
2018,11,28,16,15,70.5,20.5,1.6,13.45,27.0,41.75,25.0
2018,11,28,16,30,77.0,16.0,1.6,13.3,20.0,35.47,0.08
2018,11,28,16,45,38.5,8.0,1.6,13.1,10.0,13.11,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,13.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.6,12.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.55,12.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.6,12.5,1.0,0.0,0.0
2018,11,29,7,15,13.5,13.5,6.55,12.5,14.5,15.18,0.0
2018,11,29,7,30,27.0,26.0,6.5,12.5,28.0,32.98,4.9
2018,11,29,7,45,29.5,26.5,6.5,12.5,30.0,36.5,22.53
2018,11,29,8,0,32.0,27.0,6.5,12.5,32.0,38.11,25.44
2018,11,29,8,15,20.0,28.0,6.4,12.5,31.5,33.97,22.9
2018,11,29,8,30,8.0,29.0,6.3,12.5,31.0,31.27,21.08
2018,11,29,8,45,16.0,37.5,6.2,12.55,42.0,43.38,31.61
2018,11,29,9,0,24.0,46.0,6.1,12.6,53.0,56.37,42.93
2018,11,29,9,15,85.5,77.5,6.1,12.6,107.5,125.76,102.74
2018,11,29,9,30,147.0,109.0,6.1,12.6,162.0,196.79,163.58
2018,11,29,9,45,167.5,128.5,6.1,12.65,193.5,234.85,195.83
2018,11,29,10,0,188.0,148.0,6.1,12.7,225.0,273.77,228.52
2018,11,29,10,15,251.0,155.0,6.1,12.75,264.5,333.05,278.51
2018,11,29,10,30,314.0,162.0,6.1,12.8,304.0,387.65,324.25
2018,11,29,10,45,325.0,173.0,6.1,12.85,325.0,413.64,345.34
2018,11,29,11,0,336.0,184.0,6.1,12.9,346.0,438.93,365.74
2018,11,29,11,15,415.0,173.5,6.05,12.95,378.5,495.1,412.32
2018,11,29,11,30,494.0,163.0,6.0,13.0,411.0,543.18,452.04
2018,11,29,11,45,446.5,162.5,5.95,13.1,387.5,511.47,425.6
2018,11,29,12,0,399.0,162.0,5.9,13.2,364.0,477.73,397.63
2018,11,29,12,15,211.0,143.0,5.8,13.2,250.0,311.89,259.82
2018,11,29,12,30,23.0,124.0,5.7,13.2,136.0,142.38,114.93
2018,11,29,12,45,155.0,141.5,5.6,13.25,216.5,260.28,216.57
2018,11,29,13,0,287.0,159.0,5.5,13.3,297.0,376.32,313.83
2018,11,29,13,15,281.5,166.0,5.35,13.3,297.0,375.99,312.81
2018,11,29,13,30,276.0,173.0,5.2,13.3,297.0,374.95,311.47
2018,11,29,13,45,173.0,131.0,5.05,13.25,207.5,256.26,212.9
2018,11,29,14,0,70.0,89.0,4.9,13.2,118.0,136.55,111.62
2018,11,29,14,15,213.5,100.0,4.75,13.05,177.5,234.49,195.78
2018,11,29,14,30,357.0,111.0,4.6,12.9,237.0,324.5,270.44
2018,11,29,14,45,487.5,86.5,4.45,12.8,239.5,351.97,292.05
2018,11,29,15,0,618.0,62.0,4.3,12.7,242.0,365.68,300.7
2018,11,29,15,15,607.5,56.5,4.3,12.7,212.0,329.33,267.13
2018,11,29,15,30,597.0,51.0,4.3,12.7,182.0,292.45,232.15
2018,11,29,15,45,533.0,45.0,4.15,12.35,143.5,236.92,182.03
2018,11,29,16,0,469.0,39.0,4.0,12.0,105.0,186.33,135.8
2018,11,29,16,15,303.5,27.5,4.05,11.75,64.5,111.53,72.08
2018,11,29,16,30,138.0,16.0,4.1,11.5,24.0,47.83,0.0
2018,11,29,16,45,69.0,8.0,4.15,11.3,12.0,17.27,0.0
2018,11,29,17,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,30,7,15,37.5,10.5,3.7,9.25,12.5,15.53,0.0
2018,11,30,7,30,75.0,21.0,3.8,9.6,25.0,39.13,2.21
2018,11,30,7,45,120.0,36.0,3.85,9.95,49.5,73.56,49.1
2018,11,30,8,0,165.0,51.0,3.9,10.3,74.0,108.56,80.99
2018,11,30,8,15,198.0,65.5,3.95,10.55,102.5,143.1,112.04
2018,11,30,8,30,231.0,80.0,4.0,10.8,131.0,180.43,145.38
2018,11,30,8,45,312.0,87.0,4.1,11.1,170.0,237.48,194.71
2018,11,30,9,0,393.0,94.0,4.2,11.4,209.0,295.71,244.88
2018,11,30,9,15,505.5,91.0,4.15,11.65,258.0,366.43,304.9
2018,11,30,9,30,618.0,88.0,4.1,11.9,307.0,442.29,368.26
2018,11,30,9,45,679.0,86.0,4.05,12.15,346.0,495.41,412.05
2018,11,30,10,0,740.0,84.0,4.0,12.4,385.0,550.03,456.33
2018,11,30,10,15,791.0,78.5,3.95,12.65,418.0,593.38,491.03
2018,11,30,10,30,842.0,73.0,3.9,12.9,451.0,638.61,526.55
2018,11,30,10,45,852.5,74.0,3.85,13.1,470.0,663.46,545.39
2018,11,30,11,0,863.0,75.0,3.8,13.3,489.0,685.7,561.29
2018,11,30,11,15,867.0,75.5,3.75,13.4,499.5,700.06,571.29
2018,11,30,11,30,871.0,76.0,3.7,13.5,510.0,707.01,575.76
2018,11,30,11,45,871.0,77.0,3.7,13.6,513.5,717.26,583.08
2018,11,30,12,0,871.0,78.0,3.7,13.7,517.0,719.94,584.76
2018,11,30,12,15,873.0,75.5,3.7,13.75,513.0,712.36,578.97
2018,11,30,12,30,875.0,73.0,3.7,13.8,509.0,705.99,574.29
2018,11,30,12,45,875.5,71.0,3.7,13.85,499.0,695.95,566.92
2018,11,30,13,0,876.0,69.0,3.7,13.9,489.0,682.76,557.28
2018,11,30,13,15,868.5,67.5,3.7,13.85,470.5,661.71,541.89
2018,11,30,13,30,861.0,66.0,3.7,13.8,452.0,637.94,523.76
2018,11,30,13,45,849.0,64.0,3.7,13.75,427.0,608.19,500.29
2018,11,30,14,0,837.0,62.0,3.7,13.7,402.0,576.26,474.68
2018,11,30,14,15,818.5,60.0,3.7,13.55,371.0,541.91,446.61
2018,11,30,14,30,800.0,58.0,3.7,13.4,340.0,502.75,414.09
2018,11,30,14,45,772.5,55.5,3.7,13.3,304.5,457.45,375.7
2018,11,30,15,0,745.0,53.0,3.7,13.2,269.0,412.05,336.16
2018,11,30,15,15,702.5,49.5,3.7,13.2,229.5,359.44,289.64
2018,11,30,15,30,660.0,46.0,3.7,13.2,190.0,308.67,243.56
2018,11,30,15,45,594.0,41.5,3.4,12.5,150.0,251.27,192.03
2018,11,30,16,0,528.0,37.0,3.1,11.8,110.0,198.6,143.96
2018,11,30,16,15,403.0,29.5,3.05,11.4,73.5,137.07,88.39
2018,11,30,16,30,278.0,22.0,3.0,11.0,37.0,79.73,0.63
2018,11,30,16,45,139.0,11.0,2.95,10.6,18.5,29.78,0.0
2018,11,30,17,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,7,15,10.5,5.0,3.75,11.0,5.5,6.35,0.0
2018,12,1,7,30,21.0,10.0,3.8,11.1,11.0,14.32,0.0
2018,12,1,7,45,10.5,11.0,3.9,11.2,11.5,13.16,4.39
2018,12,1,8,0,0.0,12.0,4.0,11.3,12.0,11.57,4.06
2018,12,1,8,15,0.0,16.5,4.1,11.35,16.5,15.91,7.94
2018,12,1,8,30,0.0,21.0,4.2,11.4,21.0,20.26,11.79
2018,12,1,8,45,3.0,41.0,4.3,11.45,42.0,40.85,29.6
2018,12,1,9,0,6.0,61.0,4.4,11.5,63.0,61.8,47.68
2018,12,1,9,15,139.0,83.5,4.55,11.55,132.5,164.19,135.96
2018,12,1,9,30,272.0,106.0,4.7,11.6,202.0,265.64,222.62
2018,12,1,9,45,404.5,110.0,4.8,11.7,266.5,361.66,303.76
2018,12,1,10,0,537.0,114.0,4.9,11.8,331.0,460.44,385.95
2018,12,1,10,15,335.0,140.0,5.0,11.9,278.0,375.35,314.21
2018,12,1,10,30,133.0,166.0,5.1,12.0,225.0,266.49,221.28
2018,12,1,10,45,413.5,138.0,5.2,12.1,333.0,440.18,369.24
2018,12,1,11,0,694.0,110.0,5.3,12.2,441.0,610.92,509.78
2018,12,1,11,15,773.5,96.5,5.35,12.25,473.5,657.1,546.96
2018,12,1,11,30,853.0,83.0,5.4,12.3,506.0,705.01,584.29
2018,12,1,11,45,856.5,82.5,5.4,12.35,510.0,711.64,588.93
2018,12,1,12,0,860.0,82.0,5.4,12.4,514.0,715.13,591.44
2018,12,1,12,15,860.5,81.0,5.4,12.45,510.5,712.74,589.52
2018,12,1,12,30,861.0,80.0,5.4,12.5,507.0,707.17,585.27
2018,12,1,12,45,846.5,81.0,5.4,12.5,493.0,690.31,572.46
2018,12,1,13,0,832.0,82.0,5.4,12.5,479.0,670.69,557.58
2018,12,1,13,15,783.0,88.5,5.35,12.45,451.0,631.69,526.22
2018,12,1,13,30,734.0,95.0,5.3,12.4,423.0,594.15,495.52
2018,12,1,13,45,674.5,97.5,5.3,12.35,386.0,542.66,453.59
2018,12,1,14,0,615.0,100.0,5.3,12.3,349.0,491.71,411.56
2018,12,1,14,15,637.0,88.5,5.2,12.2,329.0,472.68,395.58
2018,12,1,14,30,659.0,77.0,5.1,12.1,309.0,450.24,376.08
2018,12,1,14,45,677.5,69.5,5.05,12.0,286.0,427.16,355.18
2018,12,1,15,0,696.0,62.0,5.0,11.9,263.0,398.96,329.06
2018,12,1,15,15,649.0,58.0,5.0,11.9,224.0,347.87,283.22
2018,12,1,15,30,602.0,54.0,5.0,11.9,185.0,297.24,236.96
2018,12,1,15,45,534.5,48.0,4.65,11.45,145.5,240.41,185.51
2018,12,1,16,0,467.0,42.0,4.3,11.0,106.0,188.72,138.17
2018,12,1,16,15,347.5,32.5,4.15,10.7,70.5,126.97,82.44
2018,12,1,16,30,228.0,23.0,4.0,10.4,35.0,71.25,0.0
2018,12,1,16,45,114.0,11.5,3.9,10.1,17.5,26.87,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,2,7,15,156.5,10.5,1.7,6.2,18.5,31.38,0.0
2018,12,2,7,30,313.0,21.0,1.6,6.5,37.0,84.14,0.0
2018,12,2,7,45,441.5,27.5,1.55,6.8,74.0,140.54,90.02
2018,12,2,8,0,570.0,34.0,1.5,7.1,111.0,206.09,150.55
2018,12,2,8,15,636.5,38.0,1.45,7.4,152.0,259.92,200.4
2018,12,2,8,30,703.0,42.0,1.4,7.7,193.0,318.51,253.42
2018,12,2,8,45,743.5,45.5,1.35,8.0,233.0,370.0,299.82
2018,12,2,9,0,784.0,49.0,1.3,8.3,273.0,423.11,346.02
2018,12,2,9,15,806.5,52.0,1.3,8.6,308.5,467.91,384.36
2018,12,2,9,30,829.0,55.0,1.3,8.9,344.0,509.17,418.75
2018,12,2,9,45,843.0,58.5,1.25,9.15,375.0,548.11,449.91
2018,12,2,10,0,857.0,62.0,1.2,9.4,406.0,585.38,478.76
2018,12,2,10,15,870.5,63.0,1.2,9.6,431.5,617.49,503.45
2018,12,2,10,30,884.0,64.0,1.2,9.8,457.0,647.43,525.98
2018,12,2,10,45,892.5,64.5,1.15,9.95,475.0,671.08,542.6
2018,12,2,11,0,901.0,65.0,1.1,10.1,493.0,691.96,556.37
2018,12,2,11,15,906.0,65.5,1.05,10.35,504.5,707.49,565.98
2018,12,2,11,30,911.0,66.0,1.0,10.6,516.0,719.89,573.35
2018,12,2,11,45,899.0,70.0,0.95,10.8,516.5,721.17,572.87
2018,12,2,12,0,887.0,74.0,0.9,11.0,517.0,719.06,570.21
2018,12,2,12,15,893.5,72.0,0.9,11.15,515.5,719.78,570.5
2018,12,2,12,30,900.0,70.0,0.9,11.3,514.0,717.19,568.51
2018,12,2,12,45,826.5,84.0,0.9,11.4,485.0,678.63,540.72
2018,12,2,13,0,753.0,98.0,0.9,11.5,456.0,636.4,509.42
2018,12,2,13,15,715.0,101.5,0.85,11.45,431.0,602.79,484.03
2018,12,2,13,30,677.0,105.0,0.8,11.4,406.0,567.91,457.29
2018,12,2,13,45,770.0,82.5,0.75,11.3,407.0,582.0,468.69
2018,12,2,14,0,863.0,60.0,0.7,11.2,408.0,587.75,472.7
2018,12,2,14,15,754.5,71.0,0.7,11.05,358.0,516.83,417.41
2018,12,2,14,30,646.0,82.0,0.7,10.9,308.0,448.51,363.74
2018,12,2,14,45,607.5,76.5,0.7,10.7,271.5,399.83,324.68
2018,12,2,15,0,569.0,71.0,0.7,10.5,235.0,352.29,285.22
2018,12,2,15,15,577.0,62.0,0.7,10.5,207.0,321.95,257.87
2018,12,2,15,30,585.0,53.0,0.7,10.5,179.0,289.6,227.41
2018,12,2,15,45,424.5,49.5,0.85,10.15,130.5,205.55,157.62
2018,12,2,16,0,264.0,46.0,1.0,9.8,82.0,134.8,99.23
2018,12,2,16,15,181.5,32.5,1.1,9.6,53.0,87.72,57.29
2018,12,2,16,30,99.0,19.0,1.2,9.4,24.0,43.06,0.0
2018,12,2,16,45,49.5,9.5,1.3,9.15,12.0,16.11,0.0
2018,12,2,17,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.9,4.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,3,7,15,62.5,9.5,3.0,4.3,12.5,17.62,0.0
2018,12,3,7,30,125.0,19.0,3.1,4.6,25.0,46.86,0.0
2018,12,3,7,45,123.5,28.0,3.2,4.95,39.0,68.12,43.72
2018,12,3,8,0,122.0,37.0,3.3,5.3,53.0,78.52,57.73
2018,12,3,8,15,61.0,50.5,3.25,5.7,58.5,75.3,58.3
2018,12,3,8,30,0.0,64.0,3.2,6.1,64.0,63.61,49.87
2018,12,3,8,45,54.0,85.5,3.2,6.5,101.0,111.62,91.43
2018,12,3,9,0,108.0,107.0,3.2,6.9,138.0,166.74,139.12
2018,12,3,9,15,373.0,95.0,3.15,7.3,221.0,299.31,252.72
2018,12,3,9,30,638.0,83.0,3.1,7.7,304.0,442.73,372.86
2018,12,3,9,45,736.0,73.0,3.1,8.1,350.0,505.69,424.94
2018,12,3,10,0,834.0,63.0,3.1,8.5,396.0,574.38,480.86
2018,12,3,10,15,706.0,91.5,3.1,8.7,385.5,552.27,461.97
2018,12,3,10,30,578.0,120.0,3.1,8.9,375.0,518.69,433.82
2018,12,3,10,45,391.0,163.0,3.15,9.15,338.5,451.59,377.09
2018,12,3,11,0,204.0,206.0,3.2,9.4,302.0,364.37,302.97
2018,12,3,11,15,198.0,210.5,3.2,9.55,305.5,367.75,305.66
2018,12,3,11,30,192.0,215.0,3.2,9.7,309.0,370.38,307.36
2018,12,3,11,45,292.0,202.5,3.15,9.85,347.0,435.79,361.9
2018,12,3,12,0,392.0,190.0,3.1,10.0,385.0,492.75,408.7
2018,12,3,12,15,396.5,188.0,3.1,10.15,384.0,501.41,414.94
2018,12,3,12,30,401.0,186.0,3.1,10.3,383.0,500.14,413.79
2018,12,3,12,45,404.5,180.0,3.05,10.4,375.0,492.18,407.44
2018,12,3,13,0,408.0,174.0,3.0,10.5,367.0,482.62,399.82
2018,12,3,13,15,284.5,177.5,3.0,10.55,309.5,390.02,323.92
2018,12,3,13,30,161.0,181.0,3.0,10.6,252.0,301.66,250.29
2018,12,3,13,45,98.0,161.5,3.0,10.7,204.0,236.94,196.24
2018,12,3,14,0,35.0,142.0,3.0,10.8,156.0,168.69,138.46
2018,12,3,14,15,34.0,126.5,3.0,10.75,139.5,150.39,123.36
2018,12,3,14,30,33.0,111.0,3.0,10.7,123.0,132.17,108.06
2018,12,3,14,45,57.0,108.0,3.05,10.6,125.5,140.53,115.35
2018,12,3,15,0,81.0,105.0,3.1,10.5,128.0,152.3,125.06
2018,12,3,15,15,40.5,75.5,3.1,10.5,87.0,94.59,75.59
2018,12,3,15,30,0.0,46.0,3.1,10.5,46.0,44.44,32.63
2018,12,3,15,45,0.0,35.5,2.95,9.95,35.5,34.28,23.72
2018,12,3,16,0,0.0,25.0,2.8,9.4,25.0,24.13,14.72
2018,12,3,16,15,11.0,17.0,2.8,9.15,17.5,19.12,9.1
2018,12,3,16,30,22.0,9.0,2.8,8.9,10.0,14.57,0.0
2018,12,3,16,45,11.0,4.5,2.8,8.65,5.0,5.93,0.0
2018,12,3,17,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.0,4.05,6.65,5.5,6.41,0.0
2018,12,4,7,30,23.0,10.0,4.1,6.8,11.0,14.53,0.0
2018,12,4,7,45,11.5,18.0,4.2,6.95,18.5,20.13,9.45
2018,12,4,8,0,0.0,26.0,4.3,7.1,26.0,25.1,15.59
2018,12,4,8,15,0.0,35.0,4.3,7.45,35.0,33.8,23.49
2018,12,4,8,30,0.0,44.0,4.3,7.8,44.0,42.5,31.29
2018,12,4,8,45,0.0,46.0,4.3,8.2,46.0,44.43,33.1
2018,12,4,9,0,0.0,48.0,4.3,8.6,48.0,46.36,34.8
2018,12,4,9,15,0.5,60.5,4.3,9.05,60.5,58.71,45.46
2018,12,4,9,30,1.0,73.0,4.3,9.5,73.0,71.37,56.27
2018,12,4,9,45,4.5,100.0,4.35,9.95,101.5,101.0,81.54
2018,12,4,10,0,8.0,127.0,4.4,10.4,130.0,131.3,107.07
2018,12,4,10,15,14.5,145.0,4.3,10.7,151.0,154.27,126.26
2018,12,4,10,30,21.0,163.0,4.2,11.0,172.0,177.67,145.66
2018,12,4,10,45,23.5,171.0,4.1,11.25,181.5,187.9,153.89
2018,12,4,11,0,26.0,179.0,4.0,11.5,191.0,198.23,162.2
2018,12,4,11,15,27.5,184.0,3.8,11.75,197.0,211.85,173.13
2018,12,4,11,30,29.0,189.0,3.6,12.0,203.0,218.58,178.36
2018,12,4,11,45,25.5,175.5,3.4,12.25,188.0,200.86,163.46
2018,12,4,12,0,22.0,162.0,3.2,12.5,173.0,177.25,143.79
2018,12,4,12,15,11.0,125.0,3.05,12.5,130.5,130.68,104.94
2018,12,4,12,30,0.0,88.0,2.9,12.5,88.0,85.24,66.67
2018,12,4,12,45,0.0,85.0,2.7,12.55,85.0,82.25,64.22
2018,12,4,13,0,0.0,82.0,2.5,12.6,82.0,79.31,61.78
2018,12,4,13,15,0.0,78.0,2.55,12.45,78.0,75.43,58.61
2018,12,4,13,30,0.0,74.0,2.6,12.3,74.0,71.55,55.44
2018,12,4,13,45,2.0,85.0,2.65,12.15,86.0,83.75,65.95
2018,12,4,14,0,4.0,96.0,2.7,12.0,98.0,96.32,76.76
2018,12,4,14,15,3.5,95.5,2.8,11.75,97.0,95.7,76.38
2018,12,4,14,30,3.0,95.0,2.9,11.5,96.0,95.22,76.12
2018,12,4,14,45,1.5,82.0,2.95,11.3,82.5,81.21,64.28
2018,12,4,15,0,0.0,69.0,3.0,11.1,69.0,67.35,52.47
2018,12,4,15,15,0.0,55.0,3.0,11.1,55.0,53.25,40.3
2018,12,4,15,30,0.0,41.0,3.0,11.1,41.0,39.6,28.42
2018,12,4,15,45,0.0,32.5,3.0,10.5,32.5,31.38,21.18
2018,12,4,16,0,0.0,24.0,3.0,9.9,24.0,23.16,13.86
2018,12,4,16,15,3.0,16.5,2.9,9.65,16.5,16.62,7.34
2018,12,4,16,30,6.0,9.0,2.8,9.4,9.0,9.86,0.0
2018,12,4,16,45,3.0,4.5,2.7,9.1,4.5,4.84,0.0
2018,12,4,17,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,8.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.95,8.1,2.0,1.97,0.0
2018,12,5,7,30,0.0,4.0,4.0,8.1,4.0,3.85,0.0
2018,12,5,7,45,14.5,9.5,4.0,8.15,11.5,13.23,3.83
2018,12,5,8,0,29.0,15.0,4.0,8.2,19.0,23.67,13.47
2018,12,5,8,15,14.5,21.0,4.0,8.25,23.0,25.08,15.63
2018,12,5,8,30,0.0,27.0,4.0,8.3,27.0,26.05,16.98
2018,12,5,8,45,0.0,31.0,3.95,8.4,31.0,29.92,20.46
2018,12,5,9,0,0.0,35.0,3.9,8.5,35.0,33.79,23.88
2018,12,5,9,15,0.0,35.0,3.9,8.7,35.0,33.79,23.87
2018,12,5,9,30,0.0,35.0,3.9,8.9,35.0,33.79,23.84
2018,12,5,9,45,6.5,55.0,3.9,9.1,57.5,56.76,43.81
2018,12,5,10,0,13.0,75.0,3.9,9.3,80.0,82.57,66.07
2018,12,5,10,15,7.5,88.0,3.8,9.55,91.0,90.2,72.3
2018,12,5,10,30,2.0,101.0,3.7,9.8,102.0,100.02,80.35
2018,12,5,10,45,6.0,119.5,3.6,10.05,122.5,121.64,98.57
2018,12,5,11,0,10.0,138.0,3.5,10.3,143.0,143.59,116.93
2018,12,5,11,15,13.5,133.5,3.4,10.55,140.0,141.23,114.83
2018,12,5,11,30,17.0,129.0,3.3,10.8,137.0,139.0,112.92
2018,12,5,11,45,18.5,130.5,3.2,11.05,139.5,141.65,115.03
2018,12,5,12,0,20.0,132.0,3.1,11.3,142.0,149.01,121.08
2018,12,5,12,15,16.0,107.5,3.0,11.45,115.5,119.91,96.59
2018,12,5,12,30,12.0,83.0,2.9,11.6,89.0,88.65,70.21
2018,12,5,12,45,6.5,66.5,2.8,11.7,69.5,68.76,53.26
2018,12,5,13,0,1.0,50.0,2.7,11.8,50.0,48.99,36.32
2018,12,5,13,15,1.0,80.5,2.7,11.9,80.5,78.51,61.42
2018,12,5,13,30,1.0,111.0,2.7,12.0,111.0,109.67,87.72
2018,12,5,13,45,3.0,113.0,2.65,12.05,114.0,113.21,90.8
2018,12,5,14,0,5.0,115.0,2.6,12.1,117.0,116.77,93.93
2018,12,5,14,15,17.5,111.0,2.6,12.05,117.0,119.91,96.94
2018,12,5,14,30,30.0,107.0,2.6,12.0,117.0,126.16,102.45
2018,12,5,14,45,195.5,98.5,2.65,11.95,155.0,209.5,173.44
2018,12,5,15,0,361.0,90.0,2.7,11.9,193.0,275.18,226.47
2018,12,5,15,15,337.5,81.0,2.7,11.9,166.0,240.53,195.42
2018,12,5,15,30,314.0,72.0,2.7,11.9,139.0,207.12,165.16
2018,12,5,15,45,274.5,59.0,2.55,11.3,108.5,165.37,128.08
2018,12,5,16,0,235.0,46.0,2.4,10.7,78.0,126.84,93.47
2018,12,5,16,15,170.5,33.0,2.4,10.4,52.0,86.08,55.93
2018,12,5,16,30,106.0,20.0,2.4,10.1,26.0,45.61,0.0
2018,12,5,16,45,53.0,10.0,2.45,9.85,13.0,17.14,0.0
2018,12,5,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,6,7,15,88.0,9.0,2.65,6.8,12.5,19.94,0.0
2018,12,6,7,30,176.0,18.0,2.7,7.1,25.0,48.23,0.0
2018,12,6,7,45,308.0,27.5,2.75,7.45,58.5,108.1,63.75
2018,12,6,8,0,440.0,37.0,2.8,7.8,92.0,170.34,123.09
2018,12,6,8,15,516.0,43.0,2.8,8.15,130.5,222.45,170.91
2018,12,6,8,30,592.0,49.0,2.8,8.5,169.0,280.61,223.44
2018,12,6,8,45,641.0,53.0,2.8,8.9,208.0,329.15,267.8
2018,12,6,9,0,690.0,57.0,2.8,9.3,247.0,382.3,314.88
2018,12,6,9,15,727.0,59.0,2.8,9.75,283.0,429.47,355.91
2018,12,6,9,30,764.0,61.0,2.8,10.2,319.0,477.32,396.33
2018,12,6,9,45,791.5,61.5,2.75,10.65,351.0,518.47,430.21
2018,12,6,10,0,819.0,62.0,2.7,11.1,383.0,558.9,462.59
2018,12,6,10,15,833.0,63.5,2.65,11.45,408.0,591.2,487.88
2018,12,6,10,30,847.0,65.0,2.6,11.8,433.0,617.69,508.22
2018,12,6,10,45,856.0,66.0,2.5,12.2,451.5,641.7,525.79
2018,12,6,11,0,865.0,67.0,2.4,12.6,470.0,663.11,540.34
2018,12,6,11,15,870.5,67.5,2.35,12.85,481.5,678.78,550.79
2018,12,6,11,30,876.0,68.0,2.3,13.1,493.0,691.48,559.06
2018,12,6,11,45,878.0,68.5,2.2,13.35,497.5,698.66,562.98
2018,12,6,12,0,880.0,69.0,2.1,13.6,502.0,702.68,564.65
2018,12,6,12,15,879.5,68.5,2.05,13.75,499.0,700.57,562.46
2018,12,6,12,30,879.0,68.0,2.0,13.9,496.0,695.27,558.08
2018,12,6,12,45,875.5,67.5,1.95,14.0,486.0,684.75,550.07
2018,12,6,13,0,872.0,67.0,1.9,14.1,476.0,671.18,539.95
2018,12,6,13,15,864.0,66.0,1.85,14.15,458.5,651.08,525.15
2018,12,6,13,30,856.0,65.0,1.8,14.2,441.0,628.28,507.41
2018,12,6,13,45,842.5,63.5,1.75,14.2,416.5,598.96,484.51
2018,12,6,14,0,829.0,62.0,1.7,14.2,392.0,570.98,462.15
2018,12,6,14,15,810.0,60.0,1.6,14.15,362.0,533.77,432.14
2018,12,6,14,30,791.0,58.0,1.5,14.1,332.0,495.24,400.48
2018,12,6,14,45,763.5,55.5,1.35,14.0,297.0,450.88,363.35
2018,12,6,15,0,736.0,53.0,1.2,13.9,262.0,406.37,325.19
2018,12,6,15,15,693.5,49.5,1.2,13.9,223.5,354.68,280.82
2018,12,6,15,30,651.0,46.0,1.2,13.9,185.0,304.77,236.72
2018,12,6,15,45,585.0,41.0,1.0,13.1,145.5,247.67,186.58
2018,12,6,16,0,519.0,36.0,0.8,12.3,106.0,195.28,139.67
2018,12,6,16,15,396.0,28.5,0.85,12.15,70.5,134.97,85.23
2018,12,6,16,30,273.0,21.0,0.9,12.0,35.0,78.03,0.0
2018,12,6,16,45,136.5,10.5,0.95,11.8,17.5,29.21,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,7,7,15,18.5,7.0,2.15,6.35,7.5,6.88,0.0
2018,12,7,7,30,37.0,14.0,2.2,6.7,15.0,20.1,0.0
2018,12,7,7,45,22.0,26.5,2.25,7.0,27.5,32.7,17.18
2018,12,7,8,0,7.0,39.0,2.3,7.3,40.0,41.07,28.62
2018,12,7,8,15,9.0,55.0,2.25,7.5,56.5,58.43,44.3
2018,12,7,8,30,11.0,71.0,2.2,7.7,73.0,75.88,59.85
2018,12,7,8,45,59.0,88.0,2.15,7.95,103.5,116.71,95.0
2018,12,7,9,0,107.0,105.0,2.1,8.2,134.0,163.53,135.3
2018,12,7,9,15,269.5,106.5,2.0,8.45,193.5,252.48,211.09
2018,12,7,9,30,432.0,108.0,1.9,8.7,253.0,354.85,296.65
2018,12,7,9,45,611.5,88.0,1.8,9.0,314.5,449.28,374.23
2018,12,7,10,0,791.0,68.0,1.7,9.3,376.0,547.8,453.03
2018,12,7,10,15,792.5,72.0,1.65,9.8,397.5,574.66,472.9
2018,12,7,10,30,794.0,76.0,1.6,10.3,419.0,599.02,490.79
2018,12,7,10,45,834.0,71.5,1.5,10.8,445.5,636.13,517.99
2018,12,7,11,0,874.0,67.0,1.4,11.3,472.0,667.62,539.73
2018,12,7,11,15,879.5,67.0,1.25,11.8,483.5,682.88,547.88
2018,12,7,11,30,885.0,67.0,1.1,12.3,495.0,695.15,553.8
2018,12,7,11,45,887.5,67.5,0.95,12.85,499.5,702.82,556.16
2018,12,7,12,0,890.0,68.0,0.8,13.4,504.0,707.3,556.17
2018,12,7,12,15,889.0,67.5,0.75,13.6,501.0,704.92,553.37
2018,12,7,12,30,888.0,67.0,0.7,13.8,498.0,699.33,548.49
2018,12,7,12,45,884.5,66.5,0.65,14.05,488.0,688.83,540.17
2018,12,7,13,0,881.0,66.0,0.6,14.3,478.0,675.25,529.83
2018,12,7,13,15,872.0,65.0,0.6,14.35,460.0,654.46,515.48
2018,12,7,13,30,863.0,64.0,0.6,14.4,442.0,630.98,498.28
2018,12,7,13,45,849.5,63.0,0.6,14.4,418.0,602.19,476.92
2018,12,7,14,0,836.0,62.0,0.6,14.4,394.0,574.73,455.99
2018,12,7,14,15,815.5,60.5,0.55,14.3,363.5,537.16,426.75
2018,12,7,14,30,795.0,59.0,0.5,14.2,333.0,498.33,395.92
2018,12,7,14,45,765.5,56.0,0.5,14.15,297.5,452.34,359.19
2018,12,7,15,0,736.0,53.0,0.5,14.1,262.0,406.36,321.33
2018,12,7,15,15,683.5,50.5,0.5,14.1,222.0,351.65,275.55
2018,12,7,15,30,631.0,48.0,0.5,14.1,182.0,299.5,230.63
2018,12,7,15,45,573.0,42.0,0.5,13.5,144.0,244.89,183.32
2018,12,7,16,0,515.0,36.0,0.5,12.9,106.0,194.34,138.32
2018,12,7,16,15,379.0,28.0,0.5,12.7,69.5,130.64,82.11
2018,12,7,16,30,243.0,20.0,0.5,12.5,33.0,71.64,0.0
2018,12,7,16,45,121.5,10.0,0.55,12.3,16.5,26.71,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,8,7,15,90.5,8.5,2.65,6.0,12.0,8.36,0.0
2018,12,8,7,30,181.0,17.0,2.7,6.4,24.0,47.3,0.0
2018,12,8,7,45,313.0,26.5,2.75,6.75,56.5,105.69,58.09
2018,12,8,8,0,445.0,36.0,2.8,7.1,89.0,168.51,120.75
2018,12,8,8,15,521.5,42.0,2.8,7.45,128.0,220.64,168.97
2018,12,8,8,30,598.0,48.0,2.8,7.8,167.0,278.88,221.79
2018,12,8,8,45,646.5,52.0,2.75,8.15,205.5,327.27,266.28
2018,12,8,9,0,695.0,56.0,2.7,8.5,244.0,380.24,313.45
2018,12,8,9,15,731.5,59.0,2.75,9.0,281.0,428.36,355.47
2018,12,8,9,30,768.0,62.0,2.8,9.5,318.0,477.16,396.86
2018,12,8,9,45,796.5,62.5,2.8,10.0,350.0,519.0,431.52
2018,12,8,10,0,825.0,63.0,2.8,10.5,382.0,560.18,464.71
2018,12,8,10,15,839.5,64.5,2.8,10.9,407.5,593.01,490.66
2018,12,8,10,30,854.0,66.0,2.8,11.3,433.0,620.07,511.69
2018,12,8,10,45,864.0,67.5,2.8,11.65,452.5,645.57,531.05
2018,12,8,11,0,874.0,69.0,2.8,12.0,472.0,668.49,547.7
2018,12,8,11,15,869.5,71.5,2.7,12.25,481.0,679.95,554.83
2018,12,8,11,30,865.0,74.0,2.6,12.5,490.0,692.49,562.87
2018,12,8,11,45,866.5,74.5,2.55,12.7,494.5,699.48,567.13
2018,12,8,12,0,868.0,75.0,2.5,12.9,499.0,703.31,569.17
2018,12,8,12,15,874.5,73.0,2.45,13.0,498.0,700.2,566.35
2018,12,8,12,30,881.0,71.0,2.4,13.1,497.0,698.22,564.56
2018,12,8,12,45,873.5,71.5,2.3,13.2,486.5,686.32,555.17
2018,12,8,13,0,866.0,72.0,2.2,13.3,476.0,675.57,546.82
2018,12,8,13,15,857.0,71.0,2.15,13.3,458.5,654.98,531.19
2018,12,8,13,30,848.0,70.0,2.1,13.3,441.0,631.72,513.05
2018,12,8,13,45,834.5,68.5,2.05,13.3,416.5,602.59,490.16
2018,12,8,14,0,821.0,67.0,2.0,13.3,392.0,571.34,465.26
2018,12,8,14,15,801.0,65.0,1.95,13.2,362.0,533.97,435.25
2018,12,8,14,30,781.0,63.0,1.9,13.1,332.0,495.33,403.56
2018,12,8,14,45,751.5,60.0,1.8,12.95,296.5,449.88,365.58
2018,12,8,15,0,722.0,57.0,1.7,12.8,261.0,404.44,326.63
2018,12,8,15,15,678.5,53.0,1.7,12.8,222.5,352.41,281.51
