Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,30,635.0,49.0,1.7,12.8,184.0,302.23,236.77
2018,12,8,15,45,566.5,43.5,1.75,11.95,144.5,246.64,187.86
2018,12,8,16,0,498.0,38.0,1.8,11.1,105.0,194.23,140.8
2018,12,8,16,15,345.0,28.5,1.9,10.75,67.0,123.36,78.74
2018,12,8,16,30,192.0,19.0,2.0,10.4,29.0,61.29,0.0
2018,12,8,16,45,96.0,9.5,2.1,10.1,14.5,22.75,0.0
2018,12,8,17,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,7,15,9.5,5.0,2.45,6.6,5.5,0.0,0.0
2018,12,9,7,30,19.0,10.0,2.5,6.6,11.0,13.0,0.0
2018,12,9,7,45,21.5,17.5,2.5,6.6,19.5,23.79,9.72
2018,12,9,8,0,24.0,25.0,2.5,6.6,28.0,30.98,19.6
2018,12,9,8,15,75.5,48.0,2.5,6.7,62.0,76.74,58.5
2018,12,9,8,30,127.0,71.0,2.5,6.8,96.0,124.4,99.87
2018,12,9,8,45,103.5,74.0,2.5,6.85,97.0,122.4,99.84
2018,12,9,9,0,80.0,77.0,2.5,6.9,98.0,118.7,97.66
2018,12,9,9,15,40.0,77.5,2.5,7.05,88.0,97.86,79.98
2018,12,9,9,30,0.0,78.0,2.5,7.2,78.0,76.12,60.86
2018,12,9,9,45,35.0,104.5,2.45,7.3,118.0,126.38,104.62
2018,12,9,10,0,70.0,131.0,2.4,7.4,158.0,176.63,147.81
2018,12,9,10,15,161.0,149.5,2.4,7.55,217.0,260.5,219.56
2018,12,9,10,30,252.0,168.0,2.4,7.7,276.0,349.8,294.13
2018,12,9,10,45,193.5,179.0,2.35,7.9,264.0,321.7,269.43
2018,12,9,11,0,135.0,190.0,2.3,8.1,252.0,298.33,248.75
2018,12,9,11,15,119.0,185.0,2.3,8.15,240.5,283.18,236.01
2018,12,9,11,30,103.0,180.0,2.3,8.2,229.0,267.38,222.65
2018,12,9,11,45,84.0,188.5,2.25,8.25,229.0,256.55,213.13
2018,12,9,12,0,65.0,197.0,2.2,8.3,229.0,253.16,209.67
2018,12,9,12,15,64.5,187.5,2.25,8.4,219.0,241.9,200.44
2018,12,9,12,30,64.0,178.0,2.3,8.5,209.0,230.58,191.18
2018,12,9,12,45,92.0,183.0,2.3,8.6,226.5,255.14,212.2
2018,12,9,13,0,120.0,188.0,2.3,8.7,244.0,286.64,238.56
2018,12,9,13,15,254.0,174.0,2.35,8.85,286.5,364.89,305.07
2018,12,9,13,30,388.0,160.0,2.4,9.0,329.0,437.6,365.24
2018,12,9,13,45,374.0,152.0,2.45,9.1,307.5,411.14,343.27
2018,12,9,14,0,360.0,144.0,2.5,9.2,286.0,376.73,315.26
2018,12,9,14,15,412.0,121.5,2.5,9.25,272.5,377.58,316.16
2018,12,9,14,30,464.0,99.0,2.5,9.3,259.0,366.42,306.6
2018,12,9,14,45,525.0,80.0,2.5,9.3,243.0,361.94,301.61
2018,12,9,15,0,586.0,61.0,2.5,9.3,227.0,348.5,288.12
2018,12,9,15,15,431.5,52.5,2.5,9.3,165.0,250.36,204.79
2018,12,9,15,30,277.0,44.0,2.5,9.3,103.0,160.67,128.42
2018,12,9,15,45,238.5,38.0,2.3,8.95,81.0,128.88,99.54
2018,12,9,16,0,200.0,32.0,2.1,8.6,59.0,100.36,73.31
2018,12,9,16,15,137.0,22.0,2.1,8.4,37.5,64.52,40.66
2018,12,9,16,30,74.0,12.0,2.1,8.2,16.0,30.16,0.0
2018,12,9,16,45,37.0,6.0,2.1,7.95,8.0,11.09,0.0
2018,12,9,17,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.0,1.75,7.8,5.0,0.0,0.0
2018,12,10,7,30,12.0,10.0,1.8,8.0,10.0,11.8,0.0
2018,12,10,7,45,11.0,23.0,1.8,8.2,23.5,26.07,10.72
2018,12,10,8,0,10.0,36.0,1.8,8.4,37.0,40.31,27.48
2018,12,10,8,15,29.0,53.0,1.9,8.75,58.0,64.92,48.97
2018,12,10,8,30,48.0,70.0,2.0,9.1,79.0,91.08,71.81
2018,12,10,8,45,61.0,80.5,2.1,9.45,95.0,108.68,87.46
2018,12,10,9,0,74.0,91.0,2.2,9.8,111.0,132.21,107.99
2018,12,10,9,15,40.5,87.0,2.25,10.2,98.0,108.59,88.11
2018,12,10,9,30,7.0,83.0,2.3,10.6,85.0,84.95,67.68
2018,12,10,9,45,33.0,118.0,2.3,11.0,130.5,140.39,114.91
2018,12,10,10,0,59.0,153.0,2.3,11.4,176.0,195.49,160.96
2018,12,10,10,15,44.5,156.0,2.25,11.7,174.0,190.77,156.36
2018,12,10,10,30,30.0,159.0,2.2,12.0,172.0,185.38,151.28
2018,12,10,10,45,60.5,174.0,2.15,12.3,201.5,222.27,182.0
2018,12,10,11,0,91.0,189.0,2.1,12.6,231.0,260.26,213.14
2018,12,10,11,15,182.0,190.5,2.0,12.8,277.0,332.16,272.57
2018,12,10,11,30,273.0,192.0,1.9,13.0,323.0,406.34,332.26
2018,12,10,11,45,250.0,194.0,1.85,13.2,314.5,394.36,321.57
2018,12,10,12,0,227.0,196.0,1.8,13.4,306.0,381.29,310.51
2018,12,10,12,15,450.0,153.5,1.8,13.45,370.5,496.93,405.27
2018,12,10,12,30,673.0,111.0,1.8,13.5,435.0,605.32,490.68
2018,12,10,12,45,414.5,155.0,1.8,13.6,353.0,468.47,380.88
2018,12,10,13,0,156.0,199.0,1.8,13.7,271.0,323.58,262.82
2018,12,10,13,15,122.0,190.0,1.9,13.7,245.0,288.82,235.32
2018,12,10,13,30,88.0,181.0,2.0,13.7,219.0,247.68,201.87
2018,12,10,13,45,120.5,160.0,2.05,13.7,209.0,249.18,204.11
2018,12,10,14,0,153.0,139.0,2.1,13.7,199.0,241.7,198.76
2018,12,10,14,15,471.0,98.0,2.05,13.6,263.5,383.98,317.13
2018,12,10,14,30,789.0,57.0,2.0,13.5,328.0,492.7,402.5
2018,12,10,14,45,776.5,53.0,2.0,13.4,296.5,454.48,369.38
2018,12,10,15,0,764.0,49.0,2.0,13.3,265.0,415.02,335.15
2018,12,10,15,15,722.0,46.5,2.0,13.3,226.5,363.9,290.46
2018,12,10,15,30,680.0,44.0,2.0,13.3,188.0,314.4,245.97
2018,12,10,15,45,614.5,39.0,1.85,12.35,148.0,256.4,194.69
2018,12,10,16,0,549.0,34.0,1.7,11.4,108.0,203.05,146.43
2018,12,10,16,15,423.0,27.0,1.8,11.05,72.0,138.45,87.83
2018,12,10,16,30,297.0,20.0,1.9,10.7,36.0,82.53,0.0
2018,12,10,16,45,148.5,10.0,2.0,10.3,18.0,30.8,0.0
2018,12,10,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,7,15,96.5,7.0,1.45,6.95,10.0,0.0,0.0
2018,12,11,7,30,193.0,14.0,1.4,7.3,20.0,45.12,0.0
2018,12,11,7,45,352.0,22.5,1.35,7.7,54.0,106.47,49.02
2018,12,11,8,0,511.0,31.0,1.3,8.1,88.0,174.95,121.48
2018,12,11,8,15,584.5,35.5,1.35,8.6,127.0,227.42,170.42
2018,12,11,8,30,658.0,40.0,1.4,9.1,166.0,285.38,222.71
2018,12,11,8,45,702.5,43.5,1.45,9.65,205.0,335.84,268.5
2018,12,11,9,0,747.0,47.0,1.5,10.2,244.0,388.41,314.75
2018,12,11,9,15,760.5,52.0,1.55,10.6,277.0,429.64,350.9
2018,12,11,9,30,774.0,57.0,1.6,11.0,310.0,469.86,385.02
2018,12,11,9,45,794.0,59.5,1.65,11.45,341.0,509.49,417.58
2018,12,11,10,0,814.0,62.0,1.7,11.9,372.0,548.01,448.34
2018,12,11,10,15,836.5,62.0,1.75,12.2,399.5,583.71,476.52
2018,12,11,10,30,859.0,62.0,1.8,12.5,427.0,614.09,500.18
2018,12,11,10,45,867.0,63.5,1.85,12.8,445.5,638.57,518.77
2018,12,11,11,0,875.0,65.0,1.9,13.1,464.0,660.42,534.79
2018,12,11,11,15,870.5,67.0,1.95,13.25,473.0,671.59,542.55
2018,12,11,11,30,866.0,69.0,2.0,13.4,482.0,679.58,548.1
2018,12,11,11,45,875.5,68.0,2.1,13.55,489.0,690.57,556.34
2018,12,11,12,0,885.0,67.0,2.2,13.7,496.0,698.49,562.36
2018,12,11,12,15,884.5,66.5,2.25,13.8,493.0,696.86,561.21
2018,12,11,12,30,884.0,66.0,2.3,13.9,490.0,692.04,557.88
2018,12,11,12,45,837.0,74.5,2.4,13.95,469.5,667.07,539.94
2018,12,11,13,0,790.0,83.0,2.5,14.0,449.0,635.47,516.46
2018,12,11,13,15,631.5,112.5,2.55,13.95,398.5,555.15,453.08
2018,12,11,13,30,473.0,142.0,2.6,13.9,348.0,471.51,386.23
2018,12,11,13,45,558.0,116.5,2.65,13.9,346.5,487.61,400.45
2018,12,11,14,0,643.0,91.0,2.7,13.9,345.0,495.17,406.94
2018,12,11,14,15,679.5,78.0,2.6,13.75,328.0,482.24,396.03
2018,12,11,14,30,716.0,65.0,2.5,13.6,311.0,463.17,379.74
2018,12,11,14,45,721.0,58.0,2.4,13.45,283.5,432.83,353.45
2018,12,11,15,0,726.0,51.0,2.3,13.3,256.0,400.13,324.29
2018,12,11,15,15,676.5,48.5,2.3,13.3,217.5,347.38,278.24
2018,12,11,15,30,627.0,46.0,2.3,13.3,179.0,296.94,233.13
2018,12,11,15,45,511.5,43.0,2.1,12.3,136.5,228.76,174.67
2018,12,11,16,0,396.0,40.0,1.9,11.3,94.0,168.1,122.54
2018,12,11,16,15,288.0,30.0,2.05,11.0,62.0,112.09,72.18
2018,12,11,16,30,180.0,20.0,2.2,10.7,30.0,60.61,0.0
2018,12,11,16,45,90.0,10.0,2.35,10.35,15.0,22.62,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,12,7,15,51.5,6.5,3.15,7.7,8.0,0.0,0.0
2018,12,12,7,30,103.0,13.0,3.3,7.9,16.0,29.3,0.0
2018,12,12,7,45,204.5,24.5,3.45,8.05,43.0,76.41,32.41
2018,12,12,8,0,306.0,36.0,3.6,8.2,70.0,128.52,90.14
2018,12,12,8,15,407.0,43.5,3.6,8.4,108.5,182.63,138.54
2018,12,12,8,30,508.0,51.0,3.6,8.6,147.0,245.37,194.11
2018,12,12,8,45,626.0,50.5,3.6,8.85,195.5,311.89,252.83
2018,12,12,9,0,744.0,50.0,3.6,9.1,244.0,388.99,319.86
2018,12,12,9,15,705.0,61.0,3.6,9.5,266.0,411.91,341.99
2018,12,12,9,30,666.0,72.0,3.6,9.9,288.0,432.24,360.69
2018,12,12,9,45,762.5,64.5,3.55,10.3,335.5,496.65,414.58
2018,12,12,10,0,859.0,57.0,3.5,10.7,383.0,563.16,468.85
2018,12,12,10,15,875.0,57.5,3.5,11.05,409.0,596.55,495.6
2018,12,12,10,30,891.0,58.0,3.5,11.4,435.0,627.97,520.34
2018,12,12,10,45,900.0,58.5,3.45,11.8,454.0,652.64,539.05
2018,12,12,11,0,909.0,59.0,3.4,12.2,473.0,674.6,554.67
2018,12,12,11,15,915.0,59.5,3.45,12.45,485.5,691.66,566.82
2018,12,12,11,30,921.0,60.0,3.5,12.7,498.0,705.64,576.68
2018,12,12,11,45,915.5,61.0,3.5,12.95,500.0,709.05,578.42
2018,12,12,12,0,910.0,62.0,3.5,13.2,502.0,709.12,577.8
2018,12,12,12,15,896.0,64.5,3.5,13.35,496.0,701.75,571.91
2018,12,12,12,30,882.0,67.0,3.5,13.5,490.0,691.21,563.78
2018,12,12,12,45,803.5,79.5,3.5,13.6,458.5,649.49,532.0
2018,12,12,13,0,725.0,92.0,3.5,13.7,427.0,604.07,495.99
2018,12,12,13,15,739.0,87.0,3.45,13.75,418.0,594.08,488.37
2018,12,12,13,30,753.0,82.0,3.4,13.8,409.0,583.54,479.85
2018,12,12,13,45,718.5,82.0,3.3,13.8,380.0,547.77,450.86
2018,12,12,14,0,684.0,82.0,3.2,13.8,351.0,509.11,419.42
2018,12,12,14,15,616.0,86.5,3.0,13.7,315.0,456.3,375.98
2018,12,12,14,30,548.0,91.0,2.8,13.6,279.0,405.27,333.49
2018,12,12,14,45,608.5,74.5,2.55,13.5,263.0,397.73,325.76
2018,12,12,15,0,669.0,58.0,2.3,13.4,247.0,382.06,310.09
2018,12,12,15,15,655.5,52.0,2.3,13.4,215.0,342.78,274.7
2018,12,12,15,30,642.0,46.0,2.3,13.4,183.0,303.01,237.82
2018,12,12,15,45,573.5,41.5,2.1,12.3,144.0,246.18,187.67
2018,12,12,16,0,505.0,37.0,1.9,11.2,105.0,196.62,142.82
2018,12,12,16,15,364.5,29.0,2.0,10.8,69.0,129.72,83.48
2018,12,12,16,30,224.0,21.0,2.1,10.4,33.0,70.21,0.0
2018,12,12,16,45,112.0,10.5,2.15,10.0,16.5,26.34,0.0
2018,12,12,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,13,7,15,91.0,6.5,2.6,6.1,9.0,0.0,0.0
2018,12,13,7,30,182.0,13.0,2.7,6.5,18.0,41.62,0.0
2018,12,13,7,45,341.0,21.5,2.8,6.9,51.0,100.91,39.21
2018,12,13,8,0,500.0,30.0,2.9,7.3,84.0,168.87,116.44
2018,12,13,8,15,577.0,35.0,3.0,7.75,123.0,222.08,166.89
2018,12,13,8,30,654.0,40.0,3.1,8.2,162.0,281.21,220.97
2018,12,13,8,45,701.0,43.5,3.15,8.6,201.5,332.37,268.4
2018,12,13,9,0,748.0,47.0,3.2,9.0,241.0,385.86,316.66
2018,12,13,9,15,778.5,50.0,3.25,9.45,277.5,432.89,358.42
2018,12,13,9,30,809.0,53.0,3.3,9.9,314.0,480.12,399.1
2018,12,13,9,45,828.5,55.0,3.4,10.4,345.5,516.95,430.45
2018,12,13,10,0,848.0,57.0,3.5,10.9,377.0,555.45,462.18
2018,12,13,10,15,862.5,58.0,3.5,11.25,402.5,588.28,488.67
2018,12,13,10,30,877.0,59.0,3.5,11.6,428.0,619.11,512.97
2018,12,13,10,45,886.5,60.5,3.55,11.95,448.0,645.08,533.12
2018,12,13,11,0,896.0,62.0,3.6,12.3,468.0,668.4,550.52
2018,12,13,11,15,901.5,62.0,3.55,12.5,480.0,684.44,561.66
2018,12,13,11,30,907.0,62.0,3.5,12.7,492.0,697.43,570.53
2018,12,13,11,45,909.5,62.5,3.5,12.95,497.5,705.8,576.04
2018,12,13,12,0,912.0,63.0,3.5,13.2,503.0,710.91,579.23
2018,12,13,12,15,909.5,63.0,3.5,13.35,500.0,708.67,577.2
2018,12,13,12,30,907.0,63.0,3.5,13.5,497.0,703.16,572.86
2018,12,13,12,45,900.5,63.5,3.45,13.6,487.0,692.29,564.5
2018,12,13,13,0,894.0,64.0,3.4,13.7,477.0,678.33,553.92
2018,12,13,13,15,885.0,63.5,3.35,13.75,460.0,658.59,539.1
2018,12,13,13,30,876.0,63.0,3.3,13.8,443.0,636.09,521.17
2018,12,13,13,45,863.0,61.5,3.25,13.8,419.0,607.37,498.27
2018,12,13,14,0,850.0,60.0,3.2,13.8,395.0,576.43,473.24
2018,12,13,14,15,830.0,58.5,3.1,13.65,365.0,542.83,445.59
2018,12,13,14,30,810.0,57.0,3.0,13.5,335.0,504.37,413.55
2018,12,13,14,45,781.5,54.5,2.9,13.4,300.0,459.46,375.53
2018,12,13,15,0,753.0,52.0,2.8,13.3,265.0,414.38,336.4
2018,12,13,15,15,710.5,49.0,2.8,13.3,226.5,363.03,291.26
2018,12,13,15,30,668.0,46.0,2.8,13.3,188.0,313.33,246.38
2018,12,13,15,45,600.0,41.0,2.55,12.2,148.0,255.01,194.76
2018,12,13,16,0,532.0,36.0,2.3,11.1,108.0,201.47,146.37
2018,12,13,16,15,405.5,28.5,2.35,10.65,72.0,139.45,89.98
2018,12,13,16,30,279.0,21.0,2.4,10.2,36.0,81.12,0.0
2018,12,13,16,45,139.5,10.5,2.45,9.7,18.0,30.42,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,14,7,15,1.0,1.0,3.3,10.6,1.0,0.0,0.0
2018,12,14,7,30,2.0,2.0,3.5,10.9,2.0,2.28,0.0
2018,12,14,7,45,1.0,3.5,3.65,11.15,3.5,3.58,0.0
2018,12,14,8,0,0.0,5.0,3.8,11.4,5.0,4.82,0.0
2018,12,14,8,15,8.0,9.0,4.0,11.65,10.5,11.15,3.56
2018,12,14,8,30,16.0,13.0,4.2,11.9,16.0,18.97,10.3
2018,12,14,8,45,24.0,16.5,4.4,12.15,22.0,26.43,16.88
2018,12,14,9,0,32.0,20.0,4.6,12.4,28.0,34.53,24.07
2018,12,14,9,15,16.0,20.0,4.7,12.55,24.0,28.25,18.79
2018,12,14,9,30,0.0,20.0,4.8,12.7,20.0,19.29,10.98
2018,12,14,9,45,51.5,55.0,4.85,12.85,74.5,85.82,68.65
2018,12,14,10,0,103.0,90.0,4.9,13.0,129.0,155.01,127.95
2018,12,14,10,15,304.0,109.5,4.9,13.05,235.0,314.22,263.38
2018,12,14,10,30,505.0,129.0,4.9,13.1,341.0,468.78,391.13
2018,12,14,10,45,558.5,123.5,4.95,13.2,368.0,510.88,425.31
2018,12,14,11,0,612.0,118.0,5.0,13.3,395.0,550.4,457.57
2018,12,14,11,15,532.5,136.0,5.0,13.35,381.5,522.08,433.7
2018,12,14,11,30,453.0,154.0,5.0,13.4,368.0,493.77,409.71
2018,12,14,11,45,345.0,157.5,5.05,13.4,321.5,426.33,354.12
2018,12,14,12,0,237.0,161.0,5.1,13.4,275.0,347.35,288.5
2018,12,14,12,15,128.0,155.5,5.05,13.4,217.0,257.29,212.64
2018,12,14,12,30,19.0,150.0,5.0,13.4,159.0,162.53,131.53
2018,12,14,12,45,9.5,124.5,5.0,13.4,129.0,129.2,103.68
2018,12,14,13,0,0.0,99.0,5.0,13.4,99.0,96.52,76.13
2018,12,14,13,15,4.0,113.0,4.9,13.3,114.5,113.66,90.75
2018,12,14,13,30,8.0,127.0,4.8,13.2,130.0,131.01,105.51
2018,12,14,13,45,17.5,110.0,4.7,13.1,117.0,119.12,95.91
2018,12,14,14,0,27.0,93.0,4.6,13.0,104.0,110.06,88.63
2018,12,14,14,15,40.5,90.0,4.4,12.9,105.0,113.97,92.23
2018,12,14,14,30,54.0,87.0,4.2,12.8,106.0,117.03,94.96
2018,12,14,14,45,37.5,74.0,4.05,12.7,86.5,93.32,74.58
2018,12,14,15,0,21.0,61.0,3.9,12.6,67.0,70.77,55.15
2018,12,14,15,15,13.5,42.0,3.9,12.6,45.5,46.97,34.65
2018,12,14,15,30,6.0,23.0,3.9,12.6,24.0,24.65,15.41
2018,12,14,15,45,3.0,15.0,3.6,12.4,15.5,15.47,7.45
2018,12,14,16,0,0.0,7.0,3.3,12.2,7.0,6.74,0.0
2018,12,14,16,15,0.0,5.0,3.2,12.15,5.0,4.82,0.0
2018,12,14,16,30,0.0,3.0,3.1,12.1,3.0,2.89,0.0
2018,12,14,16,45,0.0,1.5,3.0,12.05,1.5,1.47,0.0
2018,12,14,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,15,7,15,8.0,2.5,2.35,10.85,2.5,0.0,0.0
2018,12,15,7,30,16.0,5.0,2.4,11.0,5.0,7.39,0.0
2018,12,15,7,45,8.0,10.5,2.5,11.15,10.5,11.83,0.0
2018,12,15,8,0,0.0,16.0,2.6,11.3,16.0,15.43,6.79
2018,12,15,8,15,0.0,18.5,2.65,11.45,18.5,17.84,9.39
2018,12,15,8,30,0.0,21.0,2.7,11.6,21.0,20.26,11.67
2018,12,15,8,45,0.0,24.5,2.75,11.7,24.5,23.64,14.7
2018,12,15,9,0,0.0,28.0,2.8,11.8,28.0,27.02,17.69
2018,12,15,9,15,0.0,40.5,2.75,12.0,40.5,39.1,28.12
2018,12,15,9,30,0.0,53.0,2.7,12.2,53.0,51.2,38.47
2018,12,15,9,45,25.0,96.0,2.65,12.45,105.5,111.54,90.02
2018,12,15,10,0,50.0,139.0,2.6,12.7,158.0,174.17,142.58
2018,12,15,10,15,44.0,146.5,2.55,12.9,164.0,179.64,146.68
2018,12,15,10,30,38.0,154.0,2.5,13.1,170.0,184.79,150.56
2018,12,15,10,45,60.0,170.0,2.45,13.3,196.5,217.33,177.5
2018,12,15,11,0,82.0,186.0,2.4,13.5,223.0,250.7,204.78
2018,12,15,11,15,163.5,193.5,2.4,13.6,270.0,322.47,264.15
2018,12,15,11,30,245.0,201.0,2.4,13.7,317.0,396.37,323.94
2018,12,15,11,45,215.0,202.0,2.4,13.85,304.5,370.26,302.25
2018,12,15,12,0,185.0,203.0,2.4,14.0,292.0,351.26,286.48
2018,12,15,12,15,96.0,173.0,2.4,14.1,219.0,255.0,207.63
2018,12,15,12,30,7.0,143.0,2.4,14.2,146.0,146.86,117.35
2018,12,15,12,45,3.5,127.5,2.35,14.25,129.0,128.25,102.12
2018,12,15,13,0,0.0,112.0,2.3,14.3,112.0,109.88,86.86
2018,12,15,13,15,3.0,115.5,2.25,14.35,117.0,115.61,91.8
2018,12,15,13,30,6.0,119.0,2.2,14.4,122.0,121.33,96.69
2018,12,15,13,45,8.0,122.0,2.1,14.4,125.5,125.9,100.62
2018,12,15,14,0,10.0,125.0,2.0,14.4,129.0,130.52,104.59
2018,12,15,14,15,12.0,115.5,2.0,14.3,120.0,121.76,97.48
2018,12,15,14,30,14.0,106.0,2.0,14.2,111.0,112.91,90.24
2018,12,15,14,45,12.0,86.5,2.0,14.15,90.5,91.28,72.1
2018,12,15,15,0,10.0,67.0,2.0,14.1,70.0,69.93,54.05
2018,12,15,15,15,10.0,56.0,2.0,14.1,58.5,58.53,44.26
2018,12,15,15,30,10.0,45.0,2.0,14.1,47.0,47.27,34.47
2018,12,15,15,45,8.5,37.0,2.0,13.45,38.5,38.59,26.86
2018,12,15,16,0,7.0,29.0,2.0,12.8,30.0,30.03,19.23
2018,12,15,16,15,5.5,21.0,2.05,12.55,21.5,21.61,11.15
2018,12,15,16,30,4.0,13.0,2.1,12.3,13.0,13.42,0.0
2018,12,15,16,45,2.0,6.5,2.15,12.0,6.5,6.68,0.0
2018,12,15,17,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.0,3.65,12.6,2.0,0.0,0.0
2018,12,16,7,30,15.0,4.0,3.7,12.6,4.0,6.22,0.0
2018,12,16,7,45,7.5,7.0,3.7,12.65,7.0,8.71,0.0
2018,12,16,8,0,0.0,10.0,3.7,12.7,10.0,9.64,2.04
2018,12,16,8,15,0.0,13.5,3.85,12.75,13.5,13.01,5.25
2018,12,16,8,30,0.0,17.0,4.0,12.8,17.0,16.39,8.29
2018,12,16,8,45,0.0,22.5,4.1,12.9,22.5,21.7,12.94
2018,12,16,9,0,0.0,28.0,4.2,13.0,28.0,27.02,17.57
2018,12,16,9,15,0.0,25.0,4.2,13.05,25.0,24.12,15.11
2018,12,16,9,30,0.0,22.0,4.2,13.1,22.0,21.22,12.62
2018,12,16,9,45,0.0,32.0,4.2,13.2,32.0,30.89,20.9
2018,12,16,10,0,0.0,42.0,4.2,13.3,42.0,40.56,29.13
2018,12,16,10,15,0.0,37.5,4.3,13.35,37.5,36.21,25.36
2018,12,16,10,30,0.0,33.0,4.4,13.4,33.0,31.86,21.61
2018,12,16,10,45,0.0,30.5,4.45,13.4,30.5,29.45,19.52
2018,12,16,11,0,0.0,28.0,4.5,13.4,28.0,27.03,17.44
2018,12,16,11,15,0.0,28.0,4.5,13.45,28.0,27.04,17.41
2018,12,16,11,30,0.0,28.0,4.5,13.5,28.0,27.04,17.4
2018,12,16,11,45,0.0,36.0,4.5,13.5,36.0,34.77,23.96
2018,12,16,12,0,0.0,44.0,4.5,13.5,44.0,42.51,30.51
2018,12,16,12,15,0.0,42.5,4.45,13.5,42.5,41.06,29.28
2018,12,16,12,30,0.0,41.0,4.4,13.5,41.0,39.61,28.06
2018,12,16,12,45,0.0,44.0,4.3,13.5,44.0,42.51,30.54
2018,12,16,13,0,0.0,47.0,4.2,13.5,47.0,45.41,33.02
2018,12,16,13,15,0.0,43.0,4.2,13.5,43.0,41.54,29.77
2018,12,16,13,30,0.0,39.0,4.2,13.5,39.0,37.66,26.51
2018,12,16,13,45,0.0,32.5,4.2,13.55,32.5,31.38,21.19
2018,12,16,14,0,0.0,26.0,4.2,13.6,26.0,25.1,15.85
2018,12,16,14,15,0.0,28.5,4.15,13.55,28.5,27.51,17.95
2018,12,16,14,30,0.0,31.0,4.1,13.5,31.0,29.92,20.04
2018,12,16,14,45,0.0,31.5,4.05,13.5,31.5,30.4,20.47
2018,12,16,15,0,0.0,32.0,4.0,13.5,32.0,30.88,20.88
2018,12,16,15,15,0.0,32.0,4.0,13.5,32.0,30.88,20.83
2018,12,16,15,30,0.0,32.0,4.0,13.5,32.0,30.89,20.71
2018,12,16,15,45,0.0,26.0,3.8,13.3,26.0,25.09,15.61
2018,12,16,16,0,0.0,20.0,3.6,13.1,20.0,19.29,10.44
2018,12,16,16,15,0.0,14.0,3.55,13.05,14.0,13.5,4.96
2018,12,16,16,30,0.0,8.0,3.5,13.0,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,3.45,12.95,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,7,15,14.5,3.0,1.7,8.8,3.5,0.0,0.0
2018,12,17,7,30,29.0,6.0,1.6,9.2,7.0,10.27,0.0
2018,12,17,7,45,173.5,19.0,1.5,9.55,35.5,61.02,10.03
2018,12,17,8,0,318.0,32.0,1.4,9.9,64.0,124.26,83.18
2018,12,17,8,15,426.0,36.5,1.45,10.25,100.5,176.6,130.29
2018,12,17,8,30,534.0,41.0,1.5,10.6,137.0,238.12,183.9
2018,12,17,8,45,569.0,47.5,1.5,11.0,171.5,282.54,224.47
2018,12,17,9,0,604.0,54.0,1.5,11.4,206.0,328.73,265.52
2018,12,17,9,15,695.5,52.5,1.5,11.65,253.0,391.78,318.97
2018,12,17,9,30,787.0,51.0,1.5,11.9,300.0,461.41,376.32
2018,12,17,9,45,801.5,55.0,1.5,12.1,331.0,500.42,408.43
2018,12,17,10,0,816.0,59.0,1.5,12.3,362.0,538.02,438.66
2018,12,17,10,15,832.5,60.0,1.5,12.5,388.0,568.1,462.55
2018,12,17,10,30,849.0,61.0,1.5,12.7,414.0,599.69,486.93
2018,12,17,10,45,839.0,66.5,1.5,12.9,429.0,621.5,503.01
2018,12,17,11,0,829.0,72.0,1.5,13.1,444.0,636.34,513.72
2018,12,17,11,15,729.5,96.0,1.55,13.2,430.0,611.45,493.82
2018,12,17,11,30,630.0,120.0,1.6,13.3,416.0,578.8,468.12
2018,12,17,11,45,555.5,136.5,1.65,13.45,399.5,546.7,443.0
2018,12,17,12,0,481.0,153.0,1.7,13.6,383.0,515.9,418.4
2018,12,17,12,15,327.0,168.5,1.7,13.6,324.5,417.84,340.4
2018,12,17,12,30,173.0,184.0,1.7,13.6,266.0,320.28,260.97
2018,12,17,12,45,135.5,179.0,1.75,13.65,242.5,287.88,234.86
2018,12,17,13,0,98.0,174.0,1.8,13.7,219.0,255.76,208.39
2018,12,17,13,15,82.0,171.0,1.75,13.55,208.0,233.33,190.17
2018,12,17,13,30,66.0,168.0,1.7,13.4,197.0,218.82,178.23
2018,12,17,13,45,116.0,150.5,1.7,13.25,197.5,235.69,193.33
2018,12,17,14,0,166.0,133.0,1.7,13.1,198.0,242.84,200.16
2018,12,17,14,15,165.5,132.0,1.7,13.0,193.0,237.42,195.5
2018,12,17,14,30,165.0,131.0,1.7,12.9,188.0,231.74,190.53
2018,12,17,14,45,117.5,117.0,1.65,12.8,155.5,187.14,153.06
2018,12,17,15,0,70.0,103.0,1.6,12.7,123.0,140.56,113.82
2018,12,17,15,15,81.0,92.0,1.6,12.7,112.0,135.99,109.48
2018,12,17,15,30,92.0,81.0,1.6,12.7,101.0,125.45,99.58
2018,12,17,15,45,87.0,66.0,1.4,12.0,81.5,103.65,80.26
2018,12,17,16,0,82.0,51.0,1.2,11.3,62.0,82.2,60.87
2018,12,17,16,15,53.0,35.0,1.25,11.1,41.0,53.85,35.33
2018,12,17,16,30,24.0,19.0,1.3,10.9,20.0,25.7,0.0
2018,12,17,16,45,12.0,9.5,1.35,10.7,10.0,11.12,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,18,7,15,0.0,2.0,1.85,9.45,2.0,0.0,0.0
2018,12,18,7,30,0.0,4.0,1.8,9.8,4.0,3.93,0.0
2018,12,18,7,45,14.0,15.0,1.8,10.15,16.5,17.49,0.0
2018,12,18,8,0,28.0,26.0,1.8,10.5,29.0,36.08,22.2
2018,12,18,8,15,16.5,41.0,1.85,10.75,43.0,47.24,33.63
2018,12,18,8,30,5.0,56.0,1.9,11.0,57.0,57.73,43.45
2018,12,18,8,45,10.0,68.5,1.95,11.25,71.0,72.34,56.26
2018,12,18,9,0,15.0,81.0,2.0,11.5,85.0,87.41,69.33
2018,12,18,9,15,10.0,89.0,2.0,11.65,92.0,93.35,74.51
2018,12,18,9,30,5.0,97.0,2.0,11.8,99.0,99.01,79.27
2018,12,18,9,45,26.0,119.5,1.95,11.95,129.0,138.48,112.71
2018,12,18,10,0,47.0,142.0,1.9,12.1,159.0,175.94,144.05
2018,12,18,10,15,85.5,159.5,1.9,12.3,193.5,219.25,180.18
2018,12,18,10,30,124.0,177.0,1.9,12.5,228.0,271.41,223.0
2018,12,18,10,45,79.0,173.0,1.85,12.7,206.0,232.88,190.41
2018,12,18,11,0,34.0,169.0,1.8,12.9,184.0,199.6,162.04
2018,12,18,11,15,101.0,184.0,1.75,13.05,231.0,269.31,220.12
2018,12,18,11,30,168.0,199.0,1.7,13.2,278.0,333.13,272.01
2018,12,18,11,45,181.0,197.0,1.65,13.35,283.0,340.78,277.8
2018,12,18,12,0,194.0,195.0,1.6,13.5,288.0,348.03,283.54
2018,12,18,12,15,97.5,162.0,1.6,13.65,208.5,243.45,198.07
2018,12,18,12,30,1.0,129.0,1.6,13.8,129.0,128.06,101.68
2018,12,18,12,45,2.0,140.0,1.6,13.9,140.5,140.37,112.12
2018,12,18,13,0,3.0,151.0,1.6,14.0,152.0,152.9,122.44
2018,12,18,13,15,8.5,144.0,1.65,14.05,147.5,149.25,119.68
2018,12,18,13,30,14.0,137.0,1.7,14.1,143.0,145.47,116.84
2018,12,18,13,45,11.0,133.5,1.7,14.1,138.0,140.0,112.36
2018,12,18,14,0,8.0,130.0,1.7,14.1,133.0,134.72,108.05
2018,12,18,14,15,233.5,109.5,1.7,14.0,190.0,256.61,211.92
2018,12,18,14,30,459.0,89.0,1.7,13.9,247.0,354.04,291.16
2018,12,18,14,45,341.5,88.5,1.7,13.8,199.5,279.24,228.67
2018,12,18,15,0,224.0,88.0,1.7,13.7,152.0,205.09,166.93
2018,12,18,15,15,177.5,81.5,1.7,13.7,127.5,169.75,136.68
2018,12,18,15,30,131.0,75.0,1.7,13.7,103.0,133.23,105.29
2018,12,18,15,45,217.0,56.5,1.5,13.0,91.5,145.79,112.62
2018,12,18,16,0,303.0,38.0,1.3,12.3,80.0,141.73,103.88
2018,12,18,16,15,237.0,29.0,1.35,12.05,55.0,100.93,66.45
2018,12,18,16,30,171.0,20.0,1.4,11.8,30.0,61.26,8.03
2018,12,18,16,45,94.5,11.5,1.45,11.5,16.0,25.48,0.0
2018,12,18,17,0,18.0,3.0,1.5,11.2,2.0,0.0,0.0
2018,12,18,17,15,9.0,1.5,1.5,11.1,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
