Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,7,15,13.5,3.5,1.15,9.7,3.5,0.0,0.0
2018,12,19,7,30,27.0,7.0,1.1,10.0,7.0,10.86,0.0
2018,12,19,7,45,61.0,21.5,1.1,10.3,26.0,37.86,0.0
2018,12,19,8,0,95.0,36.0,1.1,10.6,45.0,69.0,45.81
2018,12,19,8,15,137.5,50.0,1.15,10.9,70.5,100.92,75.0
2018,12,19,8,30,180.0,64.0,1.2,11.2,96.0,136.74,106.36
2018,12,19,8,45,227.0,77.0,1.25,11.5,127.0,176.65,141.08
2018,12,19,9,0,274.0,90.0,1.3,11.8,158.0,220.2,178.61
2018,12,19,9,15,325.0,97.5,1.4,12.15,190.5,268.59,219.67
2018,12,19,9,30,376.0,105.0,1.5,12.5,223.0,314.5,258.19
2018,12,19,9,45,350.5,120.5,1.55,12.85,239.5,331.27,272.14
2018,12,19,10,0,325.0,136.0,1.6,13.2,256.0,338.35,277.98
2018,12,19,10,15,255.5,154.0,1.65,13.45,252.5,326.81,268.0
2018,12,19,10,30,186.0,172.0,1.7,13.7,249.0,303.61,248.35
2018,12,19,10,45,213.0,179.5,1.75,13.9,271.5,332.89,272.18
2018,12,19,11,0,240.0,187.0,1.8,14.1,294.0,370.39,301.91
2018,12,19,11,15,187.5,196.5,1.8,14.25,281.5,341.65,277.82
2018,12,19,11,30,135.0,206.0,1.8,14.4,269.0,318.8,258.41
2018,12,19,11,45,112.5,204.0,1.8,14.55,257.0,301.8,244.33
2018,12,19,12,0,90.0,202.0,1.8,14.7,245.0,276.3,223.47
2018,12,19,12,15,62.5,182.0,1.75,14.8,212.0,234.28,189.21
2018,12,19,12,30,35.0,162.0,1.7,14.9,179.0,192.61,154.95
2018,12,19,12,45,25.5,139.0,1.65,15.0,151.0,160.46,128.67
2018,12,19,13,0,16.0,116.0,1.6,15.1,123.0,124.75,99.21
2018,12,19,13,15,14.0,106.0,1.55,15.05,112.0,112.99,89.61
2018,12,19,13,30,12.0,96.0,1.5,15.0,101.0,101.33,79.98
2018,12,19,13,45,6.0,85.5,1.45,15.0,88.0,86.78,67.8
2018,12,19,14,0,0.0,75.0,1.4,15.0,75.0,72.54,55.83
2018,12,19,14,15,113.0,64.0,1.35,14.9,103.0,136.46,111.39
2018,12,19,14,30,226.0,53.0,1.3,14.8,131.0,187.12,154.13
2018,12,19,14,45,113.0,51.5,1.2,14.65,90.5,115.23,92.78
2018,12,19,15,0,0.0,50.0,1.1,14.5,50.0,48.3,35.58
2018,12,19,15,15,171.5,45.0,1.1,14.5,82.0,130.33,104.12
2018,12,19,15,30,343.0,40.0,1.1,14.5,114.0,186.94,147.07
2018,12,19,15,45,303.5,40.0,1.0,13.9,95.5,158.63,121.05
2018,12,19,16,0,264.0,40.0,0.9,13.3,77.0,131.17,95.85
2018,12,19,16,15,198.5,28.5,0.9,13.1,51.0,89.6,58.79
2018,12,19,16,30,133.0,17.0,0.9,12.9,25.0,49.72,7.46
2018,12,19,16,45,78.5,10.0,0.9,12.65,13.5,21.72,0.0
2018,12,19,17,0,24.0,3.0,0.9,12.4,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,0.95,12.25,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,7,15,4.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,12,20,7,30,8.0,4.0,2.5,7.6,4.0,5.1,0.0
2018,12,20,7,45,9.5,17.5,2.5,7.65,18.0,19.52,0.0
2018,12,20,8,0,11.0,31.0,2.5,7.7,32.0,35.46,22.18
2018,12,20,8,15,23.0,47.0,2.45,7.85,50.5,56.61,41.66
2018,12,20,8,30,35.0,63.0,2.4,8.0,69.0,78.63,61.23
2018,12,20,8,45,47.5,78.0,2.35,8.1,88.5,100.6,80.73
2018,12,20,9,0,60.0,93.0,2.3,8.2,108.0,123.6,101.01
2018,12,20,9,15,60.5,106.0,2.25,8.4,123.0,139.67,115.13
2018,12,20,9,30,61.0,119.0,2.2,8.6,138.0,155.75,128.99
2018,12,20,9,45,41.5,127.0,2.1,8.75,140.5,155.38,128.48
2018,12,20,10,0,22.0,135.0,2.0,8.9,143.0,148.59,122.32
2018,12,20,10,15,22.0,145.0,1.95,9.05,153.5,159.32,131.2
2018,12,20,10,30,22.0,155.0,1.9,9.2,164.0,170.08,139.97
2018,12,20,10,45,20.5,156.0,1.8,9.3,164.5,170.09,139.7
2018,12,20,11,0,19.0,157.0,1.7,9.4,165.0,170.11,139.47
2018,12,20,11,15,15.5,160.0,1.7,9.5,167.0,170.95,139.91
2018,12,20,11,30,12.0,163.0,1.7,9.6,169.0,171.73,140.3
2018,12,20,11,45,12.0,165.5,1.65,9.7,171.5,174.34,142.33
2018,12,20,12,0,12.0,168.0,1.6,9.8,174.0,177.0,144.41
2018,12,20,12,15,7.0,139.5,1.65,9.9,143.0,143.18,116.16
2018,12,20,12,30,2.0,111.0,1.7,10.0,112.0,110.09,88.36
2018,12,20,12,45,1.0,91.0,1.7,10.1,91.5,89.03,70.62
2018,12,20,13,0,0.0,71.0,1.7,10.2,71.0,68.64,53.33
2018,12,20,13,15,0.0,90.0,1.75,10.2,90.0,87.44,69.39
2018,12,20,13,30,0.0,109.0,1.8,10.2,109.0,107.07,86.07
2018,12,20,13,45,3.0,110.5,1.8,10.25,111.5,110.72,89.28
2018,12,20,14,0,6.0,112.0,1.8,10.3,114.0,114.33,92.49
2018,12,20,14,15,11.5,110.5,1.8,10.25,114.5,116.14,94.24
2018,12,20,14,30,17.0,109.0,1.8,10.2,115.0,117.74,95.75
2018,12,20,14,45,13.0,95.5,1.75,10.15,100.0,101.38,81.82
2018,12,20,15,0,9.0,82.0,1.7,10.1,85.0,85.31,68.06
2018,12,20,15,15,7.5,72.5,1.7,10.1,74.5,74.92,59.04
2018,12,20,15,30,6.0,63.0,1.7,10.1,64.0,64.7,50.03
2018,12,20,15,45,3.5,50.5,1.65,9.8,51.0,51.02,38.02
2018,12,20,16,0,1.0,38.0,1.6,9.5,38.0,37.55,26.1
2018,12,20,16,15,10.5,26.5,1.6,9.4,27.0,29.47,17.8
2018,12,20,16,30,20.0,15.0,1.6,9.3,16.0,20.21,1.16
2018,12,20,16,45,20.0,9.0,1.6,9.2,9.0,11.91,0.0
2018,12,20,17,0,20.0,3.0,1.6,9.1,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,1.6,9.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,21,7,15,59.0,4.5,1.6,9.55,5.5,0.0,0.0
2018,12,21,7,30,118.0,9.0,1.7,9.7,11.0,25.86,0.0
2018,12,21,7,45,132.0,8.5,1.8,9.85,16.5,38.45,0.0
2018,12,21,8,0,146.0,8.0,1.9,10.0,22.0,49.33,28.45
2018,12,21,8,15,73.0,18.5,2.0,10.15,25.5,46.89,31.87
2018,12,21,8,30,0.0,29.0,2.1,10.3,29.0,27.99,18.31
2018,12,21,8,45,28.0,44.5,2.15,10.5,51.5,54.89,41.34
2018,12,21,9,0,56.0,60.0,2.2,10.7,74.0,88.08,70.02
2018,12,21,9,15,29.0,70.5,2.2,10.85,78.0,84.75,67.49
2018,12,21,9,30,2.0,81.0,2.2,11.0,82.0,80.54,63.79
2018,12,21,9,45,1.0,81.5,2.2,11.15,82.0,80.18,63.4
2018,12,21,10,0,0.0,82.0,2.2,11.3,82.0,79.88,63.02
2018,12,21,10,15,7.0,106.5,2.2,11.55,109.5,109.17,87.84
2018,12,21,10,30,14.0,131.0,2.2,11.8,137.0,139.2,112.95
2018,12,21,10,45,153.5,149.5,2.15,12.0,218.0,260.18,215.73
2018,12,21,11,0,293.0,168.0,2.1,12.2,299.0,382.77,316.18
2018,12,21,11,15,332.5,168.5,2.1,12.35,321.0,413.92,340.76
2018,12,21,11,30,372.0,169.0,2.1,12.5,343.0,444.95,365.51
2018,12,21,11,45,464.5,154.5,2.1,12.65,374.5,503.78,412.55
2018,12,21,12,0,557.0,140.0,2.1,12.8,406.0,553.15,451.6
2018,12,21,12,15,606.0,129.0,2.1,12.9,418.0,578.65,471.36
2018,12,21,12,30,655.0,118.0,2.1,13.0,430.0,598.23,486.71
2018,12,21,12,45,650.5,117.5,2.1,13.1,422.5,589.99,480.02
2018,12,21,13,0,646.0,117.0,2.1,13.2,415.0,579.41,471.69
2018,12,21,13,15,721.5,97.5,2.1,13.2,419.5,597.8,486.82
2018,12,21,13,30,797.0,78.0,2.1,13.2,424.0,608.69,495.8
2018,12,21,13,45,790.0,71.5,2.1,13.2,399.5,580.17,473.52
2018,12,21,14,0,783.0,65.0,2.1,13.2,375.0,549.3,449.27
2018,12,21,14,15,791.5,62.5,2.05,13.05,356.0,529.67,433.12
2018,12,21,14,30,800.0,60.0,2.0,12.9,337.0,507.09,413.97
2018,12,21,14,45,741.0,62.0,1.95,12.75,298.5,452.67,369.04
2018,12,21,15,0,682.0,64.0,1.9,12.6,260.0,402.12,326.36
2018,12,21,15,15,533.5,66.0,1.9,12.6,206.0,313.79,253.0
2018,12,21,15,30,385.0,68.0,1.9,12.6,152.0,234.12,186.22
2018,12,21,15,45,442.5,52.5,1.9,11.75,130.5,221.11,171.33
2018,12,21,16,0,500.0,37.0,1.9,10.9,109.0,200.75,148.11
2018,12,21,16,15,365.5,30.5,1.95,10.7,73.5,135.9,91.28
2018,12,21,16,30,231.0,24.0,2.0,10.5,38.0,78.68,21.05
2018,12,21,16,45,125.0,13.5,2.05,10.25,20.0,32.58,0.0
2018,12,21,17,0,19.0,3.0,2.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.1,9.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,7,15,36.5,4.0,1.6,5.95,4.5,0.0,0.0
2018,12,22,7,30,73.0,8.0,1.6,6.3,9.0,18.29,0.0
2018,12,22,7,45,162.5,20.5,1.55,6.65,32.5,57.58,0.0
2018,12,22,8,0,252.0,33.0,1.5,7.0,56.0,106.65,69.75
2018,12,22,8,15,319.5,42.0,1.55,7.35,87.0,148.19,110.0
2018,12,22,8,30,387.0,51.0,1.6,7.7,118.0,195.81,152.81
2018,12,22,8,45,409.5,60.5,1.7,8.0,147.0,232.36,186.98
2018,12,22,9,0,432.0,70.0,1.8,8.3,176.0,269.97,221.32
2018,12,22,9,15,479.0,77.5,1.75,8.55,212.0,317.46,262.75
2018,12,22,9,30,526.0,85.0,1.7,8.8,248.0,367.26,305.11
2018,12,22,9,45,417.0,111.5,1.65,9.05,249.5,355.12,295.62
2018,12,22,10,0,308.0,138.0,1.6,9.3,251.0,330.2,274.97
2018,12,22,10,15,375.0,138.0,1.5,9.6,285.5,385.41,320.24
2018,12,22,10,30,442.0,138.0,1.4,9.9,320.0,436.12,360.66
2018,12,22,10,45,419.0,149.5,1.3,10.15,328.5,444.26,365.75
2018,12,22,11,0,396.0,161.0,1.2,10.4,337.0,449.99,369.02
2018,12,22,11,15,324.0,178.0,1.15,10.8,325.0,419.06,342.92
2018,12,22,11,30,252.0,195.0,1.1,11.2,313.0,393.38,320.81
2018,12,22,11,45,194.5,200.5,1.0,11.55,292.0,353.95,288.2
2018,12,22,12,0,137.0,206.0,0.9,11.9,271.0,321.35,260.73
2018,12,22,12,15,87.5,196.5,0.85,12.1,238.0,268.22,217.46
2018,12,22,12,30,38.0,187.0,0.8,12.3,205.0,223.06,180.09
2018,12,22,12,45,56.5,191.5,0.75,12.5,218.0,240.82,194.91
2018,12,22,13,0,75.0,196.0,0.7,12.7,231.0,258.26,209.0
2018,12,22,13,15,84.0,191.5,0.7,12.65,229.0,258.46,209.42
2018,12,22,13,30,93.0,187.0,0.7,12.6,227.0,258.25,209.6
2018,12,22,13,45,78.0,172.5,0.7,12.55,205.0,230.98,187.61
2018,12,22,14,0,63.0,158.0,0.7,12.5,183.0,204.29,166.04
2018,12,22,14,15,111.0,140.5,0.75,12.5,180.5,216.91,177.38
2018,12,22,14,30,159.0,123.0,0.8,12.5,178.0,219.86,180.27
2018,12,22,14,45,175.0,117.0,0.8,12.5,172.0,216.61,177.2
2018,12,22,15,0,191.0,111.0,0.8,12.5,166.0,217.55,177.13
2018,12,22,15,15,140.0,98.0,0.8,12.5,135.5,168.78,136.09
2018,12,22,15,30,89.0,85.0,0.8,12.5,105.0,129.45,102.85
2018,12,22,15,45,71.5,69.0,0.85,12.05,83.0,102.25,79.45
2018,12,22,16,0,54.0,53.0,0.9,11.6,61.0,76.5,57.03
2018,12,22,16,15,45.5,37.5,0.9,11.55,42.5,55.12,37.25
2018,12,22,16,30,37.0,22.0,0.9,11.5,24.0,32.27,7.66
2018,12,22,16,45,30.5,12.5,0.9,11.45,13.0,17.05,0.0
2018,12,22,17,0,24.0,3.0,0.9,11.4,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,0.95,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,23,7,15,6.0,1.0,1.35,8.15,1.0,0.0,0.0
2018,12,23,7,30,12.0,2.0,1.2,8.4,2.0,3.66,0.0
2018,12,23,7,45,6.0,6.5,1.1,8.6,6.5,7.45,0.0
2018,12,23,8,0,0.0,11.0,1.0,8.8,11.0,10.6,2.62
2018,12,23,8,15,2.0,20.0,0.95,9.1,20.5,19.86,11.09
2018,12,23,8,30,4.0,29.0,0.9,9.4,30.0,29.32,19.48
2018,12,23,8,45,13.5,45.5,0.85,9.7,49.0,50.5,37.86
2018,12,23,9,0,23.0,62.0,0.8,10.0,68.0,72.43,56.88
2018,12,23,9,15,29.0,74.5,0.9,10.4,83.0,89.14,71.3
2018,12,23,9,30,35.0,87.0,1.0,10.8,98.0,106.29,85.95
2018,12,23,9,45,73.0,109.0,1.1,11.2,135.0,151.37,124.23
2018,12,23,10,0,111.0,131.0,1.2,11.6,172.0,205.11,169.08
2018,12,23,10,15,149.5,144.5,1.25,11.8,203.5,245.75,202.72
2018,12,23,10,30,188.0,158.0,1.3,12.0,235.0,288.05,237.36
2018,12,23,10,45,125.5,169.5,1.3,12.25,222.0,265.31,217.35
2018,12,23,11,0,63.0,181.0,1.3,12.5,209.0,232.33,189.09
2018,12,23,11,15,93.5,186.5,1.3,12.6,229.5,259.43,211.69
2018,12,23,11,30,124.0,192.0,1.3,12.7,250.0,294.9,240.47
2018,12,23,11,45,143.0,198.5,1.25,12.85,266.0,316.26,257.37
2018,12,23,12,0,162.0,205.0,1.2,13.0,282.0,337.45,274.04
2018,12,23,12,15,148.5,198.5,1.2,13.05,269.0,320.65,260.38
2018,12,23,12,30,135.0,192.0,1.2,13.1,256.0,303.45,246.6
2018,12,23,12,45,73.5,169.5,1.2,13.15,204.5,227.25,184.46
2018,12,23,13,0,12.0,147.0,1.2,13.2,153.0,154.65,124.11
2018,12,23,13,15,13.5,133.5,1.2,13.2,140.0,141.37,113.56
2018,12,23,13,30,15.0,120.0,1.2,13.2,127.0,128.13,102.8
2018,12,23,13,45,13.5,105.5,1.15,13.2,111.5,112.0,89.47
2018,12,23,14,0,12.0,91.0,1.1,13.2,96.0,96.0,76.18
2018,12,23,14,15,12.0,73.0,1.05,13.1,77.5,77.46,60.69
2018,12,23,14,30,12.0,55.0,1.0,13.0,59.0,60.8,46.66
2018,12,23,14,45,6.0,46.5,0.95,12.95,48.5,47.94,35.65
2018,12,23,15,0,0.0,38.0,0.9,12.9,38.0,36.69,25.97
2018,12,23,15,15,0.0,38.5,0.9,12.9,38.5,37.17,26.35
2018,12,23,15,30,0.0,39.0,0.9,12.9,39.0,37.66,26.64
2018,12,23,15,45,0.0,30.5,0.75,12.4,30.5,29.44,19.48
2018,12,23,16,0,0.0,22.0,0.6,11.9,22.0,21.23,12.27
2018,12,23,16,15,4.0,15.0,0.55,11.75,15.5,15.48,6.79
2018,12,23,16,30,8.0,8.0,0.5,11.6,9.0,9.42,0.0
2018,12,23,16,45,8.0,4.0,0.5,11.45,4.5,5.19,0.0
2018,12,23,17,0,8.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,17,15,4.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,24,7,15,9.0,1.5,2.05,9.65,1.5,0.0,0.0
2018,12,24,7,30,18.0,3.0,2.1,9.9,3.0,5.47,0.0
2018,12,24,7,45,9.0,7.5,2.15,10.15,7.5,9.42,0.0
2018,12,24,8,0,0.0,12.0,2.2,10.4,12.0,11.57,3.25
2018,12,24,8,15,0.0,19.0,2.3,10.65,19.0,18.33,9.71
2018,12,24,8,30,0.0,26.0,2.4,10.9,26.0,25.09,15.76
2018,12,24,8,45,0.0,31.0,2.45,11.15,31.0,29.92,20.1
2018,12,24,9,0,0.0,36.0,2.5,11.4,36.0,34.75,24.36
2018,12,24,9,15,0.0,36.5,2.55,11.65,36.5,35.24,24.82
2018,12,24,9,30,0.0,37.0,2.6,11.9,37.0,35.72,25.22
2018,12,24,9,45,0.0,37.0,2.7,12.2,37.0,35.72,25.17
2018,12,24,10,0,0.0,37.0,2.8,12.5,37.0,35.72,25.11
2018,12,24,10,15,0.0,36.0,2.9,12.65,36.0,34.76,24.23
2018,12,24,10,30,0.0,35.0,3.0,12.8,35.0,33.79,23.35
2018,12,24,10,45,0.0,37.5,3.1,13.0,37.5,36.21,25.36
2018,12,24,11,0,0.0,40.0,3.2,13.2,40.0,38.63,27.36
2018,12,24,11,15,0.0,56.5,3.3,13.15,56.5,54.6,40.89
2018,12,24,11,30,0.0,73.0,3.4,13.1,73.0,70.58,54.36
2018,12,24,11,45,0.0,67.5,3.5,13.1,67.5,65.26,49.83
2018,12,24,12,0,0.0,62.0,3.6,13.1,62.0,59.93,45.32
2018,12,24,12,15,0.0,59.5,3.65,13.0,59.5,57.51,43.29
2018,12,24,12,30,0.0,57.0,3.7,12.9,57.0,55.09,41.27
2018,12,24,12,45,0.0,48.5,3.75,12.85,48.5,46.86,34.32
2018,12,24,13,0,0.0,40.0,3.8,12.8,40.0,38.64,27.36
2018,12,24,13,15,0.0,36.5,3.75,12.8,36.5,35.25,24.5
2018,12,24,13,30,0.0,33.0,3.7,12.8,33.0,31.86,21.64
2018,12,24,13,45,0.0,31.5,3.65,12.8,31.5,30.41,20.43
2018,12,24,14,0,0.0,30.0,3.6,12.8,30.0,28.96,19.22
2018,12,24,14,15,17.5,59.0,3.65,12.8,65.0,68.37,53.27
2018,12,24,14,30,35.0,88.0,3.7,12.8,100.0,108.23,87.3
2018,12,24,14,45,18.5,66.0,3.7,12.8,72.5,75.4,59.16
2018,12,24,15,0,2.0,44.0,3.7,12.8,45.0,43.43,31.71
2018,12,24,15,15,1.0,33.5,3.7,12.8,34.0,32.77,22.53
2018,12,24,15,30,0.0,23.0,3.7,12.8,23.0,22.19,13.38
2018,12,24,15,45,7.0,19.5,3.95,12.55,20.5,21.4,12.48
2018,12,24,16,0,14.0,16.0,4.2,12.3,18.0,19.8,10.68
2018,12,24,16,15,25.0,13.5,4.3,12.05,15.5,20.66,10.33
2018,12,24,16,30,36.0,11.0,4.4,11.8,13.0,20.75,4.15
2018,12,24,16,45,18.0,5.5,4.5,11.6,6.5,8.28,0.0
2018,12,24,17,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,25,7,15,58.5,4.5,3.25,7.4,5.0,0.0,0.0
2018,12,25,7,30,117.0,9.0,3.3,7.8,10.0,25.06,0.0
2018,12,25,7,45,285.5,17.5,3.3,8.2,38.5,76.39,0.0
2018,12,25,8,0,454.0,26.0,3.3,8.6,67.0,143.23,89.16
2018,12,25,8,15,543.5,31.5,3.3,8.85,105.5,196.92,142.97
2018,12,25,8,30,633.0,37.0,3.3,9.1,144.0,257.98,198.52
2018,12,25,8,45,688.0,40.0,3.35,9.4,184.0,310.24,247.1
2018,12,25,9,0,743.0,43.0,3.4,9.7,224.0,365.65,297.42
2018,12,25,9,15,772.5,47.0,3.4,10.0,261.0,413.33,340.37
2018,12,25,9,30,802.0,51.0,3.4,10.3,298.0,461.3,382.25
2018,12,25,9,45,820.0,54.5,3.4,10.6,330.5,502.55,417.55
2018,12,25,10,0,838.0,58.0,3.4,10.9,363.0,542.61,450.87
2018,12,25,10,15,856.0,59.0,3.45,11.2,391.0,574.81,477.44
2018,12,25,10,30,874.0,60.0,3.5,11.5,419.0,608.51,504.49
2018,12,25,10,45,886.0,61.0,3.6,11.8,440.5,636.43,526.61
2018,12,25,11,0,898.0,62.0,3.7,12.1,462.0,661.86,546.46
2018,12,25,11,15,905.0,62.5,3.7,12.35,476.0,680.7,559.96
2018,12,25,11,30,912.0,63.0,3.7,12.6,490.0,696.56,571.09
2018,12,25,11,45,916.0,63.5,3.75,12.8,497.0,707.25,578.64
2018,12,25,12,0,920.0,64.0,3.8,13.0,504.0,714.72,583.86
2018,12,25,12,15,919.0,64.0,3.8,13.1,503.0,714.83,583.65
2018,12,25,12,30,918.0,64.0,3.8,13.2,502.0,711.63,581.09
2018,12,25,12,45,912.5,64.5,3.8,13.35,493.5,702.66,574.18
2018,12,25,13,0,907.0,65.0,3.8,13.5,485.0,690.52,564.99
2018,12,25,13,15,899.0,64.5,3.8,13.55,469.0,672.48,551.58
2018,12,25,13,30,891.0,64.0,3.8,13.6,453.0,651.56,535.24
2018,12,25,13,45,879.5,62.5,3.8,13.65,430.5,624.56,513.74
2018,12,25,14,0,868.0,61.0,3.8,13.7,408.0,595.17,489.99
2018,12,25,14,15,851.0,59.0,3.7,13.55,379.0,559.85,461.18
2018,12,25,14,30,834.0,57.0,3.6,13.4,350.0,525.97,432.79
2018,12,25,14,45,808.5,55.0,3.5,13.3,316.0,483.01,396.41
2018,12,25,15,0,783.0,53.0,3.4,13.2,282.0,439.49,358.64
2018,12,25,15,15,743.5,50.0,3.4,13.2,243.5,388.52,313.92
2018,12,25,15,30,704.0,47.0,3.4,13.2,205.0,338.76,269.06
2018,12,25,15,45,643.0,42.5,3.15,12.25,165.0,281.46,218.04
2018,12,25,16,0,582.0,38.0,2.9,11.3,125.0,228.06,169.43
2018,12,25,16,15,477.0,31.5,2.9,10.85,87.5,165.67,113.32
2018,12,25,16,30,372.0,25.0,2.9,10.4,50.0,112.08,46.39
2018,12,25,16,45,202.0,14.5,2.85,10.0,26.5,46.82,0.0
2018,12,25,17,0,32.0,4.0,2.8,9.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.85,9.45,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.5,2.6,6.85,3.5,0.0,0.0
2018,12,26,7,30,54.0,7.0,2.5,7.2,7.0,14.3,0.0
2018,12,26,7,45,103.0,20.0,2.35,7.55,26.5,44.57,0.0
2018,12,26,8,0,152.0,33.0,2.2,7.9,46.0,82.08,52.18
2018,12,26,8,15,211.0,45.0,2.4,8.35,74.0,118.82,87.88
2018,12,26,8,30,270.0,57.0,2.6,8.8,102.0,161.16,125.59
2018,12,26,8,45,302.0,69.0,2.75,9.25,132.0,198.47,159.51
2018,12,26,9,0,334.0,81.0,2.9,9.7,162.0,238.0,194.87
2018,12,26,9,15,395.5,86.0,3.0,10.0,197.0,284.87,235.84
2018,12,26,9,30,457.0,91.0,3.1,10.3,232.0,335.5,279.42
2018,12,26,9,45,499.5,96.5,3.25,10.6,265.5,379.94,317.3
2018,12,26,10,0,542.0,102.0,3.4,10.9,299.0,428.73,358.02
2018,12,26,10,15,699.5,82.0,3.35,11.1,356.5,514.69,428.9
2018,12,26,10,30,857.0,62.0,3.3,11.3,414.0,600.17,497.95
2018,12,26,10,45,878.5,61.5,3.3,11.5,438.0,632.04,522.79
2018,12,26,11,0,900.0,61.0,3.3,11.7,462.0,661.85,545.91
2018,12,26,11,15,905.5,62.5,3.25,11.8,476.0,681.01,559.64
2018,12,26,11,30,911.0,64.0,3.2,11.9,490.0,697.15,571.03
2018,12,26,11,45,900.5,66.5,3.15,12.05,492.5,700.35,572.53
2018,12,26,12,0,890.0,69.0,3.1,12.2,495.0,700.19,571.68
2018,12,26,12,15,863.5,75.0,3.2,12.25,488.0,694.08,567.34
2018,12,26,12,30,837.0,81.0,3.3,12.3,481.0,680.46,557.39
2018,12,26,12,45,864.0,75.5,3.35,12.3,482.0,687.3,563.12
2018,12,26,13,0,891.0,70.0,3.4,12.3,483.0,686.36,562.89
2018,12,26,13,15,882.5,69.5,3.45,12.3,467.5,668.3,549.65
2018,12,26,13,30,874.0,69.0,3.5,12.3,452.0,651.32,536.28
2018,12,26,13,45,860.0,67.5,3.55,12.3,428.5,623.01,513.99
2018,12,26,14,0,846.0,66.0,3.6,12.3,405.0,592.44,489.55
2018,12,26,14,15,760.0,74.0,3.5,12.1,362.5,529.3,438.33
2018,12,26,14,30,674.0,82.0,3.4,11.9,320.0,470.75,390.04
2018,12,26,14,45,481.0,94.0,3.3,11.7,255.5,360.07,298.61
2018,12,26,15,0,288.0,106.0,3.2,11.5,191.0,258.65,213.64
2018,12,26,15,15,392.0,84.0,3.2,11.5,182.5,274.14,224.62
2018,12,26,15,30,496.0,62.0,3.2,11.5,174.0,276.23,222.21
2018,12,26,15,45,435.5,54.5,3.25,10.85,139.0,224.6,176.39
2018,12,26,16,0,375.0,47.0,3.3,10.2,104.0,177.36,133.98
2018,12,26,16,15,254.0,36.5,3.35,9.95,69.5,115.89,81.06
2018,12,26,16,30,133.0,26.0,3.4,9.7,35.0,63.57,27.94
2018,12,26,16,45,77.5,14.0,3.4,9.5,18.5,26.4,0.0
2018,12,26,17,0,22.0,2.0,3.4,9.3,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.0,3.4,9.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,7,15,63.0,4.5,3.55,6.0,5.0,0.0,0.0
2018,12,27,7,30,126.0,9.0,3.6,6.5,10.0,26.0,0.0
2018,12,27,7,45,299.0,17.0,3.7,6.95,38.0,76.22,0.0
2018,12,27,8,0,472.0,25.0,3.8,7.4,66.0,145.29,89.35
2018,12,27,8,15,559.0,30.0,3.85,7.85,104.5,198.36,143.93
2018,12,27,8,30,646.0,35.0,3.9,8.3,143.0,258.59,199.23
2018,12,27,8,45,698.5,38.5,3.95,8.8,183.0,310.97,248.19
2018,12,27,9,0,751.0,42.0,4.0,9.3,223.0,364.15,296.92
2018,12,27,9,15,781.5,44.5,4.2,9.7,260.0,410.58,339.44
2018,12,27,9,30,812.0,47.0,4.4,10.1,297.0,457.43,381.17
2018,12,27,9,45,831.5,50.5,4.6,10.55,330.5,499.72,418.04
2018,12,27,10,0,851.0,54.0,4.8,11.0,364.0,540.92,453.08
2018,12,27,10,15,868.5,55.0,4.9,11.25,391.5,576.59,483.06
2018,12,27,10,30,886.0,56.0,5.0,11.5,419.0,610.49,511.01
2018,12,27,10,45,899.0,56.5,5.05,11.75,441.0,638.91,533.96
2018,12,27,11,0,912.0,57.0,5.1,12.0,463.0,664.86,554.46
2018,12,27,11,15,919.0,57.5,5.15,12.1,477.5,684.12,568.95
2018,12,27,11,30,926.0,58.0,5.2,12.2,492.0,700.36,581.14
2018,12,27,11,45,930.5,58.0,5.2,12.35,499.0,711.15,588.85
2018,12,27,12,0,935.0,58.0,5.2,12.5,506.0,718.66,594.14
2018,12,27,12,15,934.0,58.5,5.25,12.55,505.5,719.61,594.89
2018,12,27,12,30,933.0,59.0,5.3,12.6,505.0,717.19,593.18
2018,12,27,12,45,930.0,59.0,5.3,12.6,497.5,709.45,587.39
2018,12,27,13,0,927.0,59.0,5.3,12.6,490.0,698.43,579.17
2018,12,27,13,15,920.5,58.0,5.25,12.6,474.5,680.71,565.61
2018,12,27,13,30,914.0,57.0,5.2,12.6,459.0,659.98,549.49
2018,12,27,13,45,902.5,56.5,5.2,12.55,436.5,633.87,528.38
2018,12,27,14,0,891.0,56.0,5.2,12.5,414.0,605.27,504.91
2018,12,27,14,15,874.5,54.0,5.15,12.35,385.0,569.73,475.48
2018,12,27,14,30,858.0,52.0,5.1,12.2,356.0,532.43,443.96
2018,12,27,14,45,834.0,50.5,5.0,12.05,322.0,490.4,407.68
2018,12,27,15,0,810.0,49.0,4.9,11.9,288.0,447.68,369.9
2018,12,27,15,15,773.5,46.0,4.9,11.9,249.5,399.67,326.74
2018,12,27,15,30,737.0,43.0,4.9,11.9,211.0,349.96,281.12
2018,12,27,15,45,679.0,39.0,4.6,11.2,170.5,292.84,229.14
2018,12,27,16,0,621.0,35.0,4.3,10.5,130.0,239.35,179.46
2018,12,27,16,15,522.0,29.5,4.2,10.15,92.0,177.63,123.08
2018,12,27,16,30,423.0,24.0,4.1,9.8,54.0,121.92,57.19
2018,12,27,16,45,243.5,15.0,4.05,9.45,29.5,54.92,0.0
2018,12,27,17,0,64.0,6.0,4.0,9.1,5.0,0.0,0.0
2018,12,27,17,15,32.0,3.0,4.0,8.95,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.9,7.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,5.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,5.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,28,7,15,24.0,3.0,3.4,5.45,3.0,0.0,0.0
2018,12,28,7,30,48.0,6.0,3.4,5.7,6.0,12.38,0.0
2018,12,28,7,45,153.0,18.5,3.4,6.0,29.5,51.53,0.0
2018,12,28,8,0,258.0,31.0,3.4,6.3,53.0,103.57,64.68
2018,12,28,8,15,457.0,32.5,3.5,6.7,98.5,173.87,127.06
2018,12,28,8,30,656.0,34.0,3.6,7.1,144.0,260.07,200.91
2018,12,28,8,45,708.5,37.0,3.7,7.45,184.0,310.38,248.52
2018,12,28,9,0,761.0,40.0,3.8,7.8,224.0,365.22,299.05
2018,12,28,9,15,794.5,42.0,3.85,8.15,261.0,412.85,342.59
2018,12,28,9,30,828.0,44.0,3.9,8.5,298.0,461.11,385.38
2018,12,28,9,45,850.5,45.0,3.9,8.9,331.0,502.6,421.34
2018,12,28,10,0,873.0,46.0,3.9,9.3,364.0,543.17,455.52
2018,12,28,10,15,887.5,47.5,3.85,9.6,391.5,578.42,484.54
2018,12,28,10,30,902.0,49.0,3.8,9.9,419.0,611.68,511.25
2018,12,28,10,45,912.0,50.0,3.75,10.2,440.5,639.26,532.89
2018,12,28,11,0,922.0,51.0,3.7,10.5,462.0,664.21,551.59
2018,12,28,11,15,928.0,51.5,3.7,10.7,476.0,683.08,565.15
2018,12,28,11,30,934.0,52.0,3.7,10.9,490.0,698.87,576.39
2018,12,28,11,45,936.0,52.0,3.65,11.15,496.5,708.12,582.37
2018,12,28,12,0,938.0,52.0,3.6,11.4,503.0,714.03,585.93
2018,12,28,12,15,934.5,54.5,3.5,11.5,503.0,715.77,586.55
2018,12,28,12,30,931.0,57.0,3.4,11.6,503.0,714.12,584.74
2018,12,28,12,45,924.0,58.5,3.35,11.75,495.0,705.55,577.9
2018,12,28,13,0,917.0,60.0,3.3,11.9,487.0,693.78,568.79
2018,12,28,13,15,910.0,59.0,3.2,11.95,471.5,675.95,555.15
2018,12,28,13,30,903.0,58.0,3.1,12.0,456.0,655.17,539.07
2018,12,28,13,45,884.0,58.0,3.0,12.1,431.5,625.25,514.86
2018,12,28,14,0,865.0,58.0,2.9,12.2,407.0,593.23,488.72
2018,12,28,14,15,856.0,55.5,2.75,12.1,380.5,562.17,463.16
2018,12,28,14,30,847.0,53.0,2.6,12.0,354.0,528.97,435.29
2018,12,28,14,45,825.5,50.5,2.45,11.9,320.5,487.41,400.08
2018,12,28,15,0,804.0,48.0,2.3,11.8,287.0,445.02,363.3
2018,12,28,15,15,767.5,45.5,2.3,11.8,249.0,397.87,321.89
2018,12,28,15,30,731.0,43.0,2.3,11.8,211.0,348.96,277.92
2018,12,28,15,45,672.5,39.5,2.05,10.75,171.0,292.41,227.6
2018,12,28,16,0,614.0,36.0,1.8,9.7,131.0,239.49,179.32
2018,12,28,16,15,515.0,30.0,1.8,9.35,93.0,177.37,123.38
2018,12,28,16,30,416.0,24.0,1.8,9.0,55.0,121.69,60.15
2018,12,28,16,45,243.0,15.0,1.8,8.7,30.0,55.32,0.0
2018,12,28,17,0,70.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,12,28,17,15,35.0,3.0,1.8,8.3,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
