Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,31.5,3.5,1.2,7.0,3.5,0.0,0.0
2018,12,29,7,30,63.0,7.0,1.2,7.3,7.0,15.31,0.0
2018,12,29,7,45,124.0,19.0,1.15,7.6,27.0,46.58,0.0
2018,12,29,8,0,185.0,31.0,1.1,7.9,47.0,86.56,53.51
2018,12,29,8,15,329.0,38.0,1.15,8.25,85.5,143.73,104.67
2018,12,29,8,30,473.0,45.0,1.2,8.6,124.0,213.98,164.39
2018,12,29,8,45,470.5,56.0,1.25,8.95,152.0,246.75,196.13
2018,12,29,9,0,468.0,67.0,1.3,9.3,180.0,278.34,225.84
2018,12,29,9,15,479.5,77.0,1.25,9.65,209.0,313.88,257.38
2018,12,29,9,30,491.0,87.0,1.2,10.0,238.0,349.09,287.52
2018,12,29,9,45,560.5,87.0,1.15,10.4,277.0,403.4,332.15
2018,12,29,10,0,630.0,87.0,1.1,10.8,316.0,460.47,377.7
2018,12,29,10,15,738.0,73.5,1.0,11.15,361.5,524.71,427.85
2018,12,29,10,30,846.0,60.0,0.9,11.5,407.0,590.57,477.68
2018,12,29,10,45,857.0,61.0,0.8,11.85,428.0,617.63,496.23
2018,12,29,11,0,868.0,62.0,0.7,12.2,449.0,642.28,512.79
2018,12,29,11,15,868.5,64.0,0.7,12.45,461.5,658.52,523.57
2018,12,29,11,30,869.0,66.0,0.7,12.7,474.0,671.73,532.07
2018,12,29,11,45,815.0,79.0,0.7,12.95,466.0,661.48,523.72
2018,12,29,12,0,761.0,92.0,0.7,13.2,458.0,642.91,509.63
2018,12,29,12,15,818.5,79.5,0.75,13.35,473.0,669.71,529.7
2018,12,29,12,30,876.0,67.0,0.8,13.5,488.0,688.72,543.47
2018,12,29,12,45,860.0,70.0,0.85,13.6,477.5,676.13,534.77
2018,12,29,13,0,844.0,73.0,0.9,13.7,467.0,664.87,527.46
2018,12,29,13,15,836.5,71.5,0.9,13.75,451.5,647.06,514.69
2018,12,29,13,30,829.0,70.0,0.9,13.8,436.0,626.53,499.43
2018,12,29,13,45,771.5,75.5,0.95,13.85,403.0,580.09,464.74
2018,12,29,14,0,714.0,81.0,1.0,13.9,370.0,535.48,430.88
2018,12,29,14,15,677.0,81.5,0.95,13.8,340.5,495.49,399.63
2018,12,29,14,30,640.0,82.0,0.9,13.7,311.0,455.37,367.63
2018,12,29,14,45,648.0,72.0,0.9,13.65,284.5,426.84,344.44
2018,12,29,15,0,656.0,62.0,0.9,13.6,258.0,395.87,318.28
2018,12,29,15,15,558.5,64.0,0.9,13.6,215.5,329.73,263.62
2018,12,29,15,30,461.0,66.0,0.9,13.6,173.0,269.34,212.99
2018,12,29,15,45,393.5,58.0,0.85,13.0,137.0,215.85,167.45
2018,12,29,16,0,326.0,50.0,0.8,12.4,101.0,166.7,125.02
2018,12,29,16,15,277.5,37.5,0.9,12.1,71.5,124.62,87.34
2018,12,29,16,30,229.0,25.0,1.0,11.8,42.0,85.5,43.94
2018,12,29,16,45,143.0,15.5,1.1,11.5,23.5,39.39,0.0
2018,12,29,17,0,57.0,6.0,1.2,11.2,5.0,0.0,0.0
2018,12,29,17,15,28.5,3.0,1.3,10.9,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,7,15,29.0,3.0,2.7,5.7,3.0,0.0,0.0
2018,12,30,7,30,58.0,6.0,2.7,6.0,6.0,13.6,0.0
2018,12,30,7,45,161.0,17.5,2.7,6.35,29.0,51.63,0.0
2018,12,30,8,0,264.0,29.0,2.7,6.7,52.0,102.21,62.66
2018,12,30,8,15,317.0,39.5,2.55,7.0,82.0,141.57,103.83
2018,12,30,8,30,370.0,50.0,2.4,7.3,112.0,185.47,144.19
2018,12,30,8,45,458.0,56.0,2.25,7.65,152.5,241.76,194.02
2018,12,30,9,0,546.0,62.0,2.1,8.0,193.0,304.64,248.97
2018,12,30,9,15,525.0,74.0,1.9,8.4,217.0,330.89,273.33
2018,12,30,9,30,504.0,86.0,1.7,8.8,241.0,354.12,293.95
2018,12,30,9,45,625.5,78.0,1.5,9.2,291.5,427.2,354.09
2018,12,30,10,0,747.0,70.0,1.3,9.6,342.0,503.94,414.99
2018,12,30,10,15,801.0,65.5,1.2,9.95,377.0,552.33,452.33
2018,12,30,10,30,855.0,61.0,1.1,10.3,412.0,597.23,486.22
2018,12,30,10,45,831.0,68.5,1.0,10.7,424.0,613.89,496.93
2018,12,30,11,0,807.0,76.0,0.9,11.1,436.0,623.02,501.94
2018,12,30,11,15,802.5,80.0,1.2,11.4,447.5,637.47,515.05
2018,12,30,11,30,798.0,84.0,1.5,11.7,459.0,648.93,525.39
2018,12,30,11,45,851.0,74.5,1.8,12.05,480.0,681.53,551.07
2018,12,30,12,0,904.0,65.0,2.1,12.4,501.0,707.18,571.08
2018,12,30,12,15,902.0,66.0,2.25,12.6,500.5,708.31,572.19
2018,12,30,12,30,900.0,67.0,2.4,12.8,500.0,706.17,571.16
2018,12,30,12,45,893.0,68.0,2.6,12.95,492.0,697.36,565.59
2018,12,30,13,0,886.0,69.0,2.8,13.1,484.0,685.46,557.7
2018,12,30,13,15,833.0,76.5,2.85,13.2,457.0,651.59,532.09
2018,12,30,13,30,780.0,84.0,2.9,13.3,430.0,611.86,501.0
2018,12,30,13,45,780.0,80.0,2.95,13.35,411.5,591.65,485.39
2018,12,30,14,0,780.0,76.0,3.0,13.4,393.0,568.8,467.23
2018,12,30,14,15,797.5,68.5,3.05,13.3,373.5,549.58,451.86
2018,12,30,14,30,815.0,61.0,3.1,13.2,354.0,526.81,433.03
2018,12,30,14,45,790.0,58.5,3.1,13.05,320.0,484.26,397.55
2018,12,30,15,0,765.0,56.0,3.1,12.9,286.0,441.11,360.7
2018,12,30,15,15,688.5,56.5,3.1,12.9,243.0,378.13,306.84
2018,12,30,15,30,612.0,57.0,3.1,12.9,200.0,321.39,257.17
2018,12,30,15,45,434.0,55.0,3.1,11.95,147.0,228.15,179.36
2018,12,30,16,0,256.0,53.0,3.1,11.0,94.0,148.79,113.53
2018,12,30,16,15,215.5,40.5,3.25,10.6,68.0,112.11,80.21
2018,12,30,16,30,175.0,28.0,3.4,10.2,42.0,77.43,42.17
2018,12,30,16,45,107.5,16.5,3.55,9.75,23.5,34.61,0.0
2018,12,30,17,0,40.0,5.0,3.7,9.3,5.0,4.91,0.0
2018,12,30,17,15,20.0,2.5,3.75,9.05,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.75,7.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.95,6.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.05,6.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.15,6.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,6.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,12,31,7,15,50.5,4.0,5.0,6.5,4.0,0.0,0.0
2018,12,31,7,30,101.0,8.0,5.1,6.7,8.0,21.18,0.0
2018,12,31,7,45,303.5,16.0,5.15,6.85,37.5,74.48,0.0
2018,12,31,8,0,506.0,24.0,5.2,7.0,67.0,149.71,89.86
2018,12,31,8,15,594.0,29.0,5.3,7.35,107.0,204.71,148.12
2018,12,31,8,30,682.0,34.0,5.4,7.7,147.0,266.72,205.82
2018,12,31,8,45,734.0,37.0,5.5,8.0,188.0,318.12,255.05
2018,12,31,9,0,786.0,40.0,5.6,8.3,229.0,373.93,307.13
2018,12,31,9,15,817.5,42.5,5.7,8.55,267.5,422.45,352.27
2018,12,31,9,30,849.0,45.0,5.8,8.8,306.0,471.41,396.56
2018,12,31,9,45,870.0,48.0,5.9,9.1,340.5,515.51,435.61
2018,12,31,10,0,891.0,51.0,6.0,9.4,375.0,558.54,472.78
2018,12,31,10,15,906.5,52.0,6.0,9.6,403.5,594.58,503.42
2018,12,31,10,30,922.0,53.0,6.0,9.8,432.0,628.65,531.79
2018,12,31,10,45,934.0,53.5,5.95,10.0,454.5,657.67,555.39
2018,12,31,11,0,946.0,54.0,5.9,10.2,477.0,684.09,576.05
2018,12,31,11,15,950.5,55.0,5.85,10.35,491.5,703.27,590.17
2018,12,31,11,30,955.0,56.0,5.8,10.5,506.0,719.26,601.78
2018,12,31,11,45,958.0,56.5,5.75,10.65,513.5,730.32,609.58
2018,12,31,12,0,961.0,57.0,5.7,10.8,521.0,737.98,614.82
2018,12,31,12,15,958.0,58.0,5.65,10.9,520.5,738.62,614.8
2018,12,31,12,30,955.0,59.0,5.6,11.0,520.0,735.78,612.23
2018,12,31,12,45,947.5,60.5,5.55,11.1,512.0,727.02,605.17
2018,12,31,13,0,940.0,62.0,5.5,11.2,504.0,714.97,595.68
2018,12,31,13,15,933.5,61.0,5.5,11.2,488.5,697.45,582.41
2018,12,31,13,30,927.0,60.0,5.5,11.2,473.0,676.86,566.73
2018,12,31,13,45,915.5,59.5,5.45,11.2,450.5,650.79,545.32
2018,12,31,14,0,904.0,59.0,5.4,11.2,428.0,622.16,521.54
2018,12,31,14,15,887.5,57.5,5.35,11.1,399.0,587.09,492.34
2018,12,31,14,30,871.0,56.0,5.3,11.0,370.0,550.18,461.02
2018,12,31,14,45,847.0,53.5,5.2,10.9,335.5,506.63,423.45
2018,12,31,15,0,823.0,51.0,5.1,10.8,301.0,462.32,384.33
2018,12,31,15,15,787.5,48.0,5.1,10.8,262.0,414.18,341.04
2018,12,31,15,30,752.0,45.0,5.1,10.8,223.0,364.18,295.11
2018,12,31,15,45,487.0,44.5,2.85,11.2,151.5,236.64,186.15
2018,12,31,16,0,222.0,44.0,0.6,11.6,80.0,127.81,96.15
2018,12,31,16,15,171.0,37.0,0.6,11.4,60.0,96.21,68.36
2018,12,31,16,30,120.0,30.0,0.6,11.2,40.0,64.79,36.21
2018,12,31,16,45,74.0,17.0,0.65,11.05,22.0,29.52,0.0
2018,12,31,17,0,28.0,4.0,0.7,10.9,4.0,3.93,0.0
2018,12,31,17,15,14.0,2.0,0.7,10.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
